Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.69,7.73
2016,1,1,8,15,0.0,31.5,4.25,4.0,31.5,29.26,19.63
2016,1,1,8,30,0.0,45.0,4.3,4.0,45.0,42.2,31.43
2016,1,1,8,45,0.0,60.0,4.4,4.5,60.0,56.96,44.66
2016,1,1,9,0,0.0,75.0,4.5,5.0,75.0,71.71,57.7
2016,1,1,9,15,0.0,89.0,4.5,5.0,89.0,85.43,69.74
2016,1,1,9,30,0.0,103.0,4.5,5.0,103.0,99.19,81.68
2016,1,1,9,45,55.5,143.5,4.55,5.0,166.5,185.19,157.29
2016,1,1,10,0,111.0,184.0,4.6,5.0,230.0,281.35,240.11
2016,1,1,10,15,66.5,184.5,4.5,5.0,213.0,241.96,205.15
2016,1,1,10,30,22.0,185.0,4.4,5.0,196.0,199.59,167.54
2016,1,1,10,45,187.5,202.0,4.35,5.5,301.0,369.99,314.88
2016,1,1,11,0,353.0,219.0,4.3,6.0,406.0,540.59,455.92
2016,1,1,11,15,342.0,231.0,4.25,6.0,418.5,553.37,464.36
2016,1,1,11,30,331.0,243.0,4.2,6.0,431.0,564.47,472.14
2016,1,1,11,45,241.0,260.0,4.2,6.0,398.5,498.0,416.36
2016,1,1,12,0,151.0,277.0,4.2,6.0,366.0,441.85,368.25
2016,1,1,12,15,79.0,236.5,4.15,6.0,283.5,317.73,265.29
2016,1,1,12,30,7.0,196.0,4.1,6.0,201.0,197.27,162.81
2016,1,1,12,45,6.0,193.0,4.05,6.5,197.0,193.23,159.3
2016,1,1,13,0,5.0,190.0,4.0,7.0,193.0,189.25,155.68
2016,1,1,13,15,2.5,178.0,3.95,7.0,179.5,174.61,143.4
2016,1,1,13,30,0.0,166.0,3.9,7.0,166.0,160.14,131.26
2016,1,1,13,45,16.0,192.5,3.85,7.0,201.0,201.81,167.04
2016,1,1,14,0,32.0,219.0,3.8,7.0,236.0,256.24,213.01
2016,1,1,14,15,16.0,180.5,3.7,7.0,189.0,189.43,156.89
2016,1,1,14,30,0.0,142.0,3.6,7.0,142.0,136.62,112.04
2016,1,1,14,45,0.0,140.5,3.5,7.0,140.5,135.62,111.48
2016,1,1,15,0,0.0,139.0,3.4,7.0,139.0,134.79,111.01
2016,1,1,15,15,0.0,126.5,3.2,6.5,126.5,122.44,100.86
2016,1,1,15,30,0.0,114.0,3.0,6.0,114.0,110.17,90.68
2016,1,1,15,45,0.0,100.0,2.8,6.0,100.0,96.37,78.88
2016,1,1,16,0,0.0,86.0,2.6,6.0,86.0,82.64,67.0
2016,1,1,16,15,0.0,71.0,2.35,5.5,71.0,67.87,54.16
2016,1,1,16,30,0.0,56.0,2.1,5.0,56.0,53.12,41.11
2016,1,1,16,45,0.0,41.5,1.85,5.0,41.5,38.89,28.28
2016,1,1,17,0,0.0,27.0,1.6,5.0,27.0,25.07,15.72
2016,1,1,17,15,0.0,15.5,1.55,5.0,15.5,14.37,4.45
2016,1,1,17,30,0.0,4.0,1.5,5.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,0.8,4.5,9.0,8.34,0.0
2016,1,2,8,0,0.0,18.0,0.8,5.0,18.0,16.7,7.71
2016,1,2,8,15,0.0,31.5,0.8,5.0,31.5,29.26,19.62
2016,1,2,8,30,0.0,45.0,0.8,5.0,45.0,42.22,31.4
2016,1,2,8,45,0.0,60.0,0.85,5.0,60.0,56.97,44.64
2016,1,2,9,0,0.0,75.0,0.9,5.0,75.0,71.72,57.7
2016,1,2,9,15,0.0,89.5,0.85,5.0,89.5,85.96,70.13
2016,1,2,9,30,0.0,104.0,0.8,5.0,104.0,100.25,82.39
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,104.04,85.31
2016,1,2,10,0,0.0,113.0,0.8,6.0,113.0,108.01,88.35
2016,1,2,10,15,0.0,134.5,0.8,6.0,134.5,129.76,106.65
2016,1,2,10,30,0.0,156.0,0.8,6.0,156.0,151.72,124.86
2016,1,2,10,45,15.0,184.0,0.8,6.0,192.5,192.62,159.18
2016,1,2,11,0,30.0,212.0,0.8,6.0,229.0,246.53,203.51
2016,1,2,11,15,26.5,215.5,0.8,6.0,231.0,235.47,193.79
2016,1,2,11,30,23.0,219.0,0.8,6.0,233.0,236.16,194.05
2016,1,2,11,45,11.5,191.5,0.8,6.5,198.5,196.68,160.87
2016,1,2,12,0,0.0,164.0,0.8,7.0,164.0,157.83,128.17
2016,1,2,12,15,0.0,132.0,0.85,7.0,132.0,125.21,101.15
2016,1,2,12,30,0.0,100.0,0.9,7.0,100.0,93.54,74.59
2016,1,2,12,45,0.0,110.5,0.95,7.0,110.5,103.83,83.38
2016,1,2,13,0,0.0,121.0,1.0,7.0,121.0,114.24,92.16
2016,1,2,13,15,2.0,153.0,0.95,7.0,154.5,148.31,120.8
2016,1,2,13,30,4.0,185.0,0.9,7.0,188.0,183.4,149.9
2016,1,2,13,45,16.0,200.5,0.9,7.5,210.0,210.31,172.2
2016,1,2,14,0,28.0,216.0,0.9,8.0,232.0,237.3,194.37
2016,1,2,14,15,20.5,199.5,0.8,8.0,211.0,213.48,174.68
2016,1,2,14,30,13.0,183.0,0.7,8.0,190.0,190.11,155.54
2016,1,2,14,45,6.5,125.0,0.6,8.0,128.5,124.3,100.95
2016,1,2,15,0,0.0,67.0,0.5,8.0,67.0,62.33,48.45
2016,1,2,15,15,0.0,61.0,0.4,7.5,61.0,56.73,43.96
2016,1,2,15,30,0.0,55.0,0.3,7.0,55.0,51.13,39.29
2016,1,2,15,45,0.0,48.5,0.25,7.0,48.5,45.06,34.09
2016,1,2,16,0,0.0,42.0,0.2,7.0,42.0,39.0,28.82
2016,1,2,16,15,0.0,34.5,0.2,6.5,34.5,32.02,22.71
2016,1,2,16,30,0.0,27.0,0.2,6.0,27.0,25.04,16.5
2016,1,2,16,45,0.0,20.0,0.2,6.0,20.0,18.54,10.6
2016,1,2,17,0,0.0,13.0,0.2,6.0,13.0,12.04,4.67
2016,1,2,17,15,0.0,7.5,0.25,6.0,7.5,6.94,0.0
2016,1,2,17,30,0.0,2.0,0.3,6.0,2.0,1.91,0.0
2016,1,2,17,45,0.0,1.0,0.4,6.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,169.0,15.0,2.65,5.5,30.0,64.21,0.0
2016,1,3,8,0,338.0,30.0,3.0,6.0,60.0,149.06,103.26
2016,1,3,8,15,439.0,39.5,3.0,6.5,104.5,214.37,167.61
2016,1,3,8,30,540.0,49.0,3.0,7.0,149.0,290.34,236.36
2016,1,3,8,45,602.5,55.5,3.05,7.5,196.5,355.12,295.19
2016,1,3,9,0,665.0,62.0,3.1,8.0,244.0,425.03,356.57
2016,1,3,9,15,378.0,104.5,3.1,8.5,211.5,342.9,289.52
2016,1,3,9,30,91.0,147.0,3.1,9.0,179.0,210.62,176.24
2016,1,3,9,45,91.5,164.5,3.15,10.0,200.0,233.24,194.81
2016,1,3,10,0,92.0,182.0,3.2,11.0,221.0,255.84,212.55
2016,1,3,10,15,99.0,198.5,3.15,11.5,244.0,281.86,233.27
2016,1,3,10,30,106.0,215.0,3.1,12.0,267.0,308.25,253.98
2016,1,3,10,45,135.0,230.0,3.05,12.5,299.5,362.0,296.84
2016,1,3,11,0,164.0,245.0,3.0,13.0,332.0,405.96,331.21
2016,1,3,11,15,241.5,246.0,2.95,13.0,380.0,474.47,386.47
2016,1,3,11,30,319.0,247.0,2.9,13.0,428.0,558.89,452.53
2016,1,3,11,45,347.0,247.5,2.9,13.5,448.5,588.49,474.09
2016,1,3,12,0,375.0,248.0,2.9,14.0,469.0,617.53,495.36
2016,1,3,12,15,317.5,262.0,2.9,14.0,450.5,585.97,469.57
2016,1,3,12,30,260.0,276.0,2.9,14.0,432.0,552.54,442.6
2016,1,3,12,45,333.5,259.5,2.9,14.5,459.0,598.19,478.71
2016,1,3,13,0,407.0,243.0,2.9,15.0,486.0,642.19,512.61
2016,1,3,13,15,655.5,166.0,2.9,15.0,548.5,787.26,624.8
2016,1,3,13,30,904.0,89.0,2.9,15.0,611.0,892.74,699.86
2016,1,3,13,45,899.5,87.0,2.95,15.0,593.0,872.09,685.28
2016,1,3,14,0,895.0,85.0,3.0,15.0,575.0,848.21,669.55
2016,1,3,14,15,884.5,83.5,3.0,15.0,548.5,823.43,652.85
2016,1,3,14,30,874.0,82.0,3.0,15.0,522.0,789.26,629.26
2016,1,3,14,45,861.0,79.0,3.0,15.0,489.0,748.97,601.04
2016,1,3,15,0,848.0,76.0,3.0,15.0,456.0,706.62,570.99
2016,1,3,15,15,826.0,73.5,2.75,14.5,416.5,656.98,534.6
2016,1,3,15,30,804.0,71.0,2.5,14.0,377.0,606.48,495.24
2016,1,3,15,45,777.0,66.0,2.3,14.0,333.5,549.62,449.27
2016,1,3,16,0,750.0,61.0,2.1,14.0,290.0,493.04,402.24
2016,1,3,16,15,702.0,56.0,1.9,13.0,242.5,426.65,347.28
2016,1,3,16,30,654.0,51.0,1.7,12.0,195.0,363.27,292.69
2016,1,3,16,45,581.5,43.0,1.5,11.0,147.5,290.57,228.97
2016,1,3,17,0,509.0,35.0,1.3,10.0,100.0,224.48,168.91
2016,1,3,17,15,362.0,24.5,1.3,9.5,60.0,144.69,89.87
2016,1,3,17,30,215.0,14.0,1.3,9.0,20.0,62.61,0.0
2016,1,3,17,45,107.5,7.0,1.35,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,13.0,2.65,1.5,34.0,76.76,0.0
2016,1,4,8,0,472.0,26.0,3.0,2.0,68.0,180.74,125.98
2016,1,4,8,15,570.0,33.0,2.95,2.5,116.0,249.88,197.17
2016,1,4,8,30,668.0,40.0,2.9,3.0,164.0,328.81,270.38
2016,1,4,8,45,725.0,45.0,2.9,4.0,213.5,395.94,331.97
2016,1,4,9,0,782.0,50.0,2.9,5.0,263.0,467.35,394.72
2016,1,4,9,15,818.0,53.5,2.9,6.0,310.5,529.11,447.15
2016,1,4,9,30,854.0,57.0,2.9,7.0,358.0,588.04,495.23
2016,1,4,9,45,878.0,59.5,2.95,8.0,401.0,642.54,538.0
2016,1,4,10,0,902.0,62.0,3.0,9.0,444.0,696.51,577.7
2016,1,4,10,15,919.0,63.5,2.95,9.0,481.0,743.33,611.6
2016,1,4,10,30,936.0,65.0,2.9,9.0,518.0,788.39,643.65
2016,1,4,10,45,946.5,66.5,2.9,9.5,548.0,826.33,669.07
2016,1,4,11,0,957.0,68.0,2.9,10.0,578.0,861.57,692.24
2016,1,4,11,15,964.5,69.0,2.85,10.5,600.5,890.79,710.46
2016,1,4,11,30,972.0,70.0,2.8,11.0,623.0,916.76,726.26
2016,1,4,11,45,973.0,72.5,2.75,11.5,637.0,935.54,736.89
2016,1,4,12,0,974.0,75.0,2.7,12.0,651.0,950.59,744.99
2016,1,4,12,15,975.0,75.0,2.65,12.0,656.5,958.83,749.8
2016,1,4,12,30,976.0,75.0,2.6,12.0,662.0,963.26,752.16
2016,1,4,12,45,974.0,75.5,2.6,12.5,659.0,961.79,749.72
2016,1,4,13,0,972.0,76.0,2.6,13.0,656.0,956.5,744.87
2016,1,4,13,15,968.0,75.5,2.6,13.0,645.0,944.46,736.89
2016,1,4,13,30,964.0,75.0,2.6,13.0,634.0,928.73,726.54
2016,1,4,13,45,956.0,74.5,2.6,13.0,614.0,906.04,711.41
2016,1,4,14,0,948.0,74.0,2.6,13.0,594.0,880.04,694.04
2016,1,4,14,15,937.5,72.5,2.6,13.0,567.0,847.67,672.11
2016,1,4,14,30,927.0,71.0,2.6,13.0,540.0,812.48,648.06
2016,1,4,14,45,909.5,70.0,2.6,13.0,505.0,770.07,618.52
2016,1,4,15,0,892.0,69.0,2.6,13.0,470.0,725.77,587.25
2016,1,4,15,15,870.5,66.5,2.45,12.5,429.5,680.21,554.77
2016,1,4,15,30,849.0,64.0,2.3,12.0,389.0,628.37,515.08
2016,1,4,15,45,817.0,60.5,2.15,11.5,343.5,568.43,467.63
2016,1,4,16,0,785.0,57.0,2.0,11.0,298.0,509.11,419.11
2016,1,4,16,15,737.0,52.5,1.8,10.0,249.5,441.64,362.86
2016,1,4,16,30,689.0,48.0,1.6,9.0,201.0,377.15,306.86
2016,1,4,16,45,610.0,41.5,1.45,8.0,152.5,301.61,240.32
2016,1,4,17,0,531.0,35.0,1.3,7.0,104.0,233.19,177.85
2016,1,4,17,15,384.0,24.5,1.35,6.5,63.0,149.11,95.85
2016,1,4,17,30,237.0,14.0,1.4,6.0,22.0,68.12,0.0
2016,1,4,17,45,118.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,78.0,16.0,2.95,1.5,23.0,41.9,0.0
2016,1,5,8,0,156.0,32.0,3.1,2.0,46.0,96.14,67.11
2016,1,5,8,15,206.5,49.5,3.1,2.5,80.5,142.01,112.91
2016,1,5,8,30,257.0,67.0,3.1,3.0,115.0,193.34,160.25
2016,1,5,8,45,287.5,84.0,3.1,3.5,151.5,240.04,203.16
2016,1,5,9,0,318.0,101.0,3.1,4.0,188.0,289.39,247.29
2016,1,5,9,15,347.0,113.0,3.0,4.0,223.0,334.65,287.28
2016,1,5,9,30,376.0,125.0,2.9,4.0,258.0,381.85,327.91
2016,1,5,9,45,582.0,103.5,2.85,4.5,337.0,510.52,436.27
2016,1,5,10,0,788.0,82.0,2.8,5.0,416.0,647.09,546.85
2016,1,5,10,15,807.0,85.0,2.75,5.5,452.0,693.64,580.26
2016,1,5,10,30,826.0,88.0,2.7,6.0,488.0,738.87,612.16
2016,1,5,10,45,839.5,90.0,2.65,6.5,517.5,777.02,638.1
2016,1,5,11,0,853.0,92.0,2.6,7.0,547.0,812.94,662.03
2016,1,5,11,15,862.0,93.0,2.6,7.5,568.5,841.49,680.61
2016,1,5,11,30,871.0,94.0,2.6,8.0,590.0,867.17,697.04
2016,1,5,11,45,887.5,90.5,2.6,8.5,606.5,890.91,712.05
2016,1,5,12,0,904.0,87.0,2.6,9.0,623.0,904.21,719.57
2016,1,5,12,15,905.5,87.0,2.6,9.5,628.5,912.48,723.7
2016,1,5,12,30,907.0,87.0,2.6,10.0,634.0,917.21,725.5
2016,1,5,12,45,905.5,87.0,2.6,10.5,631.5,915.7,723.07
2016,1,5,13,0,904.0,87.0,2.6,11.0,629.0,910.63,718.35
2016,1,5,13,15,899.5,86.5,2.6,11.0,618.0,898.81,710.34
2016,1,5,13,30,895.0,86.0,2.6,11.0,607.0,883.58,700.1
2016,1,5,13,45,667.0,148.5,2.6,11.5,530.0,759.87,609.76
2016,1,5,14,0,439.0,211.0,2.6,12.0,453.0,622.17,502.84
2016,1,5,14,15,240.0,210.5,2.55,12.0,342.0,438.29,358.27
2016,1,5,14,30,41.0,210.0,2.5,12.0,231.0,252.87,205.82
2016,1,5,14,45,306.0,170.5,2.5,12.0,310.5,427.35,354.27
2016,1,5,15,0,571.0,131.0,2.5,12.0,390.0,577.51,475.67
2016,1,5,15,15,534.0,130.0,2.35,11.5,355.5,525.09,433.63
2016,1,5,15,30,497.0,129.0,2.2,11.0,321.0,478.51,396.66
2016,1,5,15,45,462.0,118.5,2.05,11.0,281.0,423.91,352.02
2016,1,5,16,0,427.0,108.0,1.9,11.0,241.0,371.25,308.02
2016,1,5,16,15,388.0,94.5,1.8,10.5,200.5,315.49,261.07
2016,1,5,16,30,349.0,81.0,1.7,10.0,160.0,262.84,215.39
2016,1,5,16,45,281.0,66.0,1.65,9.5,120.0,200.41,160.83
2016,1,5,17,0,213.0,51.0,1.6,9.0,80.0,145.04,111.64
2016,1,5,17,15,106.5,33.5,1.75,8.5,48.0,77.68,50.7
2016,1,5,17,30,0.0,16.0,1.9,8.0,16.0,15.25,0.0
2016,1,5,17,45,0.0,8.0,2.05,8.0,8.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,18.0,2.35,5.5,26.0,47.06,0.0
2016,1,6,8,0,180.0,36.0,2.5,6.0,52.0,108.08,74.62
2016,1,6,8,15,275.5,51.0,2.55,6.0,93.0,167.54,131.47
2016,1,6,8,30,371.0,66.0,2.6,6.0,134.0,237.68,194.48
2016,1,6,8,45,427.0,78.0,2.65,6.5,177.5,296.17,247.28
2016,1,6,9,0,483.0,90.0,2.7,7.0,221.0,359.74,303.08
2016,1,6,9,15,528.0,97.5,2.65,7.5,264.5,416.56,351.7
2016,1,6,9,30,573.0,105.0,2.6,8.0,308.0,479.88,403.96
2016,1,6,9,45,286.5,98.0,2.6,8.5,199.5,309.08,261.96
2016,1,6,10,0,0.0,91.0,2.6,9.0,91.0,85.54,68.12
2016,1,6,10,15,0.0,68.5,2.6,9.0,68.5,63.74,49.53
2016,1,6,10,30,0.0,46.0,2.6,9.0,46.0,42.76,31.39
2016,1,6,10,45,0.0,76.0,2.65,9.5,76.0,70.76,55.25
2016,1,6,11,0,0.0,106.0,2.7,10.0,106.0,99.66,79.51
2016,1,6,11,15,0.0,98.0,2.7,10.0,98.0,91.69,72.62
2016,1,6,11,30,0.0,90.0,2.7,10.0,90.0,83.87,65.93
2016,1,6,11,45,0.0,94.0,2.7,10.5,94.0,87.71,68.98
2016,1,6,12,0,0.0,98.0,2.7,11.0,98.0,91.59,72.04
2016,1,6,12,15,0.0,55.0,2.65,11.0,55.0,51.19,37.95
2016,1,6,12,30,0.0,12.0,2.6,11.0,12.0,11.15,3.88
2016,1,6,12,45,0.0,59.0,2.55,11.0,59.0,54.92,41.16
2016,1,6,13,0,0.0,106.0,2.5,11.0,106.0,99.4,78.58
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,90.62,71.2
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,82.0,64.03
2016,1,6,13,45,0.0,91.0,2.35,11.5,91.0,84.82,66.35
2016,1,6,14,0,0.0,94.0,2.3,12.0,94.0,87.78,68.79
2016,1,6,14,15,19.5,151.5,2.3,12.0,161.5,161.53,131.12
2016,1,6,14,30,39.0,209.0,2.3,12.0,229.0,250.02,204.18
2016,1,6,14,45,19.5,113.0,2.3,12.0,123.0,127.17,102.68
2016,1,6,15,0,0.0,17.0,2.3,12.0,17.0,15.78,7.92
2016,1,6,15,15,0.0,15.5,2.1,11.5,15.5,14.38,6.79
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.98,5.63
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.12,4.03
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.26,2.42
2016,1,6,16,15,0.0,8.5,1.35,11.0,8.5,7.87,1.21
2016,1,6,16,30,0.0,7.0,1.1,11.0,7.0,6.48,0.0
2016,1,6,16,45,0.0,5.0,0.85,11.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,11.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,10.5,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.5,2.2,7.0,30.5,64.37,0.0
2016,1,7,8,0,355.0,29.0,2.3,7.0,61.0,151.03,102.97
2016,1,7,8,15,458.0,38.5,2.35,7.5,106.0,217.54,168.58
2016,1,7,8,30,561.0,48.0,2.4,8.0,151.0,295.04,238.29
2016,1,7,8,45,623.5,53.5,2.5,8.5,198.5,359.69,296.78
2016,1,7,9,0,686.0,59.0,2.6,9.0,246.0,426.98,355.8
2016,1,7,9,15,343.0,81.5,2.6,9.5,175.0,295.05,248.48
2016,1,7,9,30,0.0,104.0,2.6,10.0,104.0,100.17,80.65
2016,1,7,9,45,21.5,138.5,2.65,11.0,148.0,149.8,122.93
2016,1,7,10,0,43.0,173.0,2.7,12.0,192.0,211.2,173.73
2016,1,7,10,15,193.5,185.0,2.65,12.5,278.5,343.49,284.5
2016,1,7,10,30,344.0,197.0,2.6,13.0,365.0,487.71,400.15
2016,1,7,10,45,621.0,136.5,2.6,14.0,461.0,663.32,537.53
2016,1,7,11,0,898.0,76.0,2.6,15.0,557.0,823.91,651.8
2016,1,7,11,15,906.5,77.5,2.7,15.5,579.5,853.56,670.09
2016,1,7,11,30,915.0,79.0,2.8,16.0,602.0,880.23,687.39
2016,1,7,11,45,922.5,78.5,2.95,17.0,617.0,900.46,699.22
2016,1,7,12,0,930.0,78.0,3.1,18.0,632.0,917.34,708.78
2016,1,7,12,15,933.0,78.5,3.1,18.5,639.0,927.97,714.34
2016,1,7,12,30,936.0,79.0,3.1,19.0,646.0,934.97,717.56
2016,1,7,12,45,939.0,77.5,3.15,19.5,644.5,935.87,717.11
2016,1,7,13,0,942.0,76.0,3.2,20.0,643.0,933.04,714.32
2016,1,7,13,15,939.0,75.5,3.2,20.0,633.0,922.42,707.34
2016,1,7,13,30,936.0,75.0,3.2,20.0,623.0,908.19,698.07
2016,1,7,13,45,932.0,73.5,3.2,20.5,605.0,888.38,683.73
2016,1,7,14,0,928.0,72.0,3.2,21.0,587.0,865.18,667.19
2016,1,7,14,15,918.0,70.5,3.1,20.5,560.5,833.88,646.91
2016,1,7,14,30,908.0,69.0,3.0,20.0,534.0,799.77,624.57
2016,1,7,14,45,894.0,67.0,2.95,20.0,501.0,759.46,596.7
2016,1,7,15,0,880.0,65.0,2.9,20.0,468.0,717.05,567.08
2016,1,7,15,15,859.5,63.0,2.5,19.5,428.5,668.39,531.81
2016,1,7,15,30,839.0,61.0,2.1,19.0,389.0,623.22,497.28
2016,1,7,15,45,809.5,58.0,1.75,18.5,345.0,565.77,452.09
2016,1,7,16,0,780.0,55.0,1.4,18.0,301.0,508.72,405.93
2016,1,7,16,15,735.0,51.0,1.35,17.0,253.0,443.43,354.02
2016,1,7,16,30,690.0,47.0,1.3,16.0,205.0,380.81,301.93
2016,1,7,16,45,615.5,40.5,1.3,15.0,157.0,306.65,238.92
2016,1,7,17,0,541.0,34.0,1.3,14.0,109.0,239.26,179.37
2016,1,7,17,15,403.0,25.0,1.35,13.5,67.5,158.23,104.84
2016,1,7,17,30,265.0,16.0,1.4,13.0,26.0,85.49,0.0
2016,1,7,17,45,132.5,8.0,1.5,12.5,13.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,124.0,15.5,2.3,8.5,26.5,51.56,0.0
2016,1,8,8,0,248.0,31.0,2.4,9.0,53.0,121.27,82.05
2016,1,8,8,15,327.0,45.0,2.3,9.5,93.5,177.29,136.74
2016,1,8,8,30,406.0,59.0,2.2,10.0,134.0,243.78,196.04
2016,1,8,8,45,452.5,70.5,2.15,10.5,176.0,300.09,246.32
2016,1,8,9,0,499.0,82.0,2.1,11.0,218.0,360.26,298.28
2016,1,8,9,15,548.0,85.5,2.35,11.5,259.0,416.8,346.46
2016,1,8,9,30,597.0,89.0,2.6,12.0,300.0,476.21,395.71
2016,1,8,9,45,695.0,85.0,2.85,13.0,359.0,560.82,463.21
2016,1,8,10,0,793.0,81.0,3.1,14.0,418.0,648.44,531.09
2016,1,8,10,15,812.5,83.5,3.25,14.5,454.0,695.24,564.92
2016,1,8,10,30,832.0,86.0,3.4,15.0,490.0,740.74,597.15
2016,1,8,10,45,568.0,159.5,3.55,15.5,443.0,642.51,519.48
2016,1,8,11,0,304.0,233.0,3.7,16.0,396.0,516.79,416.82
2016,1,8,11,15,298.5,244.5,3.7,16.5,410.0,532.67,428.16
2016,1,8,11,30,293.0,256.0,3.7,17.0,424.0,547.26,437.73
2016,1,8,11,45,191.5,266.0,3.7,17.5,377.0,461.97,368.81
2016,1,8,12,0,90.0,276.0,3.7,18.0,330.0,372.97,296.35
2016,1,8,12,15,57.5,257.5,3.6,18.0,292.5,322.63,256.2
2016,1,8,12,30,25.0,239.0,3.5,18.0,255.0,258.86,204.95
2016,1,8,12,45,16.0,218.5,3.45,18.5,228.5,228.78,180.59
2016,1,8,13,0,7.0,198.0,3.4,19.0,202.0,199.08,156.41
2016,1,8,13,15,22.5,221.5,3.25,19.0,235.0,237.83,187.87
2016,1,8,13,30,38.0,245.0,3.1,19.0,268.0,290.73,229.94
2016,1,8,13,45,83.5,252.5,3.0,19.5,300.0,338.44,268.21
2016,1,8,14,0,129.0,260.0,2.9,20.0,332.0,397.28,314.27
2016,1,8,14,15,200.0,243.0,2.7,20.0,349.0,432.37,343.08
2016,1,8,14,30,271.0,226.0,2.5,20.0,366.0,475.37,377.28
2016,1,8,14,45,135.5,122.0,2.3,20.0,192.0,233.37,187.74
2016,1,8,15,0,0.0,18.0,2.1,20.0,18.0,16.7,8.27
2016,1,8,15,15,183.5,82.5,1.75,19.5,154.5,220.93,180.79
2016,1,8,15,30,367.0,147.0,1.4,19.0,291.0,407.88,328.75
2016,1,8,15,45,345.0,134.5,1.1,18.5,258.0,365.0,293.25
2016,1,8,16,0,323.0,122.0,0.8,18.0,225.0,323.31,259.48
2016,1,8,16,15,456.5,91.0,0.75,17.0,211.5,348.36,278.92
2016,1,8,16,30,590.0,60.0,0.7,16.0,198.0,353.73,279.88
2016,1,8,16,45,521.5,51.0,0.7,15.5,152.0,284.12,220.63
2016,1,8,17,0,453.0,42.0,0.7,15.0,106.0,220.94,165.41
2016,1,8,17,15,318.5,30.0,0.7,14.5,66.0,142.36,95.59
2016,1,8,17,30,184.0,18.0,0.7,14.0,26.0,70.59,0.0
2016,1,8,17,45,92.0,9.0,0.75,13.5,13.0,25.62,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,185.5,14.5,6.05,5.5,31.0,57.14,0.0
2016,1,9,8,0,371.0,29.0,6.4,6.0,62.0,154.71,106.01
2016,1,9,8,15,475.5,38.5,6.55,6.0,108.0,222.5,174.38
2016,1,9,8,30,580.0,48.0,6.7,6.0,154.0,301.45,247.67
2016,1,9,8,45,643.0,53.5,6.85,6.5,203.0,367.35,309.33
2016,1,9,9,0,706.0,59.0,7.0,7.0,252.0,435.96,371.87
2016,1,9,9,15,745.5,63.5,7.0,7.0,299.0,497.73,427.56
2016,1,9,9,30,785.0,68.0,7.0,7.0,346.0,561.27,483.19
2016,1,9,9,45,814.5,70.5,7.05,7.5,389.5,617.44,530.49
2016,1,9,10,0,844.0,73.0,7.1,8.0,433.0,673.64,576.41
2016,1,9,10,15,863.0,75.5,7.1,8.0,470.5,721.97,614.18
2016,1,9,10,30,882.0,78.0,7.1,8.0,508.0,768.84,650.36
2016,1,9,10,45,895.0,79.5,7.1,8.5,538.5,801.98,674.05
2016,1,9,11,0,908.0,81.0,7.1,9.0,569.0,838.45,700.2
2016,1,9,11,15,917.0,82.5,7.05,9.0,592.0,868.98,722.65
2016,1,9,11,30,926.0,84.0,7.0,9.0,615.0,896.51,742.76
2016,1,9,11,45,930.5,85.0,6.95,9.5,630.0,916.36,755.56
2016,1,9,12,0,935.0,86.0,6.9,10.0,645.0,932.74,765.79
2016,1,9,12,15,937.0,86.0,6.85,10.0,652.0,942.15,772.26
2016,1,9,12,30,939.0,86.0,6.8,10.0,659.0,947.9,776.13
2016,1,9,12,45,937.5,86.5,6.75,10.5,657.0,947.41,774.02
2016,1,9,13,0,936.0,87.0,6.7,11.0,655.0,943.21,769.32
2016,1,9,13,15,520.5,181.0,6.65,11.0,496.5,684.13,567.77
2016,1,9,13,30,105.0,275.0,6.6,11.0,338.0,384.29,316.67
2016,1,9,13,45,294.5,239.5,6.55,11.0,407.0,529.88,440.94
2016,1,9,14,0,484.0,204.0,6.5,11.0,476.0,654.51,544.77
2016,1,9,14,15,361.5,217.5,6.45,10.5,415.5,546.24,456.64
2016,1,9,14,30,239.0,231.0,6.4,10.0,355.0,444.43,372.51
2016,1,9,14,45,314.0,204.0,6.4,10.0,356.0,474.44,399.58
2016,1,9,15,0,389.0,177.0,6.4,10.0,357.0,486.7,411.71
2016,1,9,15,15,224.5,171.0,6.25,9.5,273.0,353.12,298.96
2016,1,9,15,30,60.0,165.0,6.1,9.0,189.0,212.82,178.38
2016,1,9,15,45,55.0,147.0,6.0,9.0,167.0,188.22,157.67
2016,1,9,16,0,50.0,129.0,5.9,9.0,145.0,164.08,136.96
2016,1,9,16,15,43.5,110.0,5.55,8.0,122.5,138.45,115.08
2016,1,9,16,30,37.0,91.0,5.2,7.0,100.0,113.46,93.3
2016,1,9,16,45,27.0,71.0,4.9,6.5,76.5,86.42,69.23
2016,1,9,17,0,17.0,51.0,4.6,6.0,53.0,60.24,45.76
2016,1,9,17,15,8.5,32.0,4.35,5.5,33.0,34.21,21.84
2016,1,9,17,30,0.0,13.0,4.1,5.0,13.0,12.06,0.0
2016,1,9,17,45,0.0,6.5,3.9,4.5,6.5,6.2,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.5,14.5,2.7,-0.5,32.0,67.8,0.0
2016,1,10,8,0,391.0,29.0,3.0,0.0,64.0,160.04,111.75
2016,1,10,8,15,494.5,38.5,3.1,0.5,111.0,228.53,181.51
2016,1,10,8,30,598.0,48.0,3.2,1.0,158.0,308.07,255.29
2016,1,10,8,45,660.0,54.0,3.3,1.5,208.0,375.07,317.75
2016,1,10,9,0,722.0,60.0,3.4,2.0,258.0,444.59,380.57
2016,1,10,9,15,761.5,64.5,3.35,2.5,305.5,507.24,435.33
2016,1,10,9,30,801.0,69.0,3.3,3.0,353.0,571.6,489.46
2016,1,10,9,45,828.5,72.0,3.25,3.5,397.0,627.87,535.17
2016,1,10,10,0,856.0,75.0,3.2,4.0,441.0,683.99,579.13
2016,1,10,10,15,874.5,77.5,3.05,4.5,478.5,732.53,613.63
2016,1,10,10,30,893.0,80.0,2.9,5.0,516.0,779.55,646.08
2016,1,10,10,45,906.5,81.5,2.8,5.5,547.0,813.53,668.29
2016,1,10,11,0,920.0,83.0,2.7,6.0,578.0,850.84,692.67
2016,1,10,11,15,928.5,84.5,2.55,6.0,601.5,881.36,712.49
2016,1,10,11,30,937.0,86.0,2.4,6.0,625.0,908.81,729.85
2016,1,10,11,45,938.5,88.0,2.3,6.5,639.5,927.53,739.95
2016,1,10,12,0,940.0,90.0,2.2,7.0,654.0,942.67,747.55
2016,1,10,12,15,941.5,90.0,2.1,7.0,660.5,951.79,752.29
2016,1,10,12,30,943.0,90.0,2.0,7.0,667.0,957.22,754.59
2016,1,10,12,45,942.5,90.0,1.9,7.5,665.0,957.13,751.83
2016,1,10,13,0,942.0,90.0,1.8,8.0,663.0,953.31,746.66
2016,1,10,13,15,938.0,89.5,1.7,8.0,652.5,942.08,737.89
2016,1,10,13,30,934.0,89.0,1.6,8.0,642.0,927.26,726.85
2016,1,10,13,45,925.5,88.5,1.55,8.5,622.5,905.08,710.26
2016,1,10,14,0,917.0,88.0,1.5,9.0,603.0,879.67,691.64
2016,1,10,14,15,906.0,86.5,1.5,9.0,576.5,854.52,675.19
2016,1,10,14,30,895.0,85.0,1.5,9.0,550.0,819.74,651.83
2016,1,10,14,45,879.5,82.5,1.5,9.0,516.0,777.8,623.18
2016,1,10,15,0,864.0,80.0,1.5,9.0,482.0,733.83,592.74
2016,1,10,15,15,842.0,77.0,1.45,8.5,442.0,683.05,557.27
2016,1,10,15,30,820.0,74.0,1.4,8.0,402.0,631.31,518.73
2016,1,10,15,45,787.5,70.5,1.4,8.0,356.5,572.0,472.23
2016,1,10,16,0,755.0,67.0,1.4,8.0,311.0,513.31,424.67
2016,1,10,16,15,708.0,62.0,1.25,7.0,262.5,446.55,369.58
2016,1,10,16,30,661.0,57.0,1.1,6.0,214.0,385.52,316.98
2016,1,10,16,45,584.5,49.5,1.0,5.5,165.5,310.4,250.91
2016,1,10,17,0,508.0,42.0,0.9,5.0,117.0,242.39,189.21
2016,1,10,17,15,254.0,36.5,0.95,4.5,74.0,130.97,94.03
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,34.55,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.0,1.1,0.5,21.5,33.92,0.0
2016,1,11,8,0,120.0,32.0,1.2,1.0,43.0,78.28,53.9
2016,1,11,8,15,158.5,51.0,1.25,1.5,75.0,119.48,94.64
2016,1,11,8,30,197.0,70.0,1.3,2.0,107.0,164.53,136.04
2016,1,11,8,45,220.0,89.0,1.4,3.0,141.0,206.41,173.96
2016,1,11,9,0,243.0,108.0,1.5,4.0,175.0,250.33,212.58
2016,1,11,9,15,264.0,123.5,1.5,4.5,207.5,290.78,247.49
2016,1,11,9,30,285.0,139.0,1.5,5.0,240.0,332.75,282.7
2016,1,11,9,45,259.0,160.5,1.55,6.0,261.0,353.04,298.03
2016,1,11,10,0,233.0,182.0,1.6,7.0,282.0,370.49,310.46
2016,1,11,10,15,276.0,192.5,1.55,7.5,321.0,421.83,351.43
2016,1,11,10,30,319.0,203.0,1.5,8.0,360.0,475.51,393.05
2016,1,11,10,45,594.5,147.5,1.5,8.5,461.0,654.77,534.77
2016,1,11,11,0,870.0,92.0,1.5,9.0,562.0,827.83,659.11
2016,1,11,11,15,879.0,93.5,1.45,9.0,585.0,858.04,676.82
2016,1,11,11,30,888.0,95.0,1.4,9.0,608.0,885.34,694.08
2016,1,11,11,45,697.0,155.5,1.4,9.5,564.5,808.12,637.38
2016,1,11,12,0,506.0,216.0,1.4,10.0,521.0,711.25,564.14
2016,1,11,12,15,358.0,253.5,1.4,10.0,470.5,613.05,489.36
2016,1,11,12,30,210.0,291.0,1.4,10.0,420.0,512.16,410.25
2016,1,11,12,45,200.0,291.0,1.45,10.5,413.5,503.29,403.6
2016,1,11,13,0,190.0,291.0,1.5,11.0,407.0,493.76,395.71
2016,1,11,13,15,217.0,283.5,1.5,11.0,414.0,507.53,407.28
2016,1,11,13,30,244.0,276.0,1.5,11.0,421.0,520.05,417.72
2016,1,11,13,45,311.5,254.5,1.5,11.5,434.0,562.63,451.09
2016,1,11,14,0,379.0,233.0,1.5,12.0,447.0,588.19,471.29
2016,1,11,14,15,363.0,224.5,1.45,12.0,422.5,556.61,447.3
2016,1,11,14,30,347.0,216.0,1.4,12.0,398.0,524.57,423.27
