Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,7,45,215.0,15.5,4.75,2.5,36.5,71.78,0.0
2016,1,22,8,0,430.0,31.0,5.0,3.0,73.0,168.76,120.29
2016,1,22,8,15,529.0,39.5,5.3,3.5,122.0,236.84,187.12
2016,1,22,8,30,628.0,48.0,5.6,4.0,171.0,312.96,258.3
2016,1,22,8,45,687.5,53.5,5.9,4.5,222.5,380.82,322.09
2016,1,22,9,0,747.0,59.0,6.2,5.0,274.0,453.41,388.27
2016,1,22,9,15,784.5,63.0,6.25,5.5,323.5,516.52,444.39
2016,1,22,9,30,822.0,67.0,6.3,6.0,373.0,581.25,500.02
2016,1,22,9,45,849.5,69.5,6.35,6.5,418.5,639.01,548.3
2016,1,22,10,0,877.0,72.0,6.4,7.0,464.0,696.65,594.61
2016,1,22,10,15,895.0,74.5,6.35,7.0,503.0,741.71,629.09
2016,1,22,10,30,913.0,77.0,6.3,7.0,542.0,790.02,665.74
2016,1,22,10,45,928.0,77.5,6.3,7.5,575.0,831.71,695.7
2016,1,22,11,0,943.0,78.0,6.3,8.0,608.0,871.07,723.53
2016,1,22,11,15,951.0,79.5,6.2,8.5,633.5,903.1,744.99
2016,1,22,11,30,959.0,81.0,6.1,9.0,659.0,931.95,763.86
2016,1,22,11,45,964.0,82.0,6.1,9.5,675.5,954.2,778.23
2016,1,22,12,0,969.0,83.0,6.1,10.0,692.0,972.84,789.98
2016,1,22,12,15,971.5,83.5,6.05,10.0,700.0,984.91,798.11
2016,1,22,12,30,974.0,84.0,6.0,10.0,708.0,993.14,803.57
2016,1,22,12,45,974.5,83.0,6.0,10.5,707.5,993.85,802.47
2016,1,22,13,0,975.0,82.0,6.0,11.0,707.0,990.63,798.69
2016,1,22,13,15,972.5,82.0,5.9,11.0,698.0,981.98,791.98
2016,1,22,13,30,970.0,82.0,5.8,11.0,689.0,969.49,782.64
2016,1,22,13,45,965.0,80.5,5.75,11.0,671.0,949.26,768.05
2016,1,22,14,0,960.0,79.0,5.7,11.0,653.0,925.44,750.94
2016,1,22,14,15,951.0,78.0,5.6,11.0,627.0,895.42,728.98
2016,1,22,14,30,942.0,77.0,5.5,11.0,601.0,862.32,704.76
2016,1,22,14,45,928.0,75.5,5.45,11.0,567.0,821.82,675.14
2016,1,22,15,0,914.0,74.0,5.4,11.0,533.0,778.97,643.56
2016,1,22,15,15,895.0,71.5,5.25,10.5,492.5,729.31,607.1
2016,1,22,15,30,876.0,69.0,5.1,10.0,452.0,682.91,572.74
2016,1,22,15,45,850.0,66.0,4.95,10.0,406.5,625.31,525.6
2016,1,22,16,0,824.0,63.0,4.8,10.0,361.0,567.57,477.16
2016,1,22,16,15,785.0,59.0,4.25,9.0,311.0,501.9,421.47
2016,1,22,16,30,746.0,55.0,3.7,8.0,261.0,438.12,365.81
2016,1,22,16,45,685.5,49.0,3.2,7.5,209.5,365.08,300.5
2016,1,22,17,0,625.0,43.0,2.7,7.0,158.0,297.1,237.78
2016,1,22,17,15,518.0,34.5,2.5,6.5,109.5,217.08,165.17
2016,1,22,17,30,411.0,26.0,2.3,6.0,61.0,148.54,96.15
2016,1,22,17,45,205.5,13.0,2.1,5.5,30.5,55.18,0.0
2016,1,22,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,222.0,14.5,1.25,0.5,36.5,72.21,0.0
2016,1,23,8,0,444.0,29.0,1.4,1.0,73.0,167.38,119.58
2016,1,23,8,15,541.0,37.0,1.35,1.5,122.0,235.53,185.41
2016,1,23,8,30,638.0,45.0,1.3,2.0,171.0,313.77,256.78
2016,1,23,8,45,696.0,50.0,1.3,3.0,222.0,380.82,317.16
2016,1,23,9,0,754.0,55.0,1.3,4.0,273.0,452.5,378.86
2016,1,23,9,15,790.5,59.0,1.3,4.5,322.5,515.39,431.65
2016,1,23,9,30,827.0,63.0,1.3,5.0,372.0,579.84,483.52
2016,1,23,9,45,852.0,65.5,1.3,6.0,416.5,636.25,526.27
2016,1,23,10,0,877.0,68.0,1.3,7.0,461.0,687.58,562.81
2016,1,23,10,15,894.5,70.5,1.3,7.5,500.5,737.17,596.67
2016,1,23,10,30,912.0,73.0,1.3,8.0,540.0,785.19,628.65
2016,1,23,10,45,923.5,74.5,1.35,8.5,572.0,825.39,655.09
2016,1,23,11,0,935.0,76.0,1.4,9.0,604.0,863.06,679.51
2016,1,23,11,15,943.0,77.0,1.4,9.5,629.0,894.4,698.63
2016,1,23,11,30,951.0,78.0,1.4,10.0,654.0,922.59,715.49
2016,1,23,11,45,953.5,80.0,1.45,10.5,670.0,943.78,728.31
2016,1,23,12,0,956.0,82.0,1.5,11.0,686.0,961.33,738.79
2016,1,23,12,15,958.5,82.5,1.6,11.0,694.0,973.35,747.79
2016,1,23,12,30,961.0,83.0,1.7,11.0,702.0,981.58,754.43
2016,1,23,12,45,959.5,83.0,1.8,11.5,701.5,981.71,754.38
2016,1,23,13,0,958.0,83.0,1.9,12.0,701.0,977.97,751.9
2016,1,23,13,15,955.0,83.0,2.0,12.0,691.5,969.03,747.41
2016,1,23,13,30,952.0,83.0,2.1,12.0,682.0,956.33,740.46
2016,1,23,13,45,946.0,82.0,2.25,12.5,664.0,936.11,727.55
2016,1,23,14,0,940.0,81.0,2.4,13.0,646.0,912.4,712.2
2016,1,23,14,15,930.5,80.0,2.45,13.0,620.0,882.43,692.73
2016,1,23,14,30,921.0,79.0,2.5,13.0,594.0,849.45,671.05
2016,1,23,14,45,908.0,77.0,2.55,13.0,561.0,809.74,644.33
2016,1,23,15,0,895.0,75.0,2.6,13.0,528.0,767.7,615.6
2016,1,23,15,15,876.5,72.5,2.55,13.0,488.0,719.04,580.95
2016,1,23,15,30,858.0,70.0,2.5,13.0,448.0,673.67,548.33
2016,1,23,15,45,832.0,67.0,2.45,13.0,403.0,616.77,504.18
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,559.77,458.64
2016,1,23,16,15,767.0,60.0,2.15,12.0,308.5,494.86,406.23
2016,1,23,16,30,728.0,56.0,1.9,11.0,259.0,431.86,353.41
2016,1,23,16,45,668.0,50.0,1.7,10.0,208.5,359.82,291.52
2016,1,23,17,0,608.0,44.0,1.5,9.0,158.0,292.81,231.74
2016,1,23,17,15,504.5,35.5,1.55,8.5,110.0,214.62,162.15
2016,1,23,17,30,401.0,27.0,1.6,8.0,62.0,150.66,99.08
2016,1,23,17,45,200.5,13.5,1.7,7.5,31.0,54.92,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,200.0,16.0,3.7,3.0,36.0,69.04,0.0
2016,1,24,8,0,400.0,32.0,4.0,4.0,72.0,160.94,115.15
2016,1,24,8,15,499.5,41.0,4.05,4.5,120.5,228.16,179.57
2016,1,24,8,30,599.0,50.0,4.1,5.0,169.0,306.15,251.12
2016,1,24,8,45,583.0,61.0,4.2,6.0,203.0,344.69,288.93
2016,1,24,9,0,567.0,72.0,4.3,7.0,237.0,380.45,322.19
2016,1,24,9,15,598.5,80.5,4.6,8.0,281.5,436.69,370.99
2016,1,24,9,30,630.0,89.0,4.9,9.0,326.0,494.56,419.53
2016,1,24,9,45,602.5,109.0,5.2,10.0,357.0,528.51,446.52
2016,1,24,10,0,575.0,129.0,5.5,11.0,388.0,557.96,468.92
2016,1,24,10,15,727.0,106.0,5.65,11.5,462.0,666.06,556.93
2016,1,24,10,30,879.0,83.0,5.8,12.0,536.0,778.41,642.63
2016,1,24,10,45,892.5,84.5,5.95,13.0,568.0,819.65,670.62
2016,1,24,11,0,906.0,86.0,6.1,14.0,600.0,852.11,691.95
2016,1,24,11,15,914.5,87.5,6.1,14.5,625.0,883.83,713.22
2016,1,24,11,30,923.0,89.0,6.1,15.0,650.0,912.53,732.13
2016,1,24,11,45,686.5,171.5,6.2,15.5,594.5,825.71,665.45
2016,1,24,12,0,450.0,254.0,6.3,16.0,539.0,709.45,571.26
2016,1,24,12,15,518.0,231.0,6.25,16.0,563.5,750.62,604.64
2016,1,24,12,30,586.0,208.0,6.2,16.0,588.0,790.05,635.9
2016,1,24,12,45,753.0,153.0,6.2,16.5,640.5,888.18,708.78
2016,1,24,13,0,920.0,98.0,6.2,17.0,693.0,962.56,761.61
2016,1,24,13,15,800.5,133.5,6.1,17.0,646.5,896.59,712.66
2016,1,24,13,30,681.0,169.0,6.0,17.0,600.0,826.29,660.82
2016,1,24,13,45,788.5,132.5,5.95,17.5,619.0,869.42,692.24
2016,1,24,14,0,896.0,96.0,5.9,18.0,638.0,900.97,714.41
2016,1,24,14,15,885.5,94.5,5.8,18.0,612.0,870.22,692.09
2016,1,24,14,30,875.0,93.0,5.7,18.0,586.0,836.64,668.0
2016,1,24,14,45,869.5,88.0,5.6,18.0,554.0,800.25,641.8
2016,1,24,15,0,864.0,83.0,5.5,18.0,522.0,761.14,613.46
2016,1,24,15,15,844.0,80.0,5.2,17.5,482.5,711.46,577.21
2016,1,24,15,30,824.0,77.0,4.9,17.0,443.0,660.56,539.4
2016,1,24,15,45,789.5,75.0,4.65,17.0,397.0,600.7,491.4
2016,1,24,16,0,755.0,73.0,4.4,17.0,351.0,541.52,442.97
2016,1,24,16,15,713.5,68.5,3.95,16.0,302.5,476.87,390.31
2016,1,24,16,30,672.0,64.0,3.5,15.0,254.0,416.92,339.85
2016,1,24,16,45,600.0,58.0,3.1,14.5,203.5,342.41,275.66
2016,1,24,17,0,528.0,52.0,2.7,14.0,153.0,274.37,215.43
2016,1,24,17,15,422.0,41.5,2.65,13.5,106.5,197.46,148.15
2016,1,24,17,30,316.0,31.0,2.6,13.0,60.0,132.33,87.49
2016,1,24,17,45,158.0,15.5,2.55,12.5,30.0,55.86,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,7,45,118.0,20.0,2.85,12.5,32.0,54.3,0.0
2016,1,25,8,0,236.0,40.0,3.1,13.0,64.0,123.14,86.31
2016,1,25,8,15,336.0,53.5,3.25,13.5,109.5,185.12,141.72
2016,1,25,8,30,436.0,67.0,3.4,14.0,155.0,258.51,205.72
2016,1,25,8,45,510.5,75.0,3.55,14.5,204.5,327.07,265.58
2016,1,25,9,0,585.0,83.0,3.7,15.0,254.0,401.42,328.86
2016,1,25,9,15,628.5,89.5,3.6,15.5,301.5,463.27,380.17
2016,1,25,9,30,672.0,96.0,3.5,16.0,349.0,527.72,431.79
2016,1,25,9,45,713.0,97.5,3.4,16.5,394.5,587.11,477.9
2016,1,25,10,0,754.0,99.0,3.3,17.0,440.0,647.83,523.55
2016,1,25,10,15,775.5,102.0,3.15,17.5,479.0,697.05,558.41
2016,1,25,10,30,797.0,105.0,3.0,18.0,518.0,741.89,588.11
2016,1,25,10,45,822.5,104.0,2.85,18.5,552.0,787.54,617.7
2016,1,25,11,0,848.0,103.0,2.7,19.0,586.0,831.69,645.48
2016,1,25,11,15,858.5,104.5,2.5,19.0,611.0,864.16,665.36
2016,1,25,11,30,869.0,106.0,2.3,19.0,636.0,893.83,682.98
2016,1,25,11,45,882.5,104.0,2.15,19.5,655.0,919.11,696.44
2016,1,25,12,0,896.0,102.0,2.0,20.0,674.0,941.24,707.55
2016,1,25,12,15,899.5,102.5,1.95,20.0,682.5,946.02,709.51
2016,1,25,12,30,903.0,103.0,1.9,20.0,691.0,954.97,714.58
2016,1,25,12,45,907.5,101.0,1.85,20.5,692.0,958.31,714.65
2016,1,25,13,0,912.0,99.0,1.8,21.0,693.0,957.97,712.49
2016,1,25,13,15,909.5,98.5,1.75,21.0,684.0,949.28,706.4
2016,1,25,13,30,907.0,98.0,1.7,21.0,675.0,936.99,698.18
2016,1,25,13,45,906.0,95.5,1.7,21.0,659.0,920.16,687.76
2016,1,25,14,0,905.0,93.0,1.7,21.0,643.0,899.81,675.13
2016,1,25,14,15,642.5,163.0,1.65,21.0,546.0,748.83,572.48
2016,1,25,14,30,380.0,233.0,1.6,21.0,449.0,577.81,446.92
2016,1,25,14,45,624.5,158.0,1.55,21.0,489.0,691.22,535.13
2016,1,25,15,0,869.0,83.0,1.5,21.0,529.0,766.6,588.87
2016,1,25,15,15,850.5,80.5,1.35,20.5,489.5,718.36,555.15
2016,1,25,15,30,832.0,78.0,1.2,20.0,450.0,668.75,521.12
2016,1,25,15,45,807.5,74.0,1.1,20.0,405.5,612.53,479.39
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,556.14,436.43
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,491.2,387.12
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,428.24,337.28
2016,1,25,16,45,641.0,55.0,1.0,18.5,212.0,358.02,279.75
2016,1,25,17,0,578.0,49.0,1.0,18.0,161.0,291.2,222.9
2016,1,25,17,15,474.5,39.5,1.05,17.5,113.0,213.25,156.64
2016,1,25,17,30,371.0,30.0,1.1,17.0,65.0,146.74,96.33
2016,1,25,17,45,185.5,15.0,1.2,16.5,32.5,61.76,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,92.5,19.0,4.55,6.0,28.5,47.46,3.09
2016,1,26,8,0,185.0,38.0,4.8,6.0,57.0,106.16,76.63
2016,1,26,8,15,244.0,56.0,5.05,6.0,96.0,156.75,124.0
2016,1,26,8,30,303.0,74.0,5.3,6.0,135.0,213.97,176.44
2016,1,26,8,45,359.5,84.0,5.55,6.5,176.0,267.24,225.07
2016,1,26,9,0,416.0,94.0,5.8,7.0,217.0,326.01,277.67
2016,1,26,9,15,359.0,121.0,5.85,7.5,240.0,346.32,295.72
2016,1,26,9,30,302.0,148.0,5.9,8.0,263.0,351.29,299.62
2016,1,26,9,45,224.0,175.0,6.0,8.5,265.5,345.36,293.04
2016,1,26,10,0,146.0,202.0,6.1,9.0,268.0,322.11,271.33
2016,1,26,10,15,215.0,213.5,6.1,9.0,320.5,390.1,329.03
2016,1,26,10,30,284.0,225.0,6.1,9.0,373.0,474.11,398.72
2016,1,26,10,45,304.5,236.5,6.2,9.5,403.5,512.8,429.17
2016,1,26,11,0,325.0,248.0,6.3,10.0,434.0,551.75,459.59
2016,1,26,11,15,329.5,259.0,6.35,10.0,454.5,576.54,478.85
2016,1,26,11,30,334.0,270.0,6.4,10.0,475.0,600.34,497.28
2016,1,26,11,45,188.5,272.0,6.45,10.5,388.5,465.69,384.91
2016,1,26,12,0,43.0,274.0,6.5,11.0,302.0,325.48,266.01
2016,1,26,12,15,21.5,204.0,6.6,11.0,218.0,217.18,176.98
2016,1,26,12,30,0.0,134.0,6.7,11.0,134.0,126.7,101.11
2016,1,26,12,45,0.0,137.0,6.8,11.0,137.0,129.66,103.63
2016,1,26,13,0,0.0,140.0,6.9,11.0,140.0,132.64,106.13
2016,1,26,13,15,0.0,111.0,6.95,10.5,111.0,104.13,82.49
2016,1,26,13,30,0.0,82.0,7.0,10.0,82.0,76.43,59.34
2016,1,26,13,45,0.0,107.0,7.1,10.0,107.0,100.27,79.55
2016,1,26,14,0,0.0,132.0,7.2,10.0,132.0,124.91,100.4
2016,1,26,14,15,0.0,106.5,6.85,10.0,106.5,99.85,79.38
2016,1,26,14,30,0.0,81.0,6.5,10.0,81.0,75.45,58.84
2016,1,26,14,45,0.0,54.0,6.2,10.0,54.0,50.24,37.46
2016,1,26,15,0,0.0,27.0,5.9,10.0,27.0,25.08,15.96
2016,1,26,15,15,0.0,37.5,5.45,9.5,37.5,34.84,24.49
2016,1,26,15,30,0.0,48.0,5.0,9.0,48.0,44.61,33.07
2016,1,26,15,45,0.0,43.0,4.6,9.0,43.0,39.95,29.12
2016,1,26,16,0,0.0,38.0,4.2,9.0,38.0,35.28,25.15
2016,1,26,16,15,0.0,32.5,3.95,8.5,32.5,30.16,20.78
2016,1,26,16,30,0.0,27.0,3.7,8.0,27.0,25.04,16.35
2016,1,26,16,45,0.0,22.0,3.5,8.0,22.0,20.39,12.24
2016,1,26,17,0,0.0,17.0,3.3,8.0,17.0,15.75,8.07
2016,1,26,17,15,0.0,12.0,3.35,7.5,12.0,11.11,3.89
2016,1,26,17,30,0.0,7.0,3.4,7.0,7.0,6.48,0.0
2016,1,26,17,45,0.0,3.5,3.45,6.5,3.5,3.24,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,134.0,18.0,3.6,2.5,32.0,55.5,8.29
2016,1,27,8,0,268.0,36.0,3.8,3.0,64.0,126.74,92.44
2016,1,27,8,15,329.5,51.0,3.8,3.5,105.0,179.62,142.88
2016,1,27,8,30,391.0,66.0,3.8,4.0,146.0,239.4,198.06
2016,1,27,8,45,446.0,74.5,3.85,5.0,189.0,295.09,248.74
2016,1,27,9,0,501.0,83.0,3.9,6.0,232.0,359.58,305.41
2016,1,27,9,15,550.5,90.5,4.0,6.5,279.5,421.74,359.24
2016,1,27,9,30,600.0,98.0,4.1,7.0,327.0,487.35,414.47
2016,1,27,9,45,366.0,150.5,4.25,8.0,295.0,418.62,354.37
2016,1,27,10,0,132.0,203.0,4.4,9.0,263.0,313.46,262.33
2016,1,27,10,15,520.0,140.5,4.3,9.5,407.5,550.59,462.64
2016,1,27,10,30,908.0,78.0,4.2,10.0,552.0,791.4,649.67
2016,1,27,10,45,921.0,79.5,4.1,10.5,585.0,833.09,676.14
2016,1,27,11,0,934.0,81.0,4.0,11.0,618.0,872.34,701.93
2016,1,27,11,15,942.5,82.0,3.95,11.0,643.5,904.48,723.78
2016,1,27,11,30,951.0,83.0,3.9,11.0,669.0,933.47,743.3
2016,1,27,11,45,955.0,84.5,3.9,11.5,686.0,955.74,756.9
2016,1,27,12,0,959.0,86.0,3.9,12.0,703.0,974.38,767.99
2016,1,27,12,15,962.0,86.0,3.9,12.0,712.0,986.6,776.07
2016,1,27,12,30,965.0,86.0,3.9,12.0,721.0,995.01,781.65
2016,1,27,12,45,967.0,85.5,3.9,12.5,721.0,998.01,782.17
2016,1,27,13,0,969.0,85.0,3.9,13.0,721.0,997.09,780.15
2016,1,27,13,15,966.5,84.5,3.85,13.0,712.5,988.12,773.78
2016,1,27,13,30,964.0,84.0,3.8,13.0,704.0,975.3,764.94
2016,1,27,13,45,961.0,82.0,3.8,13.0,687.0,956.49,752.35
2016,1,27,14,0,958.0,80.0,3.8,13.0,670.0,934.0,737.28
2016,1,27,14,15,950.0,79.0,3.75,13.0,644.5,904.91,717.24
2016,1,27,14,30,942.0,78.0,3.7,13.0,619.0,872.65,694.96
2016,1,27,14,45,930.0,76.5,3.65,13.0,585.5,833.64,667.68
2016,1,27,15,0,918.0,75.0,3.6,13.0,552.0,792.11,638.41
2016,1,27,15,15,901.0,72.5,3.4,12.5,512.0,743.53,604.02
2016,1,27,15,30,884.0,70.0,3.2,12.0,472.0,693.36,567.96
2016,1,27,15,45,862.0,66.5,3.0,12.0,426.5,641.75,527.61
2016,1,27,16,0,840.0,63.0,2.8,12.0,381.0,584.9,481.54
2016,1,27,16,15,804.5,59.0,2.4,11.0,331.0,519.89,428.64
2016,1,27,16,30,769.0,55.0,2.0,10.0,281.0,456.38,375.05
2016,1,27,16,45,716.0,49.5,1.6,9.0,229.0,385.31,313.47
2016,1,27,17,0,663.0,44.0,1.2,8.0,177.0,318.47,253.34
2016,1,27,17,15,567.5,36.0,1.2,7.5,126.5,239.56,183.02
2016,1,27,17,30,472.0,28.0,1.2,7.0,76.0,170.79,118.41
2016,1,27,17,45,236.0,14.0,1.25,6.5,38.0,71.98,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.0,14.5,3.35,4.0,40.5,75.28,16.84
2016,1,28,8,0,476.0,29.0,3.7,5.0,81.0,176.1,126.65
2016,1,28,8,15,568.5,36.5,3.55,6.0,131.0,244.14,190.99
2016,1,28,8,30,661.0,44.0,3.4,7.0,181.0,321.91,261.65
2016,1,28,8,45,716.5,48.5,3.25,8.0,233.0,388.84,321.99
2016,1,28,9,0,772.0,53.0,3.1,9.0,285.0,460.21,383.52
2016,1,28,9,15,807.0,56.5,3.1,10.0,334.5,523.03,435.94
2016,1,28,9,30,842.0,60.0,3.1,11.0,384.0,583.42,484.37
2016,1,28,9,45,867.5,62.0,3.15,12.0,430.0,640.29,528.26
2016,1,28,10,0,893.0,64.0,3.2,13.0,476.0,696.92,569.08
2016,1,28,10,15,910.0,66.0,3.3,13.5,515.5,746.74,604.17
2016,1,28,10,30,927.0,68.0,3.4,14.0,555.0,794.9,637.51
2016,1,28,10,45,939.5,69.0,3.5,15.0,588.0,836.32,664.24
2016,1,28,11,0,952.0,70.0,3.6,16.0,621.0,875.21,688.79
2016,1,28,11,15,959.5,71.0,3.6,16.5,646.5,907.05,708.78
2016,1,28,11,30,967.0,72.0,3.6,17.0,672.0,935.64,726.41
2016,1,28,11,45,970.5,73.5,3.65,17.5,689.0,957.84,739.86
2016,1,28,12,0,974.0,75.0,3.7,18.0,706.0,976.34,750.83
2016,1,28,12,15,976.5,75.5,3.7,18.0,714.5,988.92,758.93
2016,1,28,12,30,979.0,76.0,3.7,18.0,723.0,997.61,764.55
2016,1,28,12,45,979.0,76.0,3.7,18.5,723.0,999.44,764.2
2016,1,28,13,0,979.0,76.0,3.7,19.0,723.0,997.3,761.36
2016,1,28,13,15,977.0,75.5,3.7,19.0,714.0,988.75,755.78
2016,1,28,13,30,975.0,75.0,3.7,19.0,705.0,976.31,747.74
2016,1,28,13,45,971.0,74.0,3.7,19.5,688.0,957.65,734.17
2016,1,28,14,0,967.0,73.0,3.7,20.0,671.0,935.31,718.23
2016,1,28,14,15,959.5,72.0,3.6,20.0,645.5,906.44,698.61
2016,1,28,14,30,952.0,71.0,3.5,20.0,620.0,874.33,676.79
2016,1,28,14,45,936.5,71.0,3.45,20.0,586.5,834.02,649.4
2016,1,28,15,0,921.0,71.0,3.4,20.0,553.0,791.38,620.2
2016,1,28,15,15,904.0,69.0,2.95,19.5,513.0,743.23,585.87
2016,1,28,15,30,887.0,67.0,2.5,19.0,473.0,693.48,549.94
2016,1,28,15,45,864.5,64.0,2.1,18.5,427.5,637.7,508.04
2016,1,28,16,0,842.0,61.0,1.7,18.0,382.0,585.25,466.41
2016,1,28,16,15,806.5,57.5,1.6,17.0,332.5,520.65,416.75
2016,1,28,16,30,771.0,54.0,1.5,16.0,283.0,457.55,366.19
2016,1,28,16,45,718.0,48.5,1.4,15.0,231.0,386.28,307.07
2016,1,28,17,0,665.0,43.0,1.3,14.0,179.0,319.25,249.0
2016,1,28,17,15,571.0,36.0,1.3,14.0,128.5,241.62,180.79
2016,1,28,17,30,477.0,29.0,1.3,14.0,78.0,173.82,118.54
2016,1,28,17,45,238.5,14.5,1.3,14.0,39.0,73.68,6.37
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,15.0,2.9,8.5,42.0,77.96,21.28
2016,1,29,8,0,494.0,30.0,3.3,10.0,84.0,182.07,128.99
2016,1,29,8,15,585.0,37.0,3.4,10.5,135.0,250.29,192.7
2016,1,29,8,30,676.0,44.0,3.5,11.0,186.0,327.97,262.83
2016,1,29,8,45,728.0,49.5,3.6,12.0,238.0,395.37,323.0
2016,1,29,9,0,780.0,55.0,3.7,13.0,290.0,466.86,384.24
2016,1,29,9,15,814.0,58.5,3.7,14.0,340.0,529.69,436.09
2016,1,29,9,30,848.0,62.0,3.7,15.0,390.0,593.81,486.79
2016,1,29,9,45,871.0,64.5,3.7,16.0,436.0,646.22,526.65
2016,1,29,10,0,894.0,67.0,3.7,17.0,482.0,701.99,566.26
2016,1,29,10,15,910.5,69.0,4.05,17.5,521.5,751.59,601.74
2016,1,29,10,30,927.0,71.0,4.4,18.0,561.0,799.5,635.79
2016,1,29,10,45,938.0,73.0,4.75,19.0,594.0,841.02,664.15
2016,1,29,11,0,949.0,75.0,5.1,20.0,627.0,879.91,690.36
2016,1,29,11,15,956.5,76.0,5.15,20.0,652.0,911.77,712.25
2016,1,29,11,30,964.0,77.0,5.2,20.0,677.0,940.38,731.86
2016,1,29,11,45,965.0,79.0,5.3,20.5,693.5,960.96,744.73
2016,1,29,12,0,966.0,81.0,5.4,21.0,710.0,977.77,755.07
2016,1,29,12,15,968.0,81.5,5.45,21.0,718.5,989.88,763.39
2016,1,29,12,30,970.0,82.0,5.5,21.0,727.0,998.11,769.18
2016,1,29,12,45,969.0,82.0,5.55,21.0,726.0,999.06,770.06
2016,1,29,13,0,968.0,82.0,5.6,21.0,725.0,996.05,768.38
2016,1,29,13,15,965.0,82.0,5.6,21.0,716.0,987.29,762.51
2016,1,29,13,30,962.0,82.0,5.6,21.0,707.0,974.69,754.11
2016,1,29,13,45,956.5,81.0,5.65,21.0,689.5,954.9,741.1
2016,1,29,14,0,951.0,80.0,5.7,21.0,672.0,931.53,725.64
2016,1,29,14,15,942.5,79.0,5.6,21.0,646.0,902.16,705.05
2016,1,29,14,30,934.0,78.0,5.5,21.0,620.0,869.66,682.26
2016,1,29,14,45,923.0,76.0,5.45,21.0,587.0,831.03,655.26
2016,1,29,15,0,912.0,74.0,5.4,21.0,554.0,789.85,626.26
2016,1,29,15,15,895.0,72.0,5.15,20.5,514.5,741.98,592.35
2016,1,29,15,30,878.0,70.0,4.9,20.0,475.0,692.53,556.89
2016,1,29,15,45,854.5,67.0,4.65,19.5,429.5,640.67,517.71
2016,1,29,16,0,831.0,64.0,4.4,19.0,384.0,583.71,472.77
2016,1,29,16,15,795.5,60.0,4.05,18.0,334.0,518.92,421.11
2016,1,29,16,30,760.0,56.0,3.7,17.0,284.0,455.65,368.95
2016,1,29,16,45,706.0,50.5,3.4,16.0,232.0,384.34,308.52
2016,1,29,17,0,652.0,45.0,3.1,15.0,180.0,317.39,249.56
2016,1,29,17,15,559.0,37.5,3.0,14.5,130.0,240.03,181.12
2016,1,29,17,30,466.0,30.0,2.9,14.0,80.0,172.44,119.18
2016,1,29,17,45,233.0,15.0,2.85,13.5,40.0,74.51,14.79
2016,1,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,204.0,18.0,4.0,7.5,40.5,72.96,23.77
2016,1,30,8,0,408.0,36.0,4.2,8.0,81.0,166.59,120.31
2016,1,30,8,15,505.5,45.0,4.15,9.0,131.5,234.2,182.47
2016,1,30,8,30,603.0,54.0,4.1,10.0,182.0,312.32,252.29
2016,1,30,8,45,670.0,59.0,4.1,11.0,235.0,382.08,314.22
2016,1,30,9,0,737.0,64.0,4.1,12.0,288.0,455.65,377.23
2016,1,30,9,15,774.5,68.0,4.15,12.5,338.5,519.14,430.8
2016,1,30,9,30,812.0,72.0,4.2,13.0,389.0,584.32,483.87
2016,1,30,9,45,840.5,74.5,4.3,14.0,435.5,643.22,529.56
2016,1,30,10,0,869.0,77.0,4.4,15.0,482.0,702.13,573.18
2016,1,30,10,15,887.0,79.5,4.5,15.5,522.0,753.0,609.35
2016,1,30,10,30,905.0,82.0,4.6,16.0,562.0,796.7,639.68
2016,1,30,10,45,918.0,83.5,4.7,17.0,595.5,838.6,667.1
2016,1,30,11,0,931.0,85.0,4.8,18.0,629.0,878.06,692.36
2016,1,30,11,15,939.0,86.0,4.85,18.5,654.5,909.97,712.97
2016,1,30,11,30,947.0,87.0,4.9,19.0,680.0,938.71,731.28
2016,1,30,11,45,954.5,87.0,5.0,19.5,698.0,962.5,746.44
2016,1,30,12,0,962.0,87.0,5.1,20.0,716.0,982.76,759.2
2016,1,30,12,15,964.0,87.5,5.1,20.5,724.0,994.89,765.61
2016,1,30,12,30,966.0,88.0,5.1,21.0,732.0,1003.16,769.51
2016,1,30,12,45,964.5,88.0,5.15,21.5,731.5,1003.67,768.59
2016,1,30,13,0,963.0,88.0,5.2,22.0,731.0,1000.25,765.17
2016,1,30,13,15,960.0,87.5,5.2,22.0,722.0,990.96,759.0
2016,1,30,13,30,957.0,87.0,5.2,22.0,713.0,977.84,750.36
2016,1,30,13,45,950.0,86.5,5.2,22.0,694.5,957.39,736.74
2016,1,30,14,0,943.0,86.0,5.2,22.0,676.0,933.42,720.77
2016,1,30,14,15,934.0,85.0,5.1,22.0,650.0,903.79,700.2
2016,1,30,14,30,925.0,84.0,5.0,22.0,624.0,871.07,677.5
2016,1,30,14,45,912.5,81.5,4.9,22.0,590.5,830.91,649.43
2016,1,30,15,0,900.0,79.0,4.8,22.0,557.0,788.3,619.5
2016,1,30,15,15,882.0,77.0,4.55,21.5,517.0,740.09,585.64
2016,1,30,15,30,864.0,75.0,4.3,21.0,477.0,695.11,553.93
2016,1,30,15,45,837.0,72.0,4.05,20.5,430.5,636.78,510.45
2016,1,30,16,0,810.0,69.0,3.8,20.0,384.0,578.37,465.18
2016,1,30,16,15,773.0,65.0,3.6,19.0,334.0,513.59,414.46
2016,1,30,16,30,736.0,61.0,3.4,18.0,284.0,450.49,363.14
2016,1,30,16,45,678.0,55.5,3.2,17.5,232.0,378.4,302.17
2016,1,30,17,0,620.0,50.0,3.0,17.0,180.0,313.28,244.96
2016,1,30,17,15,524.5,41.5,3.1,16.5,130.5,235.67,177.32
2016,1,30,17,30,429.0,33.0,3.2,16.0,81.0,168.46,116.94
2016,1,30,17,45,214.5,16.5,3.3,15.5,40.5,72.86,20.65
2016,1,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,187.0,18.5,3.7,12.0,40.0,69.95,25.3
2016,1,31,8,0,374.0,37.0,3.9,13.0,80.0,157.99,112.44
2016,1,31,8,15,470.5,46.5,3.8,13.5,128.5,223.96,171.83
2016,1,31,8,30,567.0,56.0,3.7,14.0,177.0,300.39,239.19
2016,1,31,8,45,640.5,59.5,3.65,14.5,230.0,369.58,299.94
2016,1,31,9,0,714.0,63.0,3.6,15.0,283.0,443.37,362.72
2016,1,31,9,15,751.5,67.5,3.45,15.5,332.0,506.32,414.64
2016,1,31,9,30,789.0,72.0,3.3,16.0,381.0,571.05,465.93
2016,1,31,9,45,822.0,73.0,3.2,17.0,427.5,630.19,510.28
2016,1,31,10,0,855.0,74.0,3.1,18.0,474.0,689.74,552.53
2016,1,31,10,15,873.0,76.0,3.05,18.5,514.0,734.37,582.41
2016,1,31,10,30,891.0,78.0,3.0,19.0,554.0,782.27,614.14
2016,1,31,10,45,906.0,78.5,2.95,20.0,587.5,824.23,639.76
2016,1,31,11,0,921.0,79.0,2.9,21.0,621.0,863.91,663.29
2016,1,31,11,15,929.0,80.5,2.95,21.5,646.5,896.23,683.34
2016,1,31,11,30,937.0,82.0,3.0,22.0,672.0,925.43,701.2
2016,1,31,11,45,937.5,85.0,3.05,23.0,688.0,946.38,712.05
2016,1,31,12,0,938.0,88.0,3.1,24.0,704.0,963.63,720.48
2016,1,31,12,15,940.5,88.5,3.05,24.0,713.0,976.03,727.81
2016,1,31,12,30,943.0,89.0,3.0,24.0,722.0,984.67,732.79
2016,1,31,12,45,943.5,88.5,3.0,24.5,722.0,986.45,732.38
2016,1,31,13,0,944.0,88.0,3.0,25.0,722.0,984.38,729.65
2016,1,31,13,15,941.0,87.5,2.9,25.0,713.0,975.23,723.03
2016,1,31,13,30,938.0,87.0,2.8,25.0,704.0,962.32,714.13
2016,1,31,13,45,933.5,86.0,2.75,25.0,687.0,943.79,702.09
2016,1,31,14,0,929.0,85.0,2.7,25.0,670.0,921.73,687.84
2016,1,31,14,15,920.5,83.5,2.5,25.0,644.5,892.23,667.48
2016,1,31,14,30,912.0,82.0,2.3,25.0,619.0,859.67,645.12
2016,1,31,14,45,901.0,80.0,2.15,25.0,586.0,821.65,619.46
2016,1,31,15,0,890.0,78.0,2.0,25.0,553.0,781.12,592.02
2016,1,31,15,15,872.5,75.5,1.8,24.5,513.5,733.0,559.82
2016,1,31,15,30,855.0,73.0,1.6,24.0,474.0,688.09,529.51
2016,1,31,15,45,830.0,70.0,1.4,24.0,428.5,631.38,487.98
2016,1,31,16,0,805.0,67.0,1.2,24.0,383.0,574.44,444.7
2016,1,31,16,15,769.0,63.0,1.15,23.0,333.5,510.39,397.53
2016,1,31,16,30,733.0,59.0,1.1,22.0,284.0,447.96,349.5
2016,1,31,16,45,676.5,54.0,1.05,21.5,232.5,377.18,292.41
2016,1,31,17,0,620.0,49.0,1.0,21.0,181.0,311.0,236.84
2016,1,31,17,15,526.0,41.0,1.05,20.0,131.5,236.29,174.18
2016,1,31,17,30,432.0,33.0,1.1,19.0,82.0,169.81,116.48
2016,1,31,17,45,216.0,16.5,1.15,18.5,41.0,73.79,25.64
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
