Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,191.0,19.0,1.45,12.0,41.0,71.66,28.94
2016,2,1,8,0,382.0,38.0,1.6,13.0,82.0,161.24,114.83
2016,2,1,8,15,478.0,47.5,1.75,13.5,131.5,227.64,174.0
2016,2,1,8,30,574.0,57.0,1.9,14.0,181.0,304.42,241.01
2016,2,1,8,45,637.5,62.5,2.1,15.0,233.0,371.88,299.3
2016,2,1,9,0,701.0,68.0,2.3,16.0,285.0,444.85,360.09
2016,2,1,9,15,350.5,90.0,2.6,16.5,198.5,306.69,251.24
2016,2,1,9,30,0.0,112.0,2.9,17.0,112.0,107.03,84.01
2016,2,1,9,45,0.0,125.0,3.25,17.5,125.0,119.65,94.32
2016,2,1,10,0,0.0,138.0,3.6,18.0,138.0,132.35,104.29
2016,2,1,10,15,1.0,154.0,3.9,18.5,154.5,148.93,117.36
2016,2,1,10,30,2.0,170.0,4.2,19.0,171.0,165.67,130.43
2016,2,1,10,45,39.0,219.0,4.5,19.5,242.0,256.98,204.17
2016,2,1,11,0,76.0,268.0,4.8,20.0,313.0,343.85,272.71
2016,2,1,11,15,202.0,275.5,5.05,20.0,402.0,474.2,377.12
2016,2,1,11,30,328.0,283.0,5.3,20.0,491.0,611.16,483.88
2016,2,1,11,45,620.0,191.5,5.55,20.5,596.5,795.19,627.45
2016,2,1,12,0,912.0,100.0,5.8,21.0,702.0,955.39,742.2
2016,2,1,12,15,914.0,100.0,5.95,21.0,710.5,966.55,749.72
2016,2,1,12,30,916.0,100.0,6.1,21.0,719.0,974.03,755.6
2016,2,1,12,45,914.0,101.0,6.35,21.5,718.5,975.21,756.26
2016,2,1,13,0,912.0,102.0,6.6,22.0,718.0,972.65,754.37
2016,2,1,13,15,908.5,101.5,6.75,22.0,708.5,963.26,748.7
2016,2,1,13,30,905.0,101.0,6.9,22.0,699.0,950.24,740.55
2016,2,1,13,45,896.5,101.0,7.05,22.0,681.0,929.75,727.08
2016,2,1,14,0,888.0,101.0,7.2,22.0,663.0,913.29,716.61
2016,2,1,14,15,878.0,99.5,7.2,22.0,637.5,883.08,695.49
2016,2,1,14,30,868.0,98.0,7.2,22.0,612.0,849.97,672.27
2016,2,1,14,45,850.5,97.0,7.2,22.0,578.0,808.73,642.92
2016,2,1,15,0,833.0,96.0,7.2,22.0,544.0,765.49,611.89
2016,2,1,15,15,813.5,93.0,6.9,22.0,504.5,716.81,575.66
2016,2,1,15,30,794.0,90.0,6.6,22.0,465.0,666.9,538.1
2016,2,1,15,45,760.5,87.5,6.3,22.0,419.0,607.52,491.07
2016,2,1,16,0,727.0,85.0,6.0,22.0,373.0,551.39,445.66
2016,2,1,16,15,686.5,80.0,5.45,21.5,324.5,487.14,393.38
2016,2,1,16,30,646.0,75.0,4.9,21.0,276.0,425.16,341.65
2016,2,1,16,45,579.5,68.5,4.4,20.5,225.0,352.44,280.27
2016,2,1,17,0,513.0,62.0,3.9,20.0,174.0,285.62,222.57
2016,2,1,17,15,418.0,51.0,3.75,19.5,126.0,210.89,158.46
2016,2,1,17,30,323.0,40.0,3.6,19.0,78.0,146.53,102.48
2016,2,1,17,45,161.5,20.0,3.45,18.5,39.0,64.7,26.06
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,9.0,45.5,80.37,35.78
2016,2,2,8,0,479.0,34.0,3.5,10.0,91.0,184.6,133.07
2016,2,2,8,15,573.5,42.0,3.75,10.5,143.5,252.11,195.3
2016,2,2,8,30,668.0,50.0,4.0,11.0,196.0,332.2,267.29
2016,2,2,8,45,724.0,55.0,4.3,12.0,249.5,401.02,328.8
2016,2,2,9,0,780.0,60.0,4.6,13.0,303.0,474.32,391.98
2016,2,2,9,15,815.0,63.5,4.95,13.5,354.5,538.22,446.58
2016,2,2,9,30,850.0,67.0,5.3,14.0,406.0,603.52,500.72
2016,2,2,9,45,873.5,70.0,5.7,15.0,452.5,661.71,546.97
2016,2,2,10,0,897.0,73.0,6.1,16.0,499.0,714.72,586.88
2016,2,2,10,15,914.0,75.5,6.05,16.0,540.0,765.82,624.35
2016,2,2,10,30,931.0,78.0,6.0,16.0,581.0,815.24,660.05
2016,2,2,10,45,942.0,80.0,5.95,16.5,615.0,857.27,688.45
2016,2,2,11,0,953.0,82.0,5.9,17.0,649.0,896.64,714.55
2016,2,2,11,15,961.5,83.0,5.85,17.0,675.5,929.8,737.25
2016,2,2,11,30,970.0,84.0,5.8,17.0,702.0,959.72,757.55
2016,2,2,11,45,972.5,86.0,5.8,17.5,719.0,982.0,771.15
2016,2,2,12,0,975.0,88.0,5.8,18.0,736.0,1000.51,782.12
2016,2,2,12,15,977.5,88.5,5.7,18.0,745.0,1013.4,790.05
2016,2,2,12,30,980.0,89.0,5.6,18.0,754.0,1022.37,795.33
2016,2,2,12,45,979.5,89.0,5.55,18.5,754.0,1023.96,794.38
2016,2,2,13,0,979.0,89.0,5.5,19.0,754.0,1021.53,790.82
2016,2,2,13,15,976.0,88.5,5.4,19.0,744.5,1012.21,783.81
2016,2,2,13,30,973.0,88.0,5.3,19.0,735.0,998.98,774.25
2016,2,2,13,45,967.5,87.5,5.25,19.0,717.5,979.65,760.94
2016,2,2,14,0,962.0,87.0,5.2,19.0,700.0,956.66,745.2
2016,2,2,14,15,953.5,85.5,5.05,19.0,673.5,926.41,723.69
2016,2,2,14,30,945.0,84.0,4.9,19.0,647.0,892.95,699.98
2016,2,2,14,45,932.5,82.5,4.8,19.0,613.0,853.27,672.12
2016,2,2,15,0,920.0,81.0,4.7,19.0,579.0,811.05,642.33
2016,2,2,15,15,902.5,78.5,4.35,18.5,538.0,761.71,606.88
2016,2,2,15,30,885.0,76.0,4.0,18.0,497.0,715.51,574.05
2016,2,2,15,45,860.0,73.0,3.7,18.0,450.5,657.32,529.73
2016,2,2,16,0,835.0,70.0,3.4,18.0,404.0,598.81,483.29
2016,2,2,16,15,798.5,66.0,2.95,17.0,353.0,532.79,431.06
2016,2,2,16,30,762.0,62.0,2.5,16.0,302.0,468.34,378.27
2016,2,2,16,45,705.5,57.0,2.1,15.0,248.5,395.68,317.28
2016,2,2,17,0,649.0,52.0,1.7,14.0,195.0,327.53,257.95
2016,2,2,17,15,553.5,44.0,1.7,13.0,143.0,250.34,191.0
2016,2,2,17,30,458.0,36.0,1.7,12.0,91.0,181.32,129.52
2016,2,2,17,45,229.0,18.0,1.75,11.5,45.5,79.76,37.24
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,241.0,17.5,4.85,3.5,46.5,81.62,39.94
2016,2,3,8,0,482.0,35.0,5.2,4.0,93.0,186.59,138.29
2016,2,3,8,15,573.0,43.0,5.35,4.5,145.5,255.39,203.31
2016,2,3,8,30,664.0,51.0,5.5,5.0,198.0,332.02,274.53
2016,2,3,8,45,725.5,55.0,5.65,5.5,252.5,402.16,339.48
2016,2,3,9,0,787.0,59.0,5.8,6.0,307.0,477.3,406.82
2016,2,3,9,15,608.5,98.5,5.7,6.5,309.0,464.79,397.52
2016,2,3,9,30,430.0,138.0,5.6,7.0,311.0,426.98,364.84
2016,2,3,9,45,671.0,104.0,5.55,7.5,408.5,571.72,487.28
2016,2,3,10,0,912.0,70.0,5.5,8.0,506.0,722.6,609.15
2016,2,3,10,15,928.0,72.0,5.45,8.5,547.0,773.06,645.23
2016,2,3,10,30,944.0,74.0,5.4,9.0,588.0,821.74,679.7
2016,2,3,10,45,957.5,75.0,5.4,9.5,622.5,865.11,709.86
2016,2,3,11,0,971.0,76.0,5.4,10.0,657.0,905.94,737.75
2016,2,3,11,15,978.5,77.0,5.35,10.5,683.0,938.79,759.1
2016,2,3,11,30,986.0,78.0,5.3,11.0,709.0,968.28,777.85
2016,2,3,11,45,988.0,80.0,5.3,11.5,726.0,990.48,791.57
2016,2,3,12,0,990.0,82.0,5.3,12.0,743.0,1008.82,802.56
2016,2,3,12,15,992.0,82.0,5.2,12.0,752.0,1020.87,809.86
2016,2,3,12,30,994.0,82.0,5.1,12.0,761.0,1028.91,814.44
2016,2,3,12,45,992.0,83.0,5.1,12.5,760.5,1030.34,813.75
2016,2,3,13,0,990.0,84.0,5.1,13.0,760.0,1027.7,810.39
2016,2,3,13,15,987.5,83.5,5.05,13.0,751.0,1018.79,803.9
2016,2,3,13,30,985.0,83.0,5.0,13.0,742.0,1005.9,794.78
2016,2,3,13,45,978.0,83.0,4.95,13.0,723.5,985.64,780.54
2016,2,3,14,0,971.0,83.0,4.9,13.0,705.0,961.72,763.84
2016,2,3,14,15,963.0,82.0,4.85,13.0,679.0,932.27,743.22
2016,2,3,14,30,955.0,81.0,4.8,13.0,653.0,899.54,720.27
2016,2,3,14,45,941.5,80.0,4.8,13.0,619.0,859.3,692.06
2016,2,3,15,0,928.0,79.0,4.8,13.0,585.0,816.55,661.81
2016,2,3,15,15,911.5,76.5,4.7,12.5,544.0,767.6,627.21
2016,2,3,15,30,895.0,74.0,4.6,12.0,503.0,716.93,590.83
2016,2,3,15,45,871.5,71.0,4.5,12.0,456.5,663.96,549.98
2016,2,3,16,0,848.0,68.0,4.4,12.0,410.0,605.78,502.83
2016,2,3,16,15,814.0,64.0,3.95,11.0,359.0,540.45,449.36
2016,2,3,16,30,780.0,60.0,3.5,10.0,308.0,476.43,395.53
2016,2,3,16,45,728.0,55.0,3.05,9.5,254.5,404.8,332.98
2016,2,3,17,0,676.0,50.0,2.6,9.0,201.0,337.21,271.93
2016,2,3,17,15,588.0,42.5,2.45,8.0,148.5,259.14,202.11
2016,2,3,17,30,500.0,35.0,2.3,7.0,96.0,192.74,140.87
2016,2,3,17,45,328.0,23.0,2.2,6.5,55.0,108.39,56.99
2016,2,3,18,0,156.0,11.0,2.1,6.0,14.0,36.48,0.0
2016,2,3,18,15,78.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,200.0,10.0,1.1,1.0,14.0,42.5,0.0
2016,2,4,7,45,370.0,21.5,1.2,2.0,57.0,113.7,60.04
2016,2,4,8,0,540.0,33.0,1.3,3.0,100.0,198.72,146.56
2016,2,4,8,15,625.5,40.0,1.3,4.0,153.5,268.38,211.26
2016,2,4,8,30,711.0,47.0,1.3,5.0,207.0,346.9,281.76
2016,2,4,8,45,761.0,52.0,1.35,6.0,261.0,415.43,342.38
2016,2,4,9,0,811.0,57.0,1.4,7.0,315.0,487.8,403.49
2016,2,4,9,15,844.0,60.5,1.45,7.5,367.0,552.31,456.64
2016,2,4,9,30,877.0,64.0,1.5,8.0,419.0,614.19,505.82
2016,2,4,9,45,899.0,67.0,1.6,9.0,466.0,672.36,549.72
2016,2,4,10,0,921.0,70.0,1.7,10.0,513.0,729.9,590.03
2016,2,4,10,15,937.0,72.0,1.8,10.0,554.5,780.82,626.18
2016,2,4,10,30,953.0,74.0,1.9,10.0,596.0,829.93,660.65
2016,2,4,10,45,964.0,75.5,2.0,10.5,630.0,872.28,688.75
2016,2,4,11,0,975.0,77.0,2.1,11.0,664.0,911.89,714.72
2016,2,4,11,15,983.0,78.5,2.1,11.0,690.5,945.94,736.89
2016,2,4,11,30,991.0,80.0,2.1,11.0,717.0,976.64,756.72
2016,2,4,11,45,986.0,85.0,2.15,11.5,733.0,996.18,768.13
2016,2,4,12,0,981.0,90.0,2.2,12.0,749.0,1011.62,776.96
2016,2,4,12,15,983.5,90.5,2.15,12.0,758.0,1024.67,784.53
2016,2,4,12,30,986.0,91.0,2.1,12.0,767.0,1033.75,789.56
2016,2,4,12,45,988.0,90.0,2.1,12.5,767.5,1036.59,789.81
2016,2,4,13,0,990.0,89.0,2.1,13.0,768.0,1035.37,787.59
2016,2,4,13,15,987.5,88.5,2.0,13.0,759.0,1026.48,780.58
2016,2,4,13,30,985.0,88.0,1.9,13.0,750.0,1013.6,771.15
2016,2,4,13,45,982.0,86.5,1.85,13.0,732.5,995.18,758.88
2016,2,4,14,0,979.0,85.0,1.8,13.0,715.0,972.96,744.23
2016,2,4,14,15,970.5,83.5,1.75,13.0,689.0,942.28,723.95
2016,2,4,14,30,962.0,82.0,1.7,13.0,663.0,908.33,701.52
2016,2,4,14,45,942.5,83.0,1.65,13.0,627.0,865.32,672.76
2016,2,4,15,0,923.0,84.0,1.6,13.0,591.0,820.16,642.35
2016,2,4,15,15,905.5,82.0,1.45,12.5,550.0,776.39,612.68
2016,2,4,15,30,888.0,80.0,1.3,12.0,509.0,725.3,577.31
2016,2,4,15,45,864.0,76.5,1.2,12.0,462.0,666.86,534.42
2016,2,4,16,0,840.0,73.0,1.1,12.0,415.0,608.0,489.15
2016,2,4,16,15,804.5,69.0,1.0,11.0,363.5,542.04,438.71
2016,2,4,16,30,769.0,65.0,0.9,10.0,312.0,477.53,387.32
2016,2,4,16,45,715.5,59.0,0.85,9.5,258.0,404.46,326.7
2016,2,4,17,0,662.0,53.0,0.8,9.0,204.0,335.64,267.17
2016,2,4,17,15,573.0,45.0,0.9,8.0,151.5,259.47,201.04
2016,2,4,17,30,484.0,37.0,1.0,7.0,99.0,190.8,139.43
2016,2,4,17,45,316.0,24.5,1.15,6.5,57.0,108.09,60.12
2016,2,4,18,0,148.0,12.0,1.3,6.0,15.0,36.23,0.0
2016,2,4,18,15,74.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.0,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,140.0,11.0,1.9,2.0,14.0,33.58,0.0
2016,2,5,7,45,306.5,24.0,2.25,3.0,55.5,104.35,58.0
2016,2,5,8,0,473.0,37.0,2.6,4.0,97.0,186.36,138.56
2016,2,5,8,15,560.5,45.5,2.6,4.5,149.0,254.3,201.8
2016,2,5,8,30,648.0,54.0,2.6,5.0,201.0,331.66,272.2
2016,2,5,8,45,697.5,60.5,2.65,6.0,254.0,396.35,330.38
2016,2,5,9,0,747.0,67.0,2.7,7.0,307.0,467.04,391.17
2016,2,5,9,15,781.5,71.0,3.15,8.0,357.5,530.01,444.48
2016,2,5,9,30,816.0,75.0,3.6,9.0,408.0,594.4,497.16
2016,2,5,9,45,836.0,79.5,4.05,10.0,453.5,650.86,541.91
2016,2,5,10,0,856.0,84.0,4.5,11.0,499.0,706.65,585.06
2016,2,5,10,15,873.5,86.5,4.45,11.5,539.5,757.28,620.76
2016,2,5,10,30,891.0,89.0,4.4,12.0,580.0,806.36,654.58
2016,2,5,10,45,900.5,92.0,4.4,12.5,613.0,847.7,682.4
2016,2,5,11,0,910.0,95.0,4.4,13.0,646.0,879.83,703.17
2016,2,5,11,15,918.5,96.5,4.35,13.0,672.0,912.68,725.33
2016,2,5,11,30,927.0,98.0,4.3,13.0,698.0,942.44,745.15
2016,2,5,11,45,930.0,100.0,4.25,13.5,715.5,964.53,757.99
2016,2,5,12,0,933.0,102.0,4.2,14.0,733.0,983.01,768.57
2016,2,5,12,15,935.5,102.5,4.15,14.0,741.5,995.6,776.54
2016,2,5,12,30,938.0,103.0,4.1,14.0,750.0,1004.42,782.03
2016,2,5,12,45,937.0,103.5,4.05,14.5,750.0,1006.11,781.26
2016,2,5,13,0,936.0,104.0,4.0,15.0,750.0,1003.94,778.03
2016,2,5,13,15,933.0,103.5,3.95,15.0,741.0,994.92,771.69
2016,2,5,13,30,930.0,103.0,3.9,15.0,732.0,982.14,762.94
2016,2,5,13,45,821.5,132.5,3.9,15.0,678.0,911.74,713.9
2016,2,5,14,0,713.0,162.0,3.9,15.0,624.0,838.16,662.26
2016,2,5,14,15,806.0,130.5,3.85,14.5,634.5,862.05,682.01
2016,2,5,14,30,899.0,99.0,3.8,14.0,645.0,883.47,699.42
2016,2,5,14,45,876.0,101.0,3.75,14.0,609.5,840.09,668.74
2016,2,5,15,0,853.0,103.0,3.7,14.0,574.0,794.85,636.95
2016,2,5,15,15,834.0,99.5,3.55,14.0,533.5,744.95,600.93
2016,2,5,15,30,815.0,96.0,3.4,14.0,493.0,693.71,563.55
2016,2,5,15,45,785.5,93.0,3.3,14.0,446.5,635.06,518.24
2016,2,5,16,0,756.0,90.0,3.2,14.0,400.0,579.35,474.04
2016,2,5,16,15,717.5,84.5,2.75,13.0,350.0,513.77,421.6
2016,2,5,16,30,679.0,79.0,2.3,12.0,300.0,450.19,369.12
2016,2,5,16,45,617.5,72.5,1.9,11.0,247.0,377.37,307.67
2016,2,5,17,0,556.0,66.0,1.5,10.0,194.0,309.85,248.8
2016,2,5,17,15,466.0,55.0,1.5,9.0,143.5,233.65,182.54
2016,2,5,17,30,376.0,44.0,1.5,8.0,93.0,167.18,123.48
2016,2,5,17,45,188.0,29.0,1.5,7.5,53.5,83.88,49.13
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.34,0.0
2016,2,5,18,15,0.0,7.0,1.5,7.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,158.0,12.0,5.5,4.0,16.0,37.54,0.0
2016,2,6,7,45,321.5,24.5,5.65,5.0,57.5,108.73,62.43
2016,2,6,8,0,485.0,37.0,5.8,6.0,99.0,189.92,141.1
2016,2,6,8,15,573.0,45.0,6.2,6.5,152.0,258.27,205.23
2016,2,6,8,30,661.0,53.0,6.6,7.0,205.0,334.17,275.58
2016,2,6,8,45,711.5,59.0,7.0,8.0,258.5,401.67,337.56
2016,2,6,9,0,762.0,65.0,7.4,9.0,312.0,473.14,400.99
2016,2,6,9,15,797.0,69.0,7.5,9.5,363.5,537.21,456.84
2016,2,6,9,30,832.0,73.0,7.6,10.0,415.0,602.73,512.18
2016,2,6,9,45,858.5,75.5,7.75,10.5,462.5,661.97,561.0
2016,2,6,10,0,885.0,78.0,7.9,11.0,510.0,721.02,607.36
2016,2,6,10,15,902.0,80.5,7.85,11.0,551.0,767.31,642.41
2016,2,6,10,30,919.0,83.0,7.8,11.0,592.0,816.67,679.54
2016,2,6,10,45,932.0,84.5,7.75,11.5,626.5,859.67,710.02
2016,2,6,11,0,945.0,86.0,7.7,12.0,661.0,900.16,738.23
2016,2,6,11,15,953.0,87.0,7.6,12.0,687.5,932.98,761.57
2016,2,6,11,30,961.0,88.0,7.5,12.0,714.0,962.56,782.41
2016,2,6,11,45,969.0,88.0,7.45,12.5,732.5,987.54,798.5
2016,2,6,12,0,977.0,88.0,7.4,13.0,751.0,1008.93,811.92
2016,2,6,12,15,979.5,88.0,7.25,13.0,760.0,1021.44,819.86
2016,2,6,12,30,982.0,88.0,7.1,13.0,769.0,1029.99,825.03
2016,2,6,12,45,982.5,88.0,7.0,13.5,769.5,1032.63,824.71
2016,2,6,13,0,983.0,88.0,6.9,14.0,770.0,1031.23,821.63
2016,2,6,13,15,980.5,87.5,6.75,14.0,761.0,1022.39,814.59
2016,2,6,13,30,978.0,87.0,6.6,14.0,752.0,1009.59,804.86
2016,2,6,13,45,973.0,86.0,6.45,14.0,734.5,990.03,790.36
2016,2,6,14,0,968.0,85.0,6.3,14.0,717.0,966.75,773.31
2016,2,6,14,15,960.5,84.0,6.15,13.5,691.0,937.72,753.58
2016,2,6,14,30,953.0,83.0,6.0,13.0,665.0,905.38,731.4
2016,2,6,14,45,935.5,83.5,5.85,13.0,630.0,863.55,700.69
2016,2,6,15,0,918.0,84.0,5.7,13.0,595.0,819.46,668.21
2016,2,6,15,15,901.5,81.5,5.45,13.0,554.5,770.68,631.54
2016,2,6,15,30,885.0,79.0,5.2,13.0,514.0,724.95,597.02
2016,2,6,15,45,862.0,76.0,5.0,13.0,467.0,667.72,552.48
2016,2,6,16,0,839.0,73.0,4.8,13.0,420.0,609.97,505.43
2016,2,6,16,15,805.0,69.0,4.2,12.0,369.0,544.71,451.72
2016,2,6,16,30,771.0,65.0,3.6,11.0,318.0,480.75,397.95
2016,2,6,16,45,721.0,59.0,3.05,10.5,264.5,408.95,335.62
2016,2,6,17,0,671.0,53.0,2.5,10.0,211.0,341.03,274.71
2016,2,6,17,15,587.0,45.5,2.25,9.0,158.0,266.11,207.87
2016,2,6,17,30,503.0,38.0,2.0,8.0,105.0,198.28,146.02
2016,2,6,17,45,347.5,25.5,1.8,7.0,62.0,118.03,70.93
2016,2,6,18,0,192.0,13.0,1.6,6.0,19.0,44.88,0.0
2016,2,6,18,15,96.0,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,7.0,2.95,2.5,8.5,0.0,0.0
2016,2,7,7,30,115.0,14.0,3.0,3.0,17.0,32.38,0.0
2016,2,7,7,45,276.5,28.0,3.05,3.5,58.5,102.62,61.66
2016,2,7,8,0,438.0,42.0,3.1,4.0,100.0,181.79,136.5
2016,2,7,8,15,527.0,51.5,3.15,4.5,152.5,249.76,199.35
2016,2,7,8,30,616.0,61.0,3.2,5.0,205.0,327.3,269.8
2016,2,7,8,45,681.0,65.5,3.3,6.0,259.5,397.38,332.39
2016,2,7,9,0,746.0,70.0,3.4,7.0,314.0,471.08,395.91
2016,2,7,9,15,781.0,74.5,3.55,8.0,365.5,535.1,449.42
2016,2,7,9,30,816.0,79.0,3.7,9.0,417.0,600.59,502.13
2016,2,7,9,45,845.0,81.0,3.9,10.0,464.5,660.37,548.76
2016,2,7,10,0,874.0,83.0,4.1,11.0,512.0,720.19,593.1
2016,2,7,10,15,890.5,85.5,4.25,11.5,553.0,770.97,629.6
2016,2,7,10,30,907.0,88.0,4.4,12.0,594.0,814.39,660.18
2016,2,7,10,45,920.5,89.5,4.6,12.5,628.5,857.49,690.61
2016,2,7,11,0,934.0,91.0,4.8,13.0,663.0,898.14,719.06
2016,2,7,11,15,942.0,92.0,4.9,13.5,689.0,930.74,740.79
2016,2,7,11,30,950.0,93.0,5.0,14.0,715.0,960.13,760.19
2016,2,7,11,45,951.5,95.5,5.1,14.5,732.0,981.95,774.18
2016,2,7,12,0,953.0,98.0,5.2,15.0,749.0,1000.02,785.6
2016,2,7,12,15,955.5,98.5,5.2,15.5,758.0,1012.9,792.66
2016,2,7,12,30,958.0,99.0,5.2,16.0,767.0,1021.91,797.13
2016,2,7,12,45,959.5,98.0,5.2,16.5,767.5,1024.32,797.13
2016,2,7,13,0,961.0,97.0,5.2,17.0,768.0,1022.76,794.55
2016,2,7,13,15,958.0,96.5,5.1,17.0,759.0,1013.59,787.56
2016,2,7,13,30,955.0,96.0,5.0,17.0,750.0,1000.55,778.06
2016,2,7,13,45,951.5,94.5,4.95,17.5,732.5,982.1,763.84
2016,2,7,14,0,948.0,93.0,4.9,18.0,715.0,959.95,747.23
2016,2,7,14,15,939.5,91.5,4.75,18.0,689.0,929.88,725.82
2016,2,7,14,30,931.0,90.0,4.6,18.0,663.0,896.62,702.26
2016,2,7,14,45,919.5,88.0,4.45,18.0,629.0,857.36,674.41
2016,2,7,15,0,908.0,86.0,4.3,18.0,595.0,815.51,644.65
2016,2,7,15,15,891.0,83.5,3.95,17.5,554.0,771.88,614.19
2016,2,7,15,30,874.0,81.0,3.6,17.0,513.0,720.92,577.93
2016,2,7,15,45,851.0,77.5,3.25,17.0,466.5,663.5,534.36
2016,2,7,16,0,828.0,74.0,2.9,17.0,420.0,605.58,488.43
2016,2,7,16,15,793.5,70.0,2.65,16.0,369.0,540.46,437.79
2016,2,7,16,30,759.0,66.0,2.4,15.0,318.0,476.72,386.38
2016,2,7,16,45,707.5,60.5,2.2,14.0,264.5,405.27,327.04
2016,2,7,17,0,656.0,55.0,2.0,13.0,211.0,339.78,270.31
2016,2,7,17,15,571.5,47.0,2.0,12.0,158.0,262.95,203.37
2016,2,7,17,30,487.0,39.0,2.0,11.0,105.0,195.15,142.71
2016,2,7,17,45,331.0,26.5,2.0,10.5,62.0,116.03,70.83
2016,2,7,18,0,175.0,14.0,2.0,10.0,19.0,43.09,0.0
2016,2,7,18,15,87.5,7.0,2.0,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.06,0.0
2016,2,8,7,45,276.5,27.0,4.45,5.5,64.5,102.29,62.58
2016,2,8,8,0,553.0,34.0,4.6,6.0,109.0,204.6,151.95
2016,2,8,8,15,634.0,41.0,4.9,6.5,162.5,273.86,217.18
2016,2,8,8,30,715.0,48.0,5.2,7.0,216.0,351.57,289.05
2016,2,8,8,45,763.5,52.0,5.55,8.0,270.5,418.94,350.69
2016,2,8,9,0,812.0,56.0,5.9,9.0,325.0,489.98,413.35
2016,2,8,9,15,843.5,59.5,5.9,9.5,376.5,554.1,468.48
2016,2,8,9,30,875.0,63.0,5.9,10.0,428.0,615.5,519.63
2016,2,8,9,45,647.0,123.5,5.95,10.5,410.0,580.67,488.32
2016,2,8,10,0,419.0,184.0,6.0,11.0,392.0,511.64,428.15
2016,2,8,10,15,491.0,179.5,5.95,11.5,441.5,578.24,482.01
2016,2,8,10,30,563.0,175.0,5.9,12.0,491.0,648.52,537.31
2016,2,8,10,45,519.5,203.5,5.9,12.5,508.0,664.56,546.66
2016,2,8,11,0,476.0,232.0,5.9,13.0,525.0,675.67,552.16
2016,2,8,11,15,731.5,154.0,5.95,13.0,625.5,830.8,674.93
2016,2,8,11,30,987.0,76.0,6.0,13.0,726.0,974.83,780.99
2016,2,8,11,45,986.0,80.0,6.1,13.5,743.5,996.92,794.67
2016,2,8,12,0,985.0,84.0,6.2,14.0,761.0,1015.02,806.18
2016,2,8,12,15,987.5,84.5,6.2,14.0,770.0,1028.26,815.22
2016,2,8,12,30,990.0,85.0,6.2,14.0,779.0,1037.51,821.54
2016,2,8,12,45,993.0,83.5,6.25,14.5,780.0,1040.82,822.53
2016,2,8,13,0,996.0,82.0,6.3,15.0,781.0,1040.02,820.77
2016,2,8,13,15,994.0,81.5,6.25,15.0,772.5,1031.57,814.63
2016,2,8,13,30,992.0,81.0,6.2,15.0,764.0,1019.08,805.78
2016,2,8,13,45,990.5,79.0,6.2,15.5,746.5,1001.3,792.08
2016,2,8,14,0,989.0,77.0,6.2,16.0,729.0,979.61,775.73
2016,2,8,14,15,981.5,76.0,6.15,15.5,703.0,950.04,756.42
2016,2,8,14,30,974.0,75.0,6.1,15.0,677.0,917.08,734.59
2016,2,8,14,45,966.0,72.5,6.1,15.0,643.5,878.73,707.53
2016,2,8,15,0,958.0,70.0,6.1,15.0,610.0,837.42,678.11
2016,2,8,15,15,943.0,68.0,5.95,14.5,569.5,788.73,643.45
2016,2,8,15,30,928.0,66.0,5.8,14.0,529.0,738.09,606.91
2016,2,8,15,45,909.5,63.0,5.7,14.0,482.0,682.3,564.9
2016,2,8,16,0,891.0,60.0,5.6,14.0,435.0,625.49,518.87
2016,2,8,16,15,861.0,57.0,5.1,13.0,383.5,561.5,466.49
2016,2,8,16,30,831.0,54.0,4.6,12.0,332.0,498.35,413.11
2016,2,8,16,45,786.5,49.5,4.1,11.5,278.0,430.42,353.34
2016,2,8,17,0,742.0,45.0,3.6,11.0,224.0,362.81,292.39
2016,2,8,17,15,665.0,39.0,3.3,10.0,169.5,285.83,223.22
2016,2,8,17,30,588.0,33.0,3.0,9.0,115.0,216.76,159.51
2016,2,8,17,45,437.0,23.5,2.7,8.5,69.5,135.61,84.35
2016,2,8,18,0,286.0,14.0,2.4,8.0,24.0,62.18,0.0
2016,2,8,18,15,143.0,7.0,2.3,7.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,9,7,15,123.5,6.5,3.05,3.5,10.5,0.0,0.0
2016,2,9,7,30,247.0,13.0,3.3,4.0,21.0,53.46,0.0
2016,2,9,7,45,402.5,23.0,3.55,5.0,65.5,125.15,77.32
2016,2,9,8,0,558.0,33.0,3.8,6.0,110.0,205.4,152.58
2016,2,9,8,15,637.0,39.5,3.7,7.0,163.5,273.74,216.23
2016,2,9,8,30,716.0,46.0,3.6,8.0,217.0,350.33,285.64
2016,2,9,8,45,763.5,50.0,3.5,9.0,271.0,417.33,345.39
2016,2,9,9,0,811.0,54.0,3.4,10.0,325.0,487.94,405.55
2016,2,9,9,15,841.5,57.5,3.6,11.0,376.5,548.2,455.69
2016,2,9,9,30,872.0,61.0,3.8,12.0,428.0,612.31,506.89
2016,2,9,9,45,892.5,63.5,4.05,13.0,474.5,669.19,550.85
2016,2,9,10,0,913.0,66.0,4.3,14.0,521.0,725.32,591.05
2016,2,9,10,15,928.0,67.5,4.4,14.5,561.5,775.05,626.07
2016,2,9,10,30,943.0,69.0,4.5,15.0,602.0,822.9,659.25
2016,2,9,10,45,952.5,71.0,4.6,16.0,635.5,864.69,686.29
2016,2,9,11,0,962.0,73.0,4.7,17.0,669.0,903.67,710.97
2016,2,9,11,15,969.0,74.0,4.75,17.0,695.0,936.25,733.3
2016,2,9,11,30,976.0,75.0,4.8,17.0,721.0,965.47,753.28
2016,2,9,11,45,969.5,81.0,4.85,17.5,737.0,984.72,764.8
2016,2,9,12,0,963.0,87.0,4.9,18.0,753.0,999.83,773.56
2016,2,9,12,15,965.0,87.5,4.9,18.0,761.5,1012.41,781.8
2016,2,9,12,30,967.0,88.0,4.9,18.0,770.0,1021.05,787.46
2016,2,9,12,45,967.5,87.5,4.9,18.5,770.5,1023.14,787.21
2016,2,9,13,0,968.0,87.0,4.9,19.0,771.0,1021.21,784.4
2016,2,9,13,15,965.5,86.5,4.85,19.0,762.0,1012.47,778.17
2016,2,9,13,30,963.0,86.0,4.8,19.0,753.0,999.79,769.43
2016,2,9,13,45,959.0,85.0,4.75,19.0,735.5,981.31,756.81
2016,2,9,14,0,955.0,84.0,4.7,19.0,718.0,959.11,741.75
2016,2,9,14,15,947.0,82.5,4.6,19.0,692.0,929.25,721.01
2016,2,9,14,30,939.0,81.0,4.5,19.0,666.0,896.13,698.05
2016,2,9,14,45,925.0,80.5,4.45,19.5,632.0,856.22,669.29
2016,2,9,15,0,911.0,80.0,4.4,20.0,598.0,813.86,638.76
2016,2,9,15,15,894.5,78.0,4.05,19.5,557.0,765.71,605.11
2016,2,9,15,30,878.0,76.0,3.7,19.0,516.0,715.88,569.96
2016,2,9,15,45,857.5,72.5,3.4,19.0,470.0,664.52,531.81
2016,2,9,16,0,837.0,69.0,3.1,19.0,424.0,607.74,487.24
2016,2,9,16,15,804.5,65.0,2.7,18.0,373.5,543.17,436.95
2016,2,9,16,30,772.0,61.0,2.3,17.0,323.0,479.81,385.86
2016,2,9,16,45,726.0,56.0,1.9,16.0,270.0,410.64,328.37
2016,2,9,17,0,680.0,51.0,1.5,15.0,217.0,344.94,271.64
2016,2,9,17,15,601.0,44.0,1.5,14.0,164.0,269.41,206.51
2016,2,9,17,30,522.0,37.0,1.5,13.0,111.0,202.04,146.69
2016,2,9,17,45,377.0,26.0,1.5,12.5,67.5,126.44,79.25
2016,2,9,18,0,232.0,15.0,1.5,12.0,24.0,54.07,0.0
2016,2,9,18,15,116.0,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,108.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,217.0,14.0,1.5,5.0,22.0,49.52,0.0
2016,2,10,7,45,369.0,25.0,1.75,6.0,66.0,121.6,76.74
2016,2,10,8,0,521.0,36.0,2.0,7.0,110.0,198.15,146.92
2016,2,10,8,15,601.5,43.5,2.1,8.0,163.0,266.2,209.17
2016,2,10,8,30,682.0,51.0,2.2,9.0,216.0,342.7,277.39
2016,2,10,8,45,731.5,55.5,2.3,10.0,269.5,409.55,336.15
2016,2,10,9,0,781.0,60.0,2.4,11.0,323.0,480.27,395.72
2016,2,10,9,15,813.0,63.5,2.65,12.0,374.5,543.34,447.43
2016,2,10,9,30,845.0,67.0,2.9,13.0,426.0,607.56,498.18
2016,2,10,9,45,867.0,70.0,3.2,14.0,473.0,661.13,539.4
2016,2,10,10,0,889.0,73.0,3.5,15.0,520.0,717.87,580.02
2016,2,10,10,15,905.0,75.0,3.45,15.5,560.5,768.06,614.14
2016,2,10,10,30,921.0,77.0,3.4,16.0,601.0,816.51,646.34
2016,2,10,10,45,931.5,79.0,3.4,16.5,635.0,858.43,673.56
2016,2,10,11,0,942.0,81.0,3.4,17.0,669.0,897.67,698.58
2016,2,10,11,15,950.0,82.5,3.35,17.5,695.5,931.24,719.03
2016,2,10,11,30,958.0,84.0,3.3,18.0,722.0,961.55,737.08
2016,2,10,11,45,962.0,85.0,3.25,18.5,739.5,984.2,749.76
2016,2,10,12,0,966.0,86.0,3.2,19.0,757.0,1003.12,759.96
2016,2,10,12,15,968.5,86.0,3.2,19.0,766.0,1015.64,767.8
2016,2,10,12,30,971.0,86.0,3.2,19.0,775.0,1024.22,773.19
2016,2,10,12,45,970.0,86.5,3.2,19.5,775.0,1026.07,772.78
2016,2,10,13,0,969.0,87.0,3.2,20.0,775.0,1023.89,769.9
2016,2,10,13,15,966.5,87.0,3.15,20.0,766.5,1015.71,764.27
2016,2,10,13,30,964.0,87.0,3.1,20.0,758.0,1003.6,756.21
2016,2,10,13,45,958.5,86.5,3.1,20.5,740.0,984.29,742.48
2016,2,10,14,0,953.0,86.0,3.1,21.0,722.0,961.31,726.46
2016,2,10,14,15,945.5,84.5,3.1,21.0,696.5,931.88,707.54
2016,2,10,14,30,938.0,83.0,3.1,21.0,671.0,899.19,686.39
2016,2,10,14,45,926.0,82.0,3.1,21.5,637.5,860.3,659.59
2016,2,10,15,0,914.0,81.0,3.1,22.0,604.0,818.83,630.91
2016,2,10,15,15,898.5,78.5,2.85,21.5,563.5,770.66,598.25
2016,2,10,15,30,883.0,76.0,2.6,21.0,523.0,720.72,563.95
2016,2,10,15,45,859.0,73.5,2.4,20.5,476.0,667.89,526.81
2016,2,10,16,0,835.0,71.0,2.2,20.0,429.0,609.93,483.3
2016,2,10,16,15,803.0,67.5,2.1,19.0,378.5,546.2,435.37
2016,2,10,16,30,771.0,64.0,2.0,18.0,328.0,483.59,386.35
2016,2,10,16,45,720.5,59.0,1.95,17.0,274.0,412.21,328.57
2016,2,10,17,0,670.0,54.0,1.9,16.0,220.0,344.77,271.56
2016,2,10,17,15,591.0,46.5,2.05,15.0,167.0,270.76,207.87
2016,2,10,17,30,512.0,39.0,2.2,14.0,114.0,203.61,148.36
2016,2,10,17,45,366.0,27.5,2.4,13.5,69.5,125.65,79.91
2016,2,10,18,0,220.0,16.0,2.6,13.0,25.0,59.09,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,119.5,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,239.0,15.0,4.0,9.0,24.0,54.26,0.0
2016,2,11,7,45,390.0,26.5,4.15,10.0,69.5,128.08,81.17
2016,2,11,8,0,541.0,38.0,4.3,11.0,115.0,206.24,151.73
2016,2,11,8,15,620.5,45.0,4.15,12.0,169.0,274.85,214.22
2016,2,11,8,30,700.0,52.0,4.0,13.0,223.0,351.68,282.36
2016,2,11,8,45,749.0,56.5,3.85,14.0,278.0,419.46,341.45
2016,2,11,9,0,798.0,61.0,3.7,15.0,333.0,491.0,401.07
2016,2,11,9,15,829.5,64.5,3.85,16.0,384.5,554.78,452.72
2016,2,11,9,30,861.0,68.0,4.0,17.0,436.0,619.62,503.22
2016,2,11,9,45,883.0,70.5,4.2,18.0,483.5,673.45,543.86
2016,2,11,10,0,905.0,73.0,4.4,19.0,531.0,730.41,583.8
2016,2,11,10,15,920.5,75.0,4.55,19.5,572.0,780.95,618.95
2016,2,11,10,30,936.0,77.0,4.7,20.0,613.0,829.66,652.36
2016,2,11,10,45,947.0,78.5,4.85,21.0,647.5,871.98,679.5
2016,2,11,11,0,958.0,80.0,5.0,22.0,682.0,911.59,704.42
2016,2,11,11,15,965.5,81.0,4.9,22.5,708.0,944.61,724.15
2016,2,11,11,30,973.0,82.0,4.8,23.0,734.0,974.3,741.36
2016,2,11,11,45,969.5,86.5,4.7,23.5,750.0,994.46,751.9
2016,2,11,12,0,966.0,91.0,4.6,24.0,766.0,1010.6,759.72
2016,2,11,12,15,968.0,91.5,4.5,24.0,775.0,1023.25,766.87
2016,2,11,12,30,970.0,92.0,4.4,24.0,784.0,1031.95,771.76
2016,2,11,12,45,967.5,93.0,4.35,24.5,783.5,1032.94,770.46
2016,2,11,13,0,965.0,94.0,4.3,25.0,783.0,1029.91,766.69
2016,2,11,13,15,962.0,93.5,4.2,25.0,773.5,1020.7,760.18
2016,2,11,13,30,959.0,93.0,4.1,25.0,764.0,1007.57,751.27
2016,2,11,13,45,951.5,93.0,4.05,25.0,745.5,987.04,737.86
2016,2,11,14,0,944.0,93.0,4.0,25.0,727.0,962.93,722.18
2016,2,11,14,15,935.5,91.5,3.85,25.0,701.0,932.79,701.92
2016,2,11,14,30,927.0,90.0,3.7,25.0,675.0,899.46,679.55
2016,2,11,14,45,914.5,88.5,3.6,25.0,640.5,859.85,653.11
2016,2,11,15,0,902.0,87.0,3.5,25.0,606.0,817.72,624.82
2016,2,11,15,15,885.0,84.5,3.25,24.5,565.5,774.02,595.67
