Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,3.5,3.1,14.0,3.5,3.34,0.0
2016,2,22,7,30,0.0,7.0,3.2,14.0,7.0,6.48,0.0
2016,2,22,7,45,0.0,15.5,3.35,14.5,15.5,14.36,6.25
2016,2,22,8,0,0.0,24.0,3.5,15.0,24.0,22.25,13.19
2016,2,22,8,15,0.0,33.5,3.45,15.0,33.5,31.09,20.9
2016,2,22,8,30,0.0,43.0,3.4,15.0,43.0,39.94,28.53
2016,2,22,8,45,0.0,24.0,3.35,15.5,24.0,22.26,13.39
2016,2,22,9,0,0.0,5.0,3.3,16.0,5.0,4.63,0.0
2016,2,22,9,15,0.0,24.5,3.1,16.5,24.5,22.74,13.65
2016,2,22,9,30,0.0,44.0,2.9,17.0,44.0,40.89,28.82
2016,2,22,9,45,0.0,64.0,2.75,17.5,64.0,59.55,44.2
2016,2,22,10,0,0.0,84.0,2.6,18.0,84.0,78.25,59.39
2016,2,22,10,15,4.5,143.5,2.4,18.5,146.5,139.39,108.99
2016,2,22,10,30,9.0,203.0,2.2,19.0,209.0,202.6,158.9
2016,2,22,10,45,25.5,244.5,2.05,19.5,262.0,258.84,202.57
2016,2,22,11,0,42.0,286.0,1.9,20.0,315.0,329.38,256.07
2016,2,22,11,15,37.0,289.0,1.75,20.0,315.0,328.88,254.58
2016,2,22,11,30,32.0,292.0,1.6,20.0,315.0,328.1,253.22
2016,2,22,11,45,34.0,302.5,1.45,20.5,327.5,341.86,262.57
2016,2,22,12,0,36.0,313.0,1.3,21.0,340.0,355.62,271.73
2016,2,22,12,15,142.0,343.0,1.1,21.0,451.0,505.04,383.25
2016,2,22,12,30,248.0,373.0,0.9,21.0,562.0,642.22,479.14
2016,2,22,12,45,290.0,364.0,0.75,21.5,584.5,687.54,506.85
2016,2,22,13,0,332.0,355.0,0.6,22.0,607.0,717.52,524.66
2016,2,22,13,15,583.0,248.5,0.55,22.0,684.5,852.92,619.4
2016,2,22,13,30,834.0,142.0,0.5,22.0,762.0,968.43,691.28
2016,2,22,13,45,570.0,238.5,0.45,22.0,658.0,814.05,589.55
2016,2,22,14,0,306.0,335.0,0.4,22.0,554.0,653.45,478.3
2016,2,22,14,15,553.5,236.0,0.45,22.0,615.0,771.27,566.83
2016,2,22,14,30,801.0,137.0,0.5,22.0,676.0,863.35,629.22
2016,2,22,14,45,781.0,137.0,0.6,22.0,641.5,825.51,606.27
2016,2,22,15,0,761.0,137.0,0.7,22.0,607.0,781.91,580.91
2016,2,22,15,15,447.5,195.0,0.8,21.5,467.0,569.77,434.34
2016,2,22,15,30,134.0,253.0,0.9,21.0,327.0,366.45,283.23
2016,2,22,15,45,402.0,186.5,1.05,21.0,381.5,488.89,382.24
2016,2,22,16,0,670.0,120.0,1.2,21.0,436.0,571.58,446.24
2016,2,22,16,15,635.0,113.0,1.2,20.5,386.0,508.68,398.87
2016,2,22,16,30,600.0,106.0,1.2,20.0,336.0,447.67,352.54
2016,2,22,16,45,552.5,97.0,1.3,20.0,284.5,380.89,299.81
2016,2,22,17,0,505.0,88.0,1.4,20.0,233.0,318.17,248.38
2016,2,22,17,15,434.0,76.0,1.45,19.0,182.0,246.87,189.59
2016,2,22,17,30,363.0,64.0,1.5,18.0,131.0,185.82,137.81
2016,2,22,17,45,260.0,46.5,1.6,17.5,86.5,119.55,82.56
2016,2,22,18,0,157.0,29.0,1.7,17.0,42.0,64.9,33.59
2016,2,22,18,15,78.5,14.5,2.0,16.5,21.0,22.97,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,23,7,15,117.0,14.0,5.45,13.0,23.0,27.11,0.0
2016,2,23,7,30,234.0,28.0,5.6,13.0,46.0,78.69,42.5
2016,2,23,7,45,374.5,38.0,5.75,13.0,95.5,139.65,97.37
2016,2,23,8,0,515.0,48.0,5.9,13.0,145.0,217.06,164.25
2016,2,23,8,15,261.0,76.0,6.2,13.5,125.5,184.52,147.12
2016,2,23,8,30,7.0,104.0,6.5,14.0,106.0,103.31,82.47
2016,2,23,8,45,3.5,99.5,6.8,14.5,100.5,96.26,76.41
2016,2,23,9,0,0.0,95.0,7.1,15.0,95.0,89.47,70.36
2016,2,23,9,15,0.5,124.0,7.3,15.0,124.0,118.2,94.29
2016,2,23,9,30,1.0,153.0,7.5,15.0,153.0,147.24,118.19
2016,2,23,9,45,3.5,167.0,7.7,15.5,169.0,162.57,130.34
2016,2,23,10,0,6.0,181.0,7.9,16.0,185.0,178.19,142.64
2016,2,23,10,15,5.0,182.5,8.1,16.0,186.0,178.71,142.67
2016,2,23,10,30,4.0,184.0,8.3,16.0,187.0,179.24,142.75
2016,2,23,10,45,5.5,194.5,8.55,16.0,198.5,190.92,152.05
2016,2,23,11,0,7.0,205.0,8.8,16.0,210.0,202.73,161.44
2016,2,23,11,15,48.0,274.0,8.9,16.0,308.5,322.08,258.91
2016,2,23,11,30,89.0,343.0,9.0,16.0,407.0,436.72,350.76
2016,2,23,11,45,146.5,358.0,9.15,16.0,466.5,522.17,419.42
2016,2,23,12,0,204.0,373.0,9.3,16.0,526.0,595.97,478.48
2016,2,23,12,15,271.0,364.5,9.3,15.5,570.5,667.13,536.3
2016,2,23,12,30,338.0,356.0,9.3,15.0,615.0,724.57,583.51
2016,2,23,12,45,323.0,360.0,9.35,15.0,607.0,715.19,575.68
2016,2,23,13,0,308.0,364.0,9.4,15.0,599.0,704.33,566.93
2016,2,23,13,15,392.5,329.5,9.4,14.5,625.5,745.28,602.91
2016,2,23,13,30,477.0,295.0,9.4,14.0,652.0,796.11,646.05
2016,2,23,13,45,274.0,315.0,9.4,14.0,519.0,607.39,493.99
2016,2,23,14,0,71.0,335.0,9.4,14.0,386.0,411.16,332.22
2016,2,23,14,15,36.0,251.0,9.35,13.5,277.0,286.37,231.94
2016,2,23,14,30,1.0,167.0,9.3,13.0,168.0,159.53,127.46
2016,2,23,14,45,140.0,225.0,9.3,13.0,312.0,355.08,293.22
2016,2,23,15,0,279.0,283.0,9.3,13.0,456.0,537.13,443.39
2016,2,23,15,15,139.5,214.0,9.2,12.5,300.5,332.69,275.69
2016,2,23,15,30,0.0,145.0,9.1,12.0,145.0,137.61,110.7
2016,2,23,15,45,0.0,120.0,9.05,12.0,120.0,113.15,90.52
2016,2,23,16,0,0.0,95.0,9.0,12.0,95.0,88.89,70.26
2016,2,23,16,15,0.0,84.0,8.8,11.5,84.0,78.39,61.67
2016,2,23,16,30,0.0,73.0,8.6,11.0,73.0,67.93,53.0
2016,2,23,16,45,0.0,62.0,8.45,10.5,62.0,57.66,44.36
2016,2,23,17,0,0.0,51.0,8.3,10.0,51.0,47.4,35.58
2016,2,23,17,15,221.5,56.0,8.05,9.5,97.5,147.64,118.77
2016,2,23,17,30,443.0,61.0,7.8,9.0,144.0,207.83,160.92
2016,2,23,17,45,340.0,45.5,7.6,9.0,96.5,138.23,98.81
2016,2,23,18,0,237.0,30.0,7.4,9.0,49.0,80.51,44.49
2016,2,23,18,15,118.5,15.0,7.4,8.5,24.5,28.12,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,212.5,13.0,5.1,4.5,30.5,37.65,0.0
2016,2,24,7,30,425.0,26.0,5.3,5.0,61.0,110.52,62.46
2016,2,24,7,45,536.0,35.0,5.5,6.0,114.5,174.91,124.34
2016,2,24,8,0,647.0,44.0,5.7,7.0,168.0,252.47,194.76
2016,2,24,8,15,710.0,50.0,5.9,7.5,225.5,322.09,260.32
2016,2,24,8,30,773.0,56.0,6.1,8.0,283.0,398.01,330.03
2016,2,24,8,45,818.0,58.5,6.35,9.0,340.5,467.21,391.89
2016,2,24,9,0,863.0,61.0,6.6,10.0,398.0,536.92,452.13
2016,2,24,9,15,889.5,64.0,6.55,10.5,452.0,601.32,506.31
2016,2,24,9,30,916.0,67.0,6.5,11.0,506.0,666.14,558.97
2016,2,24,9,45,941.0,66.5,6.5,11.5,555.5,725.89,605.0
2016,2,24,10,0,966.0,66.0,6.5,12.0,605.0,785.09,648.16
2016,2,24,10,15,979.0,67.5,6.4,12.5,647.0,836.41,684.1
2016,2,24,10,30,992.0,69.0,6.3,13.0,689.0,885.46,717.71
2016,2,24,10,45,1005.0,67.5,6.25,13.5,724.0,928.45,746.52
2016,2,24,11,0,1018.0,66.0,6.2,14.0,759.0,968.58,772.9
2016,2,24,11,15,1024.0,67.0,6.15,14.0,786.0,1002.22,795.8
2016,2,24,11,30,1030.0,68.0,6.1,14.0,813.0,1032.15,815.98
2016,2,24,11,45,1027.0,74.0,6.05,14.5,831.5,1055.54,829.87
2016,2,24,12,0,1024.0,80.0,6.0,15.0,850.0,1074.6,840.71
2016,2,24,12,15,1026.0,80.0,5.9,15.0,859.5,1087.23,848.33
2016,2,24,12,30,1028.0,80.0,5.8,15.0,869.0,1095.59,853.1
2016,2,24,12,45,1029.0,79.5,5.75,15.5,869.0,1098.09,852.65
2016,2,24,13,0,1030.0,79.0,5.7,16.0,869.0,1096.24,849.38
2016,2,24,13,15,1028.5,78.5,5.6,16.0,859.5,1087.62,842.81
2016,2,24,13,30,1027.0,78.0,5.5,16.0,850.0,1074.72,833.47
2016,2,24,13,45,1024.0,76.5,5.4,16.5,832.0,1055.03,817.96
2016,2,24,14,0,1021.0,75.0,5.3,17.0,814.0,1031.26,799.83
2016,2,24,14,15,1014.5,74.5,5.2,17.0,787.0,1001.54,779.23
2016,2,24,14,30,1008.0,74.0,5.1,17.0,760.0,968.17,756.14
2016,2,24,14,45,1000.0,72.0,5.05,17.0,725.0,928.35,728.82
2016,2,24,15,0,992.0,70.0,5.0,17.0,690.0,885.39,699.14
2016,2,24,15,15,979.5,68.5,4.85,16.5,647.5,836.62,665.72
2016,2,24,15,30,967.0,67.0,4.7,16.0,605.0,785.55,630.24
2016,2,24,15,45,950.0,64.5,4.6,16.0,556.5,728.22,588.71
2016,2,24,16,0,933.0,62.0,4.5,16.0,508.0,669.61,544.23
2016,2,24,16,15,908.0,59.0,3.95,15.5,454.5,604.77,491.97
2016,2,24,16,30,883.0,56.0,3.4,15.0,401.0,540.17,438.82
2016,2,24,16,45,846.5,52.5,2.85,14.5,343.5,470.1,379.63
2016,2,24,17,0,810.0,49.0,2.3,14.0,286.0,402.35,320.36
2016,2,24,17,15,750.0,44.0,2.05,12.5,228.0,328.46,256.11
2016,2,24,17,30,690.0,39.0,1.8,11.0,170.0,258.71,193.31
2016,2,24,17,45,580.5,31.5,1.6,10.0,116.0,180.79,124.47
2016,2,24,18,0,471.0,24.0,1.4,9.0,62.0,115.75,62.85
2016,2,24,18,15,235.5,12.0,1.4,9.0,31.0,38.88,0.0
2016,2,24,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,25,7,15,211.0,13.0,2.7,7.0,31.5,37.7,0.0
2016,2,25,7,30,422.0,26.0,3.0,8.0,63.0,110.68,63.64
2016,2,25,7,45,530.5,35.5,3.3,9.0,116.5,174.78,123.13
2016,2,25,8,0,639.0,45.0,3.6,10.0,170.0,251.95,191.89
2016,2,25,8,15,701.5,51.0,3.6,10.5,227.5,321.05,255.35
2016,2,25,8,30,764.0,57.0,3.6,11.0,285.0,396.4,322.46
2016,2,25,8,45,801.5,61.5,3.6,12.0,341.0,463.82,380.52
2016,2,25,9,0,839.0,66.0,3.6,13.0,397.0,533.7,438.07
2016,2,25,9,15,865.5,69.5,3.6,13.5,450.5,597.98,489.78
2016,2,25,9,30,892.0,73.0,3.6,14.0,504.0,659.12,537.32
2016,2,25,9,45,910.0,75.5,3.6,15.0,551.5,716.47,578.43
2016,2,25,10,0,928.0,78.0,3.6,16.0,599.0,772.72,615.97
2016,2,25,10,15,941.0,80.0,3.55,16.5,641.0,823.1,649.3
2016,2,25,10,30,954.0,82.0,3.5,17.0,683.0,871.31,680.48
2016,2,25,10,45,962.5,84.0,3.45,17.5,717.0,913.29,706.74
2016,2,25,11,0,971.0,86.0,3.4,18.0,751.0,952.27,730.58
2016,2,25,11,15,977.5,87.0,3.35,18.0,777.5,985.1,751.35
2016,2,25,11,30,984.0,88.0,3.3,18.0,804.0,1014.41,769.69
2016,2,25,11,45,986.5,89.0,3.25,18.5,821.5,1036.28,781.5
2016,2,25,12,0,989.0,90.0,3.2,19.0,839.0,1054.18,790.73
2016,2,25,12,15,990.5,90.5,3.2,19.0,847.5,1066.51,798.32
2016,2,25,12,30,992.0,91.0,3.2,19.0,856.0,1074.7,803.37
2016,2,25,12,45,990.0,91.5,3.25,19.0,855.0,1075.3,804.06
2016,2,25,13,0,988.0,92.0,3.3,19.0,854.0,1071.71,802.22
2016,2,25,13,15,985.5,91.5,3.3,19.0,844.0,1062.35,796.3
2016,2,25,13,30,983.0,91.0,3.3,19.0,834.0,1048.9,787.85
2016,2,25,13,45,976.5,91.0,3.35,19.0,815.0,1028.23,775.15
2016,2,25,14,0,970.0,91.0,3.4,19.0,796.0,1003.78,760.0
2016,2,25,14,15,962.0,90.0,3.45,19.0,769.0,973.23,740.72
2016,2,25,14,30,954.0,89.0,3.5,19.0,742.0,939.31,719.08
2016,2,25,14,45,936.0,90.0,3.55,19.0,705.0,896.06,690.8
2016,2,25,15,0,918.0,91.0,3.6,19.0,668.0,850.52,660.66
2016,2,25,15,15,902.5,89.0,3.65,18.5,626.0,801.58,628.9
2016,2,25,15,30,887.0,87.0,3.7,18.0,584.0,755.42,598.58
2016,2,25,15,45,865.0,84.0,3.8,17.5,535.5,697.06,558.72
2016,2,25,16,0,843.0,81.0,3.9,17.0,487.0,638.09,515.06
2016,2,25,16,15,813.5,77.0,3.75,16.5,434.0,573.34,464.71
2016,2,25,16,30,784.0,73.0,3.6,16.0,381.0,509.48,413.41
2016,2,25,16,45,740.5,68.0,3.45,15.5,325.5,439.1,355.16
2016,2,25,17,0,697.0,63.0,3.3,15.0,270.0,371.96,297.55
2016,2,25,17,15,630.0,56.0,3.15,14.0,214.0,299.0,234.18
2016,2,25,17,30,563.0,49.0,3.0,13.0,158.0,231.97,174.33
2016,2,25,17,45,450.5,38.0,2.9,12.0,107.0,157.28,109.49
2016,2,25,18,0,338.0,27.0,2.8,11.0,56.0,96.47,54.43
2016,2,25,18,15,169.0,13.5,2.9,10.5,28.0,32.54,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,177.5,14.5,1.45,3.5,31.0,35.33,0.0
2016,2,26,7,30,355.0,29.0,1.5,4.0,62.0,103.3,62.79
2016,2,26,7,45,466.0,39.5,1.55,5.0,113.5,164.92,118.93
2016,2,26,8,0,577.0,50.0,1.6,6.0,165.0,240.15,185.65
2016,2,26,8,15,642.0,57.0,1.85,7.0,221.5,307.59,247.03
2016,2,26,8,30,707.0,64.0,2.1,8.0,278.0,380.71,311.67
2016,2,26,8,45,749.0,69.0,2.35,9.0,334.0,447.84,369.62
2016,2,26,9,0,791.0,74.0,2.6,10.0,390.0,518.0,427.89
2016,2,26,9,15,819.5,78.0,2.5,10.5,443.0,581.68,478.64
2016,2,26,9,30,848.0,82.0,2.4,11.0,496.0,646.1,527.92
2016,2,26,9,45,867.5,85.0,2.35,11.5,543.5,703.55,570.12
2016,2,26,10,0,887.0,88.0,2.3,12.0,591.0,760.14,608.51
2016,2,26,10,15,901.5,90.5,2.15,12.5,632.5,805.95,637.37
2016,2,26,10,30,916.0,93.0,2.0,13.0,674.0,854.49,667.41
2016,2,26,10,45,925.5,95.0,1.85,13.5,708.0,896.02,691.65
2016,2,26,11,0,935.0,97.0,1.7,14.0,742.0,934.75,713.32
2016,2,26,11,15,942.5,98.5,1.6,14.0,768.5,968.08,732.83
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,998.08,749.87
2016,2,26,11,45,953.5,101.0,1.4,14.5,812.5,1020.22,760.17
2016,2,26,12,0,957.0,102.0,1.3,15.0,830.0,1038.57,767.95
2016,2,26,12,15,959.0,102.5,1.25,15.0,839.0,1051.02,774.3
2016,2,26,12,30,961.0,103.0,1.2,15.0,848.0,1059.46,778.27
2016,2,26,12,45,961.5,102.5,1.15,15.5,847.5,1061.27,776.76
2016,2,26,13,0,962.0,102.0,1.1,16.0,847.0,1059.0,772.91
2016,2,26,13,15,959.5,101.5,1.1,16.0,837.5,1049.76,767.36
2016,2,26,13,30,957.0,101.0,1.1,16.0,828.0,1036.53,759.52
2016,2,26,13,45,952.5,100.0,1.15,16.5,810.0,1016.93,747.39
2016,2,26,14,0,948.0,99.0,1.2,17.0,792.0,993.59,732.97
2016,2,26,14,15,940.5,97.5,1.2,17.0,765.0,963.36,714.6
2016,2,26,14,30,933.0,96.0,1.2,17.0,738.0,929.82,694.09
2016,2,26,14,45,923.0,94.0,1.3,17.0,703.5,890.48,671.13
2016,2,26,15,0,913.0,92.0,1.4,17.0,669.0,848.39,645.86
2016,2,26,15,15,898.0,89.5,1.4,17.0,627.0,799.37,614.1
2016,2,26,15,30,883.0,87.0,1.4,17.0,585.0,753.1,583.84
2016,2,26,15,45,862.5,84.0,1.45,17.0,537.0,695.86,545.66
2016,2,26,16,0,842.0,81.0,1.5,17.0,489.0,637.88,503.8
2016,2,26,16,15,813.0,77.0,1.35,16.5,436.5,573.4,455.06
2016,2,26,16,30,784.0,73.0,1.2,16.0,384.0,509.76,405.36
2016,2,26,16,45,741.5,68.0,1.1,15.5,328.0,439.78,349.28
2016,2,26,17,0,699.0,63.0,1.0,15.0,272.0,372.94,293.59
2016,2,26,17,15,633.5,56.0,1.05,14.0,216.0,300.26,232.44
2016,2,26,17,30,568.0,49.0,1.1,13.0,160.0,233.42,174.08
2016,2,26,17,45,455.5,38.5,1.15,12.0,109.0,158.88,110.28
2016,2,26,18,0,343.0,28.0,1.2,11.0,58.0,98.2,56.38
2016,2,26,18,15,171.5,14.0,1.25,10.5,29.0,33.28,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,159.0,16.0,2.5,8.0,31.0,38.21,0.0
2016,2,27,7,30,318.0,32.0,2.7,9.0,62.0,99.75,61.31
2016,2,27,7,45,423.0,43.5,2.9,10.0,112.5,158.95,113.86
2016,2,27,8,0,528.0,55.0,3.1,11.0,163.0,231.0,177.03
2016,2,27,8,15,593.5,63.0,3.3,12.0,218.0,297.02,236.19
2016,2,27,8,30,659.0,71.0,3.5,13.0,273.0,369.89,299.68
2016,2,27,8,45,699.0,77.5,3.75,14.0,327.5,435.13,355.36
2016,2,27,9,0,739.0,84.0,4.0,15.0,382.0,503.35,411.45
2016,2,27,9,15,769.0,88.5,4.05,15.5,434.0,564.45,460.57
2016,2,27,9,30,799.0,93.0,4.1,16.0,486.0,628.04,509.98
2016,2,27,9,45,817.5,97.5,4.2,16.5,532.5,684.31,552.43
2016,2,27,10,0,836.0,102.0,4.3,17.0,579.0,739.75,591.88
2016,2,27,10,15,851.5,104.5,4.35,17.5,620.0,789.5,625.87
2016,2,27,10,30,867.0,107.0,4.4,18.0,661.0,837.54,658.13
2016,2,27,10,45,876.0,110.0,4.45,18.5,694.5,878.61,685.01
2016,2,27,11,0,885.0,113.0,4.5,19.0,728.0,916.99,709.76
2016,2,27,11,15,892.5,114.5,4.5,19.0,753.5,942.08,726.07
2016,2,27,11,30,900.0,116.0,4.5,19.0,779.0,970.93,745.11
2016,2,27,11,45,903.0,118.0,4.55,19.5,796.5,992.75,758.22
2016,2,27,12,0,906.0,120.0,4.6,20.0,814.0,1010.95,768.94
2016,2,27,12,15,908.5,120.5,4.6,20.0,822.5,1023.31,776.86
2016,2,27,12,30,911.0,121.0,4.6,20.0,831.0,1031.89,782.37
2016,2,27,12,45,909.5,121.5,4.65,20.5,830.0,1032.71,781.71
2016,2,27,13,0,908.0,122.0,4.7,21.0,829.0,1029.67,778.64
2016,2,27,13,15,905.0,121.5,4.65,21.0,819.5,1020.24,772.04
2016,2,27,13,30,902.0,121.0,4.6,21.0,810.0,1007.06,763.08
2016,2,27,13,45,895.0,120.5,4.6,21.0,791.5,986.41,749.62
2016,2,27,14,0,888.0,120.0,4.6,21.0,773.0,970.12,739.3
2016,2,27,14,15,879.5,118.5,4.55,21.0,746.5,939.91,718.98
2016,2,27,14,30,871.0,117.0,4.5,21.0,720.0,906.62,696.61
2016,2,27,14,45,858.0,115.5,4.5,21.0,685.5,866.63,669.85
2016,2,27,15,0,845.0,114.0,4.5,21.0,651.0,824.27,641.23
2016,2,27,15,15,828.5,111.0,4.45,20.5,610.0,775.45,608.58
2016,2,27,15,30,812.0,108.0,4.4,20.0,569.0,725.08,574.34
2016,2,27,15,45,788.5,104.5,4.35,20.0,521.5,668.11,532.53
2016,2,27,16,0,765.0,101.0,4.3,20.0,474.0,612.89,490.24
2016,2,27,16,15,733.5,96.0,3.95,19.5,422.5,549.33,440.78
2016,2,27,16,30,702.0,91.0,3.6,19.0,371.0,487.08,390.99
2016,2,27,16,45,657.0,84.0,3.3,18.5,316.5,417.91,334.38
2016,2,27,17,0,612.0,77.0,3.0,18.0,262.0,352.38,279.04
2016,2,27,17,15,544.0,68.0,2.75,17.0,208.0,280.46,217.85
2016,2,27,17,30,476.0,59.0,2.5,16.0,154.0,215.79,161.44
2016,2,27,17,45,367.0,45.5,2.3,15.0,105.0,144.49,100.93
2016,2,27,18,0,258.0,32.0,2.1,14.0,56.0,86.69,51.09
2016,2,27,18,15,129.0,16.0,2.2,14.0,28.0,30.21,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,19.0,3.9,12.5,30.0,34.69,0.0
2016,2,28,7,30,215.0,38.0,4.2,13.0,60.0,86.46,54.72
2016,2,28,7,45,324.5,53.0,4.5,13.5,109.0,143.47,103.35
2016,2,28,8,0,434.0,68.0,4.8,14.0,158.0,214.15,164.19
2016,2,28,8,15,217.0,54.5,5.2,15.0,99.5,145.26,114.6
2016,2,28,8,30,0.0,41.0,5.6,16.0,41.0,38.07,26.78
2016,2,28,8,45,0.0,61.0,6.05,17.0,61.0,56.72,42.39
2016,2,28,9,0,0.0,81.0,6.5,18.0,81.0,75.57,57.85
2016,2,28,9,15,0.0,115.5,6.55,18.5,115.5,109.05,85.29
2016,2,28,9,30,0.0,150.0,6.6,19.0,150.0,142.97,112.63
2016,2,28,9,45,0.0,158.0,6.7,19.5,158.5,150.53,118.18
2016,2,28,10,0,0.0,166.0,6.8,20.0,167.0,158.15,123.77
2016,2,28,10,15,0.0,158.0,6.7,20.5,158.5,149.93,116.57
2016,2,28,10,30,0.0,150.0,6.6,21.0,150.0,141.89,109.61
2016,2,28,10,45,2.0,167.5,6.5,21.5,169.0,160.7,124.27
2016,2,28,11,0,4.0,185.0,6.4,22.0,188.0,179.72,138.94
2016,2,28,11,15,3.5,179.0,6.2,22.0,181.5,173.35,133.62
2016,2,28,11,30,3.0,173.0,6.0,22.0,175.0,167.0,128.4
2016,2,28,11,45,6.5,202.0,5.85,22.5,207.0,199.0,153.3
2016,2,28,12,0,10.0,231.0,5.7,23.0,239.0,231.38,178.18
2016,2,28,12,15,26.0,286.0,5.5,23.0,307.0,315.36,243.32
2016,2,28,12,30,42.0,341.0,5.3,23.0,375.0,390.86,300.75
2016,2,28,12,45,183.5,355.5,5.1,23.5,500.0,559.62,430.38
2016,2,28,13,0,325.0,370.0,4.9,24.0,625.0,727.55,553.37
2016,2,28,13,15,338.5,362.0,4.7,24.0,624.5,729.47,553.67
2016,2,28,13,30,352.0,354.0,4.5,24.0,624.0,729.61,553.55
2016,2,28,13,45,591.5,248.5,4.35,24.0,691.0,848.16,643.96
2016,2,28,14,0,831.0,143.0,4.2,24.0,758.0,943.53,710.79
2016,2,28,14,15,456.5,234.0,4.1,24.0,570.0,683.74,524.42
2016,2,28,14,30,82.0,325.0,4.0,24.0,382.0,405.35,310.79
2016,2,28,14,45,430.5,231.0,3.9,24.0,508.5,629.85,488.23
2016,2,28,15,0,779.0,137.0,3.8,24.0,635.0,799.81,614.79
2016,2,28,15,15,760.5,133.5,3.7,24.0,594.5,750.99,579.87
2016,2,28,15,30,742.0,130.0,3.6,24.0,554.0,701.01,544.71
2016,2,28,15,45,717.5,125.0,3.5,24.0,507.5,644.43,503.26
2016,2,28,16,0,693.0,120.0,3.4,24.0,461.0,587.89,460.96
2016,2,28,16,15,659.0,114.0,3.05,23.0,410.0,525.09,413.89
2016,2,28,16,30,625.0,108.0,2.7,22.0,359.0,464.02,366.71
2016,2,28,16,45,578.5,99.5,2.35,21.5,306.0,396.48,312.45
2016,2,28,17,0,532.0,91.0,2.0,21.0,253.0,332.89,259.87
2016,2,28,17,15,462.0,80.0,1.95,20.0,200.5,260.73,200.32
2016,2,28,17,30,392.0,69.0,1.9,19.0,148.0,198.97,147.96
2016,2,28,17,45,289.5,52.5,1.85,18.5,101.0,131.8,92.03
2016,2,28,18,0,187.0,36.0,1.8,18.0,54.0,77.5,46.58
2016,2,28,18,15,93.5,18.0,1.85,17.5,27.0,27.98,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,67.5,22.0,1.7,14.5,29.0,32.02,0.0
2016,2,29,7,30,135.0,44.0,1.9,15.0,58.0,75.1,49.43
2016,2,29,7,45,235.5,62.5,2.1,16.0,105.5,131.62,95.81
2016,2,29,8,0,336.0,81.0,2.3,17.0,153.0,198.04,151.18
2016,2,29,8,15,404.5,94.5,2.35,17.5,205.0,259.32,203.55
2016,2,29,8,30,473.0,108.0,2.4,18.0,257.0,328.26,261.3
2016,2,29,8,45,236.5,97.0,2.45,18.5,171.5,221.07,177.81
2016,2,29,9,0,0.0,86.0,2.5,19.0,86.0,80.37,61.36
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,99.61,76.99
2016,2,29,9,30,0.0,126.0,2.7,20.0,126.0,118.96,92.31
2016,2,29,9,45,52.5,195.5,2.8,20.5,226.0,231.89,183.46
2016,2,29,10,0,105.0,265.0,2.9,21.0,326.0,347.32,273.35
2016,2,29,10,15,155.5,286.0,2.95,21.5,383.5,423.27,330.88
2016,2,29,10,30,206.0,307.0,3.0,22.0,441.0,493.42,383.04
2016,2,29,10,45,244.0,318.5,3.15,22.5,484.5,545.47,421.0
2016,2,29,11,0,282.0,330.0,3.3,23.0,528.0,611.17,468.16
2016,2,29,11,15,261.0,347.0,3.3,23.0,535.5,618.81,471.99
2016,2,29,11,30,240.0,364.0,3.3,23.0,543.0,611.53,465.65
2016,2,29,11,45,332.0,347.0,3.35,23.5,600.5,698.22,528.86
2016,2,29,12,0,424.0,330.0,3.4,24.0,658.0,785.25,590.3
2016,2,29,12,15,222.0,309.5,3.45,24.0,481.5,558.53,424.95
2016,2,29,12,30,20.0,289.0,3.5,24.0,305.0,299.76,227.92
2016,2,29,12,45,26.5,307.5,3.55,24.0,328.5,338.7,258.17
2016,2,29,13,0,33.0,326.0,3.6,24.0,352.0,365.04,278.03
2016,2,29,13,15,199.0,339.0,3.65,24.0,493.0,554.43,423.49
2016,2,29,13,30,365.0,352.0,3.7,24.0,634.0,739.88,559.22
2016,2,29,13,45,215.5,347.5,3.75,24.5,513.5,573.93,435.9
2016,2,29,14,0,66.0,343.0,3.8,25.0,393.0,412.98,313.82
2016,2,29,14,15,425.5,247.5,3.8,24.5,547.0,670.55,514.85
2016,2,29,14,30,785.0,152.0,3.8,24.0,701.0,875.54,664.82
2016,2,29,14,45,739.0,164.0,3.85,24.0,661.5,824.41,629.11
2016,2,29,15,0,693.0,176.0,3.9,24.0,622.0,772.89,594.22
2016,2,29,15,15,673.0,171.0,3.9,24.0,581.5,724.1,559.97
2016,2,29,15,30,653.0,166.0,3.9,24.0,541.0,674.52,524.51
2016,2,29,15,45,625.0,160.0,3.9,24.0,495.0,617.92,483.11
2016,2,29,16,0,597.0,154.0,3.9,24.0,449.0,558.58,438.85
2016,2,29,16,15,560.5,145.5,3.65,23.5,399.0,496.59,391.74
2016,2,29,16,30,524.0,137.0,3.4,23.0,349.0,436.95,345.24
2016,2,29,16,45,476.0,125.0,3.15,22.5,297.0,370.86,292.56
2016,2,29,17,0,428.0,113.0,2.9,22.0,245.0,309.25,242.13
2016,2,29,17,15,360.0,98.0,2.65,21.0,194.0,242.15,186.9
2016,2,29,17,30,292.0,83.0,2.4,20.0,143.0,182.78,137.19
2016,2,29,17,45,209.0,61.5,2.2,19.5,97.5,118.17,83.69
2016,2,29,18,0,126.0,40.0,2.0,19.0,52.0,67.62,42.03
2016,2,29,18,15,63.0,20.0,2.0,18.5,26.0,28.18,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,102.0,21.5,3.5,16.5,32.5,37.59,5.2
2016,3,1,7,30,204.0,43.0,3.7,17.0,65.0,89.86,58.49
2016,3,1,7,45,313.5,57.5,3.95,18.0,114.5,146.31,104.91
2016,3,1,8,0,423.0,72.0,4.2,19.0,164.0,216.4,163.67
2016,3,1,8,15,490.5,82.5,4.4,19.5,218.0,281.71,220.08
2016,3,1,8,30,558.0,93.0,4.6,20.0,272.0,352.82,280.41
2016,3,1,8,45,441.0,127.0,4.8,20.5,284.0,361.36,289.82
2016,3,1,9,0,324.0,161.0,5.0,21.0,296.0,351.51,282.47
2016,3,1,9,15,533.5,136.0,5.1,21.5,391.0,476.33,382.88
2016,3,1,9,30,743.0,111.0,5.2,22.0,486.0,618.21,493.7
2016,3,1,9,45,779.5,110.0,5.3,22.5,535.5,676.52,537.28
2016,3,1,10,0,816.0,109.0,5.4,23.0,585.0,737.91,581.18
2016,3,1,10,15,832.5,111.5,5.5,23.0,626.0,787.75,616.4
2016,3,1,10,30,849.0,114.0,5.6,23.0,667.0,836.0,650.22
2016,3,1,10,45,870.0,112.0,5.75,23.5,703.5,881.18,680.54
2016,3,1,11,0,891.0,110.0,5.9,24.0,740.0,917.58,704.41
2016,3,1,11,15,899.5,111.0,6.0,24.0,766.5,950.05,726.64
2016,3,1,11,30,908.0,112.0,6.1,24.0,793.0,979.37,746.72
2016,3,1,11,45,920.0,109.5,6.25,24.5,812.5,1004.84,762.97
2016,3,1,12,0,932.0,107.0,6.4,25.0,832.0,1026.9,776.91
2016,3,1,12,15,935.0,107.0,6.45,25.0,841.0,1039.31,785.27
2016,3,1,12,30,938.0,107.0,6.5,25.0,850.0,1047.82,791.14
2016,3,1,12,45,942.5,104.5,6.55,25.0,851.0,1051.08,793.58
2016,3,1,13,0,947.0,102.0,6.6,25.0,852.0,1050.31,793.44
2016,3,1,13,15,945.0,101.5,6.55,25.0,842.5,1041.35,787.23
2016,3,1,13,30,943.0,101.0,6.5,25.0,833.0,1028.45,778.49
2016,3,1,13,45,941.5,98.5,6.5,25.0,815.5,1009.91,766.29
2016,3,1,14,0,940.0,96.0,6.5,25.0,798.0,987.55,751.56
2016,3,1,14,15,629.0,209.0,6.45,24.5,672.0,818.38,632.87
2016,3,1,14,30,318.0,322.0,6.4,24.0,546.0,632.24,490.15
2016,3,1,14,45,288.5,311.0,6.35,24.0,506.5,584.63,455.2
2016,3,1,15,0,259.0,300.0,6.3,24.0,467.0,537.92,420.17
2016,3,1,15,15,558.0,197.0,6.2,23.5,528.0,658.37,519.64
2016,3,1,15,30,857.0,94.0,6.1,23.0,589.0,744.17,588.75
2016,3,1,15,45,839.0,90.0,6.05,23.0,542.0,688.25,547.84
2016,3,1,16,0,821.0,86.0,6.0,23.0,495.0,631.45,504.17
2016,3,1,16,15,793.0,82.0,5.7,22.5,443.0,568.18,454.71
2016,3,1,16,30,765.0,78.0,5.4,22.0,391.0,505.72,404.53
2016,3,1,16,45,728.5,72.0,5.1,21.5,336.0,438.21,348.92
2016,3,1,17,0,692.0,66.0,4.8,21.0,281.0,374.11,294.34
2016,3,1,17,15,629.5,59.0,4.35,20.0,225.5,301.58,232.16
2016,3,1,17,30,567.0,52.0,3.9,19.0,170.0,235.58,174.21
2016,3,1,17,45,468.0,41.5,3.45,18.0,118.5,164.1,112.91
2016,3,1,18,0,369.0,31.0,3.0,17.0,67.0,104.77,62.2
2016,3,1,18,15,184.5,15.5,2.9,16.5,33.5,39.34,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,17.0,2.15,8.5,39.5,46.96,11.67
2016,3,2,7,30,402.0,34.0,2.3,9.0,79.0,119.8,77.43
2016,3,2,7,45,494.5,44.5,2.5,10.0,131.5,180.99,131.27
2016,3,2,8,0,587.0,55.0,2.7,11.0,184.0,253.39,195.35
2016,3,2,8,15,646.0,62.0,3.1,12.0,240.5,320.01,255.14
2016,3,2,8,30,705.0,69.0,3.5,13.0,297.0,392.65,318.41
2016,3,2,8,45,737.5,75.5,3.9,14.0,351.5,456.21,372.65
2016,3,2,9,0,770.0,82.0,4.3,15.0,406.0,522.69,427.45
2016,3,2,9,15,797.0,86.0,4.3,15.5,457.5,584.79,476.97
2016,3,2,9,30,824.0,90.0,4.3,16.0,509.0,647.51,525.31
2016,3,2,9,45,835.0,96.0,4.3,16.5,554.0,701.47,565.22
2016,3,2,10,0,846.0,102.0,4.3,17.0,599.0,753.87,601.32
2016,3,2,10,15,859.5,104.5,4.3,17.5,639.5,802.54,634.03
2016,3,2,10,30,873.0,107.0,4.3,18.0,680.0,849.29,664.84
2016,3,2,10,45,876.0,112.5,4.35,18.5,711.5,888.2,690.02
2016,3,2,11,0,879.0,118.0,4.4,19.0,743.0,924.0,712.85
2016,3,2,11,15,885.5,119.5,4.45,19.5,768.0,947.84,727.21
2016,3,2,11,30,892.0,121.0,4.5,20.0,793.0,975.5,744.32
2016,3,2,11,45,888.5,126.0,4.55,20.5,808.0,994.03,755.11
2016,3,2,12,0,885.0,131.0,4.6,21.0,823.0,1017.5,769.4
2016,3,2,12,15,886.5,131.5,4.6,21.5,831.0,1019.74,768.83
2016,3,2,12,30,888.0,132.0,4.6,22.0,839.0,1026.98,771.96
2016,3,2,12,45,875.5,138.5,4.7,22.5,835.0,1032.4,774.88
2016,3,2,13,0,863.0,145.0,4.8,23.0,831.0,1024.89,769.2
2016,3,2,13,15,858.5,144.5,4.8,23.0,821.0,1013.86,762.04
2016,3,2,13,30,854.0,144.0,4.8,23.0,811.0,999.19,752.57
2016,3,2,13,45,834.0,150.0,4.85,23.5,789.0,973.26,734.45
2016,3,2,14,0,814.0,156.0,4.9,24.0,767.0,944.36,714.42
2016,3,2,14,15,804.0,154.0,4.95,24.0,740.0,913.48,694.44
2016,3,2,14,30,794.0,152.0,5.0,24.0,713.0,884.33,675.6
2016,3,2,14,45,786.0,146.0,5.05,24.0,679.0,845.25,649.65
2016,3,2,15,0,778.0,140.0,5.1,24.0,645.0,803.76,621.79
2016,3,2,15,15,760.0,136.0,5.05,24.0,604.0,754.5,587.56
2016,3,2,15,30,742.0,132.0,5.0,24.0,563.0,704.07,551.65
2016,3,2,15,45,702.5,132.5,5.0,24.0,514.0,642.78,506.05
2016,3,2,16,0,663.0,133.0,5.0,24.0,465.0,582.78,460.49
2016,3,2,16,15,629.0,126.0,4.8,23.5,414.5,520.05,412.38
2016,3,2,16,30,595.0,119.0,4.6,23.0,364.0,459.15,364.43
2016,3,2,16,45,541.0,111.5,4.4,22.5,310.5,387.52,306.87
2016,3,2,17,0,487.0,104.0,4.2,22.0,257.0,324.4,254.67
2016,3,2,17,15,420.0,91.0,4.0,21.5,204.5,256.23,197.61
2016,3,2,17,30,353.0,78.0,3.8,21.0,152.0,195.59,146.0
2016,3,2,17,45,255.5,59.5,3.65,20.5,105.0,129.87,91.56
2016,3,2,18,0,158.0,41.0,3.5,20.0,58.0,73.77,45.99
2016,3,2,18,15,79.0,20.5,3.65,19.5,29.0,30.49,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
