Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.0,3.25,17.5,34.5,37.64,12.35
2016,3,3,7,30,180.0,48.0,3.5,18.0,69.0,87.9,58.31
2016,3,3,7,45,308.5,61.5,3.8,18.5,121.0,149.82,108.17
2016,3,3,8,0,437.0,75.0,4.1,19.0,173.0,225.05,170.76
2016,3,3,8,15,504.0,85.0,4.35,19.5,227.5,290.82,227.5
2016,3,3,8,30,571.0,95.0,4.6,20.0,282.0,362.27,288.01
2016,3,3,8,45,656.5,91.5,4.9,21.0,342.5,435.47,348.29
2016,3,3,9,0,742.0,88.0,5.2,22.0,403.0,516.17,413.01
2016,3,3,9,15,772.5,92.0,5.55,22.5,456.0,577.73,462.08
2016,3,3,9,30,803.0,96.0,5.9,23.0,509.0,641.62,511.72
2016,3,3,9,45,842.5,93.0,6.3,23.5,560.5,704.75,559.77
2016,3,3,10,0,882.0,90.0,6.7,24.0,612.0,764.11,602.34
2016,3,3,10,15,897.0,92.0,6.8,24.0,654.0,814.32,637.98
2016,3,3,10,30,912.0,94.0,6.9,24.0,696.0,862.64,671.99
2016,3,3,10,45,929.0,92.5,7.0,24.5,732.0,906.57,701.26
2016,3,3,11,0,946.0,91.0,7.1,25.0,768.0,948.12,728.59
2016,3,3,11,15,953.5,92.5,7.05,25.0,795.0,981.63,750.87
2016,3,3,11,30,961.0,94.0,7.0,25.0,822.0,1011.74,770.74
2016,3,3,11,45,969.0,93.0,7.0,25.0,841.0,1035.93,786.75
2016,3,3,12,0,977.0,92.0,7.0,25.0,860.0,1056.38,800.28
2016,3,3,12,15,979.5,92.0,6.9,25.0,869.0,1068.66,807.69
2016,3,3,12,30,982.0,92.0,6.8,25.0,878.0,1076.83,812.43
2016,3,3,12,45,985.5,90.5,6.75,25.5,878.5,1080.15,812.66
2016,3,3,13,0,989.0,89.0,6.7,26.0,879.0,1079.26,810.19
2016,3,3,13,15,987.0,88.5,6.6,26.0,869.5,1069.89,803.44
2016,3,3,13,30,985.0,88.0,6.5,26.0,860.0,1056.38,794.06
2016,3,3,13,45,984.0,85.5,6.45,26.0,842.5,1037.51,781.48
2016,3,3,14,0,983.0,83.0,6.4,26.0,825.0,1014.62,766.27
2016,3,3,14,15,976.5,82.5,6.3,25.5,798.0,985.07,747.78
2016,3,3,14,30,970.0,82.0,6.2,25.0,771.0,952.01,726.82
2016,3,3,14,45,957.0,82.5,6.1,25.0,735.0,911.23,698.93
2016,3,3,15,0,944.0,83.0,6.0,25.0,699.0,867.78,669.08
2016,3,3,15,15,930.5,81.0,5.85,24.5,657.0,818.72,636.1
2016,3,3,15,30,917.0,79.0,5.7,24.0,615.0,767.61,601.26
2016,3,3,15,45,901.0,75.5,5.55,24.0,567.0,711.31,561.01
2016,3,3,16,0,885.0,72.0,5.4,24.0,519.0,653.78,517.84
2016,3,3,16,15,859.5,69.0,5.0,23.5,465.5,590.29,468.36
2016,3,3,16,30,834.0,66.0,4.6,23.0,412.0,529.62,419.66
2016,3,3,16,45,797.5,62.0,4.25,22.5,355.5,460.48,363.17
2016,3,3,17,0,761.0,58.0,3.9,22.0,299.0,393.75,306.99
2016,3,3,17,15,702.5,52.5,3.5,20.5,241.5,320.2,244.86
2016,3,3,17,30,644.0,47.0,3.1,19.0,184.0,252.53,185.74
2016,3,3,17,45,542.0,38.5,2.75,18.0,130.0,177.61,121.38
2016,3,3,18,0,440.0,30.0,2.4,17.0,76.0,115.84,68.75
2016,3,3,18,15,220.0,15.0,2.4,16.5,38.0,42.89,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.5,1.2,9.5,45.5,52.47,19.96
2016,3,4,7,30,460.0,35.0,1.2,10.0,91.0,133.24,86.59
2016,3,4,7,45,559.0,43.5,1.3,11.0,147.0,198.02,142.93
2016,3,4,8,0,658.0,52.0,1.4,12.0,203.0,274.05,209.38
2016,3,4,8,15,714.5,57.5,1.6,13.0,261.5,342.65,270.07
2016,3,4,8,30,771.0,63.0,1.8,14.0,320.0,416.76,333.32
2016,3,4,8,45,807.0,67.5,2.0,15.0,377.0,484.6,389.57
2016,3,4,9,0,843.0,72.0,2.2,16.0,434.0,554.7,445.36
2016,3,4,9,15,867.5,75.0,2.3,16.5,487.5,617.97,494.43
2016,3,4,9,30,892.0,78.0,2.4,17.0,541.0,677.95,539.54
2016,3,4,9,45,907.5,81.5,2.55,18.0,588.5,734.98,578.84
2016,3,4,10,0,923.0,85.0,2.7,19.0,636.0,790.64,615.37
2016,3,4,10,15,935.5,87.0,2.6,19.0,677.5,840.56,647.92
2016,3,4,10,30,948.0,89.0,2.5,19.0,719.0,888.25,678.34
2016,3,4,10,45,954.0,91.5,2.4,19.5,752.5,928.39,701.77
2016,3,4,11,0,960.0,94.0,2.3,20.0,786.0,965.35,722.66
2016,3,4,11,15,966.0,95.5,2.25,20.5,811.5,997.83,740.79
2016,3,4,11,30,972.0,97.0,2.2,21.0,837.0,1026.77,756.46
2016,3,4,11,45,970.5,100.0,2.2,21.5,853.0,1046.48,766.7
2016,3,4,12,0,969.0,103.0,2.2,22.0,869.0,1062.13,774.48
2016,3,4,12,15,970.5,103.5,2.2,22.0,877.0,1073.85,781.4
2016,3,4,12,30,972.0,104.0,2.2,22.0,885.0,1081.48,785.9
2016,3,4,12,45,969.5,104.5,2.2,22.5,883.5,1081.03,783.95
2016,3,4,13,0,967.0,105.0,2.2,23.0,882.0,1076.44,779.63
2016,3,4,13,15,964.0,104.5,2.2,23.0,872.0,1066.17,773.43
2016,3,4,13,30,961.0,104.0,2.2,23.0,862.0,1051.89,764.87
2016,3,4,13,45,955.0,103.5,2.25,23.0,842.5,1030.8,752.71
2016,3,4,14,0,949.0,103.0,2.3,23.0,823.0,1006.0,738.21
2016,3,4,14,15,941.5,102.0,2.35,23.0,795.0,975.7,720.13
2016,3,4,14,30,934.0,101.0,2.4,23.0,767.0,942.07,699.78
2016,3,4,14,45,922.5,99.5,2.45,23.0,731.5,901.35,674.53
2016,3,4,15,0,911.0,98.0,2.5,23.0,696.0,857.97,647.24
2016,3,4,15,15,896.0,95.5,2.5,23.0,653.5,808.39,614.93
2016,3,4,15,30,881.0,93.0,2.5,23.0,611.0,761.44,584.09
2016,3,4,15,45,793.0,100.5,2.5,23.0,538.5,668.54,519.11
2016,3,4,16,0,705.0,108.0,2.5,23.0,466.0,582.89,455.87
2016,3,4,16,15,744.0,93.5,2.2,22.0,436.0,553.09,434.24
2016,3,4,16,30,783.0,79.0,1.9,21.0,406.0,516.43,405.71
2016,3,4,16,45,741.5,74.0,1.65,20.5,349.5,446.39,349.65
2016,3,4,17,0,700.0,69.0,1.4,20.0,293.0,380.27,294.99
2016,3,4,17,15,637.5,62.0,1.45,19.0,236.0,307.08,234.52
2016,3,4,17,30,575.0,55.0,1.5,18.0,179.0,240.43,177.38
2016,3,4,17,45,471.5,44.5,1.55,17.0,126.0,167.26,115.61
2016,3,4,18,0,368.0,34.0,1.6,16.0,73.0,106.79,64.97
2016,3,4,18,15,184.0,17.0,1.65,15.5,36.5,40.82,2.46
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,25.0,22.0,1.15,11.5,25.5,25.72,10.95
2016,3,5,7,30,50.0,44.0,1.2,12.0,51.0,55.3,38.49
2016,3,5,7,45,72.0,68.0,1.3,13.0,82.5,88.88,67.35
2016,3,5,8,0,94.0,92.0,1.4,14.0,114.0,125.17,98.41
2016,3,5,8,15,112.0,115.0,1.45,15.0,148.0,161.53,129.15
2016,3,5,8,30,130.0,138.0,1.5,16.0,182.0,199.99,160.9
2016,3,5,8,45,263.0,147.0,1.6,17.0,255.0,288.99,232.85
2016,3,5,9,0,396.0,156.0,1.7,18.0,328.0,394.57,316.08
2016,3,5,9,15,531.5,140.0,1.7,18.5,400.0,482.26,384.25
2016,3,5,9,30,667.0,124.0,1.7,19.0,472.0,586.8,463.02
2016,3,5,9,45,759.0,113.0,1.7,19.5,543.0,672.29,524.89
2016,3,5,10,0,851.0,102.0,1.7,20.0,614.0,761.6,585.65
2016,3,5,10,15,865.0,104.5,1.8,20.5,655.0,810.87,617.22
2016,3,5,10,30,879.0,107.0,1.9,21.0,696.0,858.22,647.45
2016,3,5,10,45,888.5,109.5,2.0,21.5,729.5,893.17,669.02
2016,3,5,11,0,898.0,112.0,2.1,22.0,763.0,931.23,692.64
2016,3,5,11,15,905.0,113.5,2.25,22.0,788.5,962.96,713.8
2016,3,5,11,30,912.0,115.0,2.4,22.0,814.0,991.43,732.91
2016,3,5,11,45,915.5,116.5,2.55,22.5,831.0,1013.11,746.22
2016,3,5,12,0,919.0,118.0,2.7,23.0,848.0,1031.1,757.24
2016,3,5,12,15,920.5,118.5,2.8,23.0,856.0,1042.27,764.92
2016,3,5,12,30,922.0,119.0,2.9,23.0,864.0,1049.55,770.29
2016,3,5,12,45,919.5,120.0,3.05,23.5,862.5,1049.49,770.02
2016,3,5,13,0,917.0,121.0,3.2,24.0,861.0,1045.51,767.35
2016,3,5,13,15,914.5,120.5,3.25,24.0,851.0,1036.01,761.88
2016,3,5,13,30,912.0,120.0,3.3,24.0,841.0,1022.7,754.06
2016,3,5,13,45,903.0,120.5,3.4,24.5,821.5,1000.51,739.43
2016,3,5,14,0,894.0,121.0,3.5,25.0,802.0,974.91,722.64
2016,3,5,14,15,885.5,119.5,3.5,25.0,774.5,944.38,703.3
2016,3,5,14,30,877.0,118.0,3.5,25.0,747.0,917.64,686.53
2016,3,5,14,45,847.0,124.0,3.55,25.0,708.0,870.59,656.09
2016,3,5,15,0,817.0,130.0,3.6,25.0,669.0,822.12,624.44
2016,3,5,15,15,800.0,126.5,3.55,24.5,627.5,772.76,592.45
2016,3,5,15,30,783.0,123.0,3.5,24.0,586.0,724.58,560.8
2016,3,5,15,45,756.5,120.0,3.5,24.0,538.0,666.56,519.02
2016,3,5,16,0,730.0,117.0,3.5,24.0,490.0,608.66,476.18
2016,3,5,16,15,698.5,111.0,3.15,23.0,438.0,545.09,428.78
2016,3,5,16,30,667.0,105.0,2.8,22.0,386.0,482.97,381.0
2016,3,5,16,45,619.0,98.0,2.5,21.5,331.0,413.67,325.61
2016,3,5,17,0,571.0,91.0,2.2,21.0,276.0,348.46,271.93
2016,3,5,17,15,505.5,80.5,2.05,20.0,221.5,277.85,213.5
2016,3,5,17,30,440.0,70.0,1.9,19.0,167.0,212.68,158.26
2016,3,5,17,45,339.5,55.0,1.8,18.0,117.0,144.44,101.43
2016,3,5,18,0,239.0,40.0,1.7,17.0,67.0,88.77,55.87
2016,3,5,18,15,119.5,20.0,1.7,16.5,33.5,35.76,4.73
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.8,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,3.1,13.0,6.0,5.72,0.0
2016,3,6,7,15,41.5,27.5,3.2,13.5,33.0,33.93,16.91
2016,3,6,7,30,83.0,49.0,3.3,14.0,60.0,67.15,46.76
2016,3,6,7,45,114.5,73.5,3.45,14.5,96.5,105.82,79.93
2016,3,6,8,0,146.0,98.0,3.6,15.0,133.0,148.37,116.58
2016,3,6,8,15,170.0,122.0,3.9,15.5,172.5,191.28,153.43
2016,3,6,8,30,194.0,146.0,4.2,16.0,212.0,236.93,191.96
2016,3,6,8,45,216.5,164.5,4.5,17.0,250.0,278.52,226.13
2016,3,6,9,0,239.0,183.0,4.8,18.0,288.0,329.02,266.66
2016,3,6,9,15,132.0,192.5,4.95,18.5,251.5,279.52,225.33
2016,3,6,9,30,25.0,202.0,5.1,19.0,215.0,210.84,167.46
2016,3,6,9,45,12.5,170.0,5.25,19.5,176.5,170.56,134.19
2016,3,6,10,0,0.0,138.0,5.4,20.0,138.0,130.06,100.65
2016,3,6,10,15,7.0,185.5,5.5,20.0,190.0,182.12,142.45
2016,3,6,10,30,14.0,233.0,5.6,20.0,242.0,235.39,184.59
2016,3,6,10,45,7.0,173.0,5.75,20.5,177.5,170.04,131.93
2016,3,6,11,0,0.0,113.0,5.9,21.0,113.0,105.85,80.04
2016,3,6,11,15,0.0,133.0,6.0,21.5,133.0,125.08,95.16
2016,3,6,11,30,0.0,153.0,6.1,22.0,153.0,144.43,110.2
2016,3,6,11,45,1.0,156.0,6.25,22.5,157.0,148.32,112.98
2016,3,6,12,0,2.0,159.0,6.4,23.0,161.0,152.23,115.82
2016,3,6,12,15,1.0,145.5,6.45,23.0,146.5,138.2,104.66
2016,3,6,12,30,0.0,132.0,6.5,23.0,132.0,124.21,93.54
2016,3,6,12,45,0.0,132.0,6.55,23.5,132.0,124.21,93.36
2016,3,6,13,0,0.0,132.0,6.6,24.0,132.0,124.2,93.19
2016,3,6,13,15,0.0,138.5,6.55,24.0,138.5,130.45,98.14
2016,3,6,13,30,0.0,145.0,6.5,24.0,145.0,136.71,103.12
2016,3,6,13,45,0.0,142.0,6.45,24.5,142.0,133.79,100.7
2016,3,6,14,0,0.0,139.0,6.4,25.0,139.0,130.88,98.32
2016,3,6,14,15,5.0,183.0,6.3,25.0,187.0,178.27,135.78
2016,3,6,14,30,10.0,227.0,6.2,25.0,235.0,226.21,173.41
2016,3,6,14,45,9.5,219.5,6.1,25.0,227.0,218.15,167.35
2016,3,6,15,0,9.0,212.0,6.0,25.0,219.0,210.13,161.41
2016,3,6,15,15,373.0,173.0,5.8,24.5,395.5,488.41,387.0
2016,3,6,15,30,737.0,134.0,5.6,24.0,572.0,702.78,553.55
2016,3,6,15,45,715.0,128.5,5.45,24.0,525.5,647.06,510.53
2016,3,6,16,0,693.0,123.0,5.3,24.0,479.0,591.22,467.77
2016,3,6,16,15,618.5,123.0,5.1,23.5,416.0,510.27,405.25
2016,3,6,16,30,544.0,123.0,4.9,23.0,353.0,431.72,343.38
2016,3,6,16,45,494.5,115.5,4.75,22.5,303.5,368.4,292.28
2016,3,6,17,0,445.0,108.0,4.6,22.0,254.0,309.68,243.63
2016,3,6,17,15,392.5,93.0,4.45,21.5,204.0,247.1,191.02
2016,3,6,17,30,340.0,78.0,4.3,21.0,154.0,190.4,142.48
2016,3,6,17,45,258.5,60.5,4.2,20.5,108.5,130.37,92.25
2016,3,6,18,0,177.0,43.0,4.1,20.0,63.0,80.59,51.48
2016,3,6,18,15,88.5,21.5,4.25,19.5,31.5,32.46,6.1
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.5,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,17.0,4.0,3.81,0.0
2016,3,7,7,15,0.0,20.5,4.55,17.0,20.5,19.03,8.22
2016,3,7,7,30,0.0,37.0,4.7,17.0,37.0,34.6,22.86
2016,3,7,7,45,0.0,59.5,4.9,17.5,59.5,56.23,41.46
2016,3,7,8,0,0.0,82.0,5.1,18.0,82.0,77.91,59.9
2016,3,7,8,15,7.0,104.0,5.45,18.5,106.5,101.84,79.82
2016,3,7,8,30,14.0,126.0,5.8,19.0,131.0,126.67,100.2
2016,3,7,8,45,7.0,90.5,6.2,19.5,93.0,88.28,68.1
2016,3,7,9,0,0.0,55.0,6.6,20.0,55.0,51.14,36.97
2016,3,7,9,15,0.0,83.5,6.7,20.0,83.5,77.76,58.83
2016,3,7,9,30,0.0,112.0,6.8,20.0,112.0,105.03,80.96
2016,3,7,9,45,0.0,130.0,6.95,20.5,130.0,122.36,94.61
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,139.77,108.19
2016,3,7,10,15,0.0,154.0,7.0,21.0,154.0,145.52,112.5
2016,3,7,10,30,0.0,160.0,6.9,21.0,160.0,151.29,116.85
2016,3,7,10,45,2.0,170.0,6.8,21.5,171.5,162.74,125.57
2016,3,7,11,0,4.0,180.0,6.7,22.0,183.0,174.33,134.36
2016,3,7,11,15,5.0,185.5,6.6,22.0,189.5,180.72,139.23
2016,3,7,11,30,6.0,191.0,6.5,22.0,196.0,187.15,144.16
2016,3,7,11,45,70.5,297.5,6.4,22.0,354.5,367.83,286.81
2016,3,7,12,0,135.0,404.0,6.3,22.0,513.0,560.18,432.8
2016,3,7,12,15,115.0,403.0,6.25,22.0,496.5,527.32,406.92
2016,3,7,12,30,95.0,402.0,6.2,22.0,480.0,507.0,390.91
2016,3,7,12,45,103.5,404.5,6.2,22.5,489.5,518.29,398.91
2016,3,7,13,0,112.0,407.0,6.2,23.0,499.0,529.16,406.52
2016,3,7,13,15,93.0,394.0,6.2,23.0,469.5,495.45,380.91
2016,3,7,13,30,74.0,381.0,6.2,23.0,440.0,461.77,355.34
2016,3,7,13,45,69.5,368.5,6.2,23.0,423.5,442.77,341.29
2016,3,7,14,0,65.0,356.0,6.2,23.0,407.0,423.73,327.16
2016,3,7,14,15,52.0,331.0,6.3,23.0,371.0,383.42,296.69
2016,3,7,14,30,39.0,306.0,6.4,23.0,335.0,343.78,266.5
2016,3,7,14,45,29.5,276.5,6.5,23.0,298.0,303.16,235.44
2016,3,7,15,0,20.0,247.0,6.6,23.0,261.0,254.19,197.58
2016,3,7,15,15,10.0,150.5,6.5,22.5,157.5,149.92,115.7
2016,3,7,15,30,0.0,54.0,6.4,22.0,54.0,50.26,35.45
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,72.18,53.48
2016,3,7,16,0,0.0,101.0,6.2,22.0,101.0,94.46,71.81
2016,3,7,16,15,0.0,53.5,5.95,21.5,53.5,49.75,35.5
2016,3,7,16,30,0.0,6.0,5.7,21.0,6.0,5.56,0.0
2016,3,7,16,45,0.0,5.0,5.5,21.0,5.0,4.63,0.0
2016,3,7,17,0,0.0,4.0,5.3,21.0,4.0,3.7,0.0
2016,3,7,17,15,0.0,3.0,5.2,20.5,3.0,2.78,0.0
2016,3,7,17,30,0.0,2.0,5.1,20.0,2.0,1.85,0.0
2016,3,7,17,45,0.0,1.5,5.0,20.0,1.5,1.39,0.0
2016,3,7,18,0,0.0,1.0,4.9,20.0,1.0,0.92,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.5,0.5,0.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,0.0,17.5,5.05,20.5,17.5,16.23,7.93
2016,3,8,9,0,0.0,31.0,5.2,21.0,31.0,28.79,18.3
2016,3,8,9,15,93.0,136.5,5.3,21.5,186.5,196.55,156.68
2016,3,8,9,30,186.0,242.0,5.4,22.0,342.0,374.45,297.71
2016,3,8,9,45,154.5,264.5,5.5,22.5,352.5,384.89,303.7
2016,3,8,10,0,123.0,287.0,5.6,23.0,363.0,392.12,307.32
2016,3,8,10,15,103.5,302.5,5.45,23.5,369.5,388.53,302.72
2016,3,8,10,30,84.0,318.0,5.3,24.0,376.0,392.39,303.71
2016,3,8,10,45,113.5,341.0,5.2,24.5,422.5,445.31,343.14
2016,3,8,11,0,143.0,364.0,5.1,25.0,469.0,511.51,391.45
2016,3,8,11,15,263.5,356.5,4.9,25.0,559.0,630.87,480.98
2016,3,8,11,30,384.0,349.0,4.7,25.0,649.0,743.25,562.75
2016,3,8,11,45,457.0,328.0,4.55,25.5,692.0,810.04,608.48
2016,3,8,12,0,530.0,307.0,4.4,26.0,735.0,866.65,646.87
2016,3,8,12,15,523.5,313.5,4.15,25.5,739.5,872.84,650.39
2016,3,8,12,30,517.0,320.0,3.9,25.0,744.0,876.46,652.47
2016,3,8,12,45,438.5,350.5,3.7,25.0,710.0,831.0,618.05
2016,3,8,13,0,360.0,381.0,3.5,25.0,676.0,773.31,575.64
2016,3,8,13,15,468.0,335.5,3.3,25.0,714.5,839.17,623.54
2016,3,8,13,30,576.0,290.0,3.1,25.0,753.0,890.2,659.86
2016,3,8,13,45,592.5,275.0,2.95,25.0,741.5,880.13,652.75
2016,3,8,14,0,609.0,260.0,2.8,25.0,730.0,866.86,644.01
2016,3,8,14,15,710.0,200.0,2.7,25.0,730.0,884.24,657.76
2016,3,8,14,30,811.0,140.0,2.6,25.0,730.0,884.13,657.76
2016,3,8,14,45,782.5,145.0,2.55,25.5,692.5,838.69,626.57
2016,3,8,15,0,754.0,150.0,2.5,26.0,655.0,795.94,597.49
2016,3,8,15,15,736.5,146.0,2.45,26.0,614.5,747.54,565.43
2016,3,8,15,30,719.0,142.0,2.4,26.0,574.0,698.0,531.37
2016,3,8,15,45,695.5,137.0,2.4,26.0,527.5,642.42,492.16
2016,3,8,16,0,672.0,132.0,2.4,26.0,481.0,586.88,452.02
2016,3,8,16,15,639.0,125.5,2.2,25.5,430.5,524.55,405.88
2016,3,8,16,30,606.0,119.0,2.0,25.0,380.0,463.97,359.79
2016,3,8,16,45,561.5,110.5,1.85,24.5,326.5,397.93,308.38
2016,3,8,17,0,517.0,102.0,1.7,24.0,273.0,333.24,256.55
2016,3,8,17,15,451.5,90.5,1.6,23.0,220.0,265.28,201.52
2016,3,8,17,30,386.0,79.0,1.5,22.0,167.0,204.64,151.2
2016,3,8,17,45,292.0,62.5,1.45,21.5,118.5,139.78,98.02
2016,3,8,18,0,198.0,46.0,1.4,21.0,70.0,86.73,55.48
2016,3,8,18,15,99.0,23.0,1.55,20.5,35.0,35.1,10.35
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,19.0,2.0,1.85,0.0
2016,3,9,7,30,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,3,9,7,45,0.0,6.5,4.25,19.0,6.5,6.01,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.33,1.38
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.65,3.35
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.98,5.3
2016,3,9,8,45,0.0,26.0,4.35,19.5,26.0,24.13,14.61
2016,3,9,9,0,0.0,38.0,4.4,20.0,38.0,35.3,23.81
2016,3,9,9,15,0.0,43.5,4.35,20.0,43.5,40.43,27.97
2016,3,9,9,30,0.0,49.0,4.3,20.0,49.0,45.57,32.1
2016,3,9,9,45,0.0,51.0,4.25,20.5,51.0,47.45,33.46
2016,3,9,10,0,0.0,53.0,4.2,21.0,53.0,49.34,34.82
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,33.04,21.42
2016,3,9,10,30,0.0,18.0,3.8,21.0,18.0,16.75,8.06
2016,3,9,10,45,0.0,32.5,3.65,21.5,32.5,30.26,19.02
2016,3,9,11,0,0.0,47.0,3.5,22.0,47.0,43.8,29.88
2016,3,9,11,15,0.0,48.5,3.55,21.5,48.5,45.22,31.04
2016,3,9,11,30,0.0,50.0,3.6,21.0,50.0,46.63,32.21
2016,3,9,11,45,0.0,60.5,3.65,21.0,60.5,56.45,40.09
2016,3,9,12,0,0.0,71.0,3.7,21.0,71.0,66.28,47.96
2016,3,9,12,15,9.5,183.5,3.85,21.0,191.5,183.46,141.31
2016,3,9,12,30,19.0,296.0,4.0,21.0,312.0,304.71,235.14
2016,3,9,12,45,33.0,332.0,4.15,21.0,359.5,369.05,284.25
2016,3,9,13,0,47.0,368.0,4.3,21.0,407.0,421.52,324.1
2016,3,9,13,15,23.5,244.5,4.3,21.0,264.0,267.08,206.3
2016,3,9,13,30,0.0,121.0,4.3,21.0,121.0,113.6,85.63
2016,3,9,13,45,0.0,111.0,4.3,21.5,111.0,104.02,78.05
2016,3,9,14,0,0.0,101.0,4.3,22.0,101.0,94.45,70.37
2016,3,9,14,15,2.5,146.0,4.2,22.0,148.0,139.86,106.65
2016,3,9,14,30,5.0,191.0,4.1,22.0,195.0,185.89,143.1
2016,3,9,14,45,2.5,126.0,4.1,22.0,128.0,120.42,91.45
2016,3,9,15,0,0.0,61.0,4.1,22.0,61.0,56.83,40.55
2016,3,9,15,15,0.0,93.5,3.95,21.5,93.5,87.18,65.35
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,118.36,90.82
2016,3,9,15,45,0.0,117.5,3.65,21.0,117.5,110.23,84.49
2016,3,9,16,0,0.0,109.0,3.5,21.0,109.0,102.13,78.19
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,65.14,48.32
2016,3,9,16,30,0.0,31.0,3.1,20.0,31.0,28.78,18.42
2016,3,9,16,45,0.0,26.5,2.9,20.0,26.5,24.59,14.99
2016,3,9,17,0,0.0,22.0,2.7,20.0,22.0,20.4,11.52
2016,3,9,17,15,0.0,17.5,2.6,19.5,17.5,16.22,8.04
2016,3,9,17,30,0.0,13.0,2.5,19.0,13.0,12.04,4.5
2016,3,9,17,45,0.0,9.0,2.4,19.0,9.0,8.33,1.29
2016,3,9,18,0,0.0,5.0,2.3,19.0,5.0,4.62,0.0
2016,3,9,18,15,0.0,2.5,2.55,18.5,2.5,2.31,0.0
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.63,0.0
2016,3,10,7,15,0.0,16.5,4.05,13.0,16.5,15.3,6.45
2016,3,10,7,30,0.0,28.0,4.0,13.0,28.0,25.99,16.25
2016,3,10,7,45,0.0,42.5,4.0,13.5,42.5,39.49,28.08
2016,3,10,8,0,0.0,57.0,4.0,14.0,57.0,53.06,39.81
2016,3,10,8,15,0.0,72.0,4.05,14.5,72.0,67.26,51.85
2016,3,10,8,30,0.0,87.0,4.1,15.0,87.0,81.51,63.69
2016,3,10,8,45,0.0,55.5,4.2,15.5,55.5,51.6,38.17
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,22.28,13.23
2016,3,10,9,15,0.0,57.5,4.45,16.0,57.5,53.49,39.42
2016,3,10,9,30,0.0,91.0,4.6,16.0,91.0,84.83,65.36
2016,3,10,9,45,93.5,192.0,4.75,16.5,250.5,264.23,213.68
2016,3,10,10,0,187.0,293.0,4.9,17.0,410.0,446.62,358.02
2016,3,10,10,15,93.5,170.5,5.1,17.0,229.0,250.08,201.11
2016,3,10,10,30,0.0,48.0,5.3,17.0,48.0,44.71,31.34
2016,3,10,10,45,0.0,99.0,5.5,17.5,99.0,92.47,70.37
2016,3,10,11,0,0.0,150.0,5.7,18.0,150.0,141.43,109.69
2016,3,10,11,15,0.5,151.5,5.8,18.0,152.5,143.35,111.07
2016,3,10,11,30,1.0,153.0,5.9,18.0,155.0,145.31,112.53
2016,3,10,11,45,0.5,114.0,6.05,18.5,115.0,107.38,81.73
2016,3,10,12,0,0.0,75.0,6.2,19.0,75.0,70.03,51.37
2016,3,10,12,15,9.5,186.5,6.15,19.0,195.0,186.37,145.05
2016,3,10,12,30,19.0,298.0,6.1,19.0,315.0,306.6,239.59
2016,3,10,12,45,16.0,280.0,6.05,19.0,294.0,285.51,222.84
2016,3,10,13,0,13.0,262.0,6.0,19.0,273.0,264.45,206.33
2016,3,10,13,15,11.5,245.5,5.95,19.0,255.5,246.44,192.25
2016,3,10,13,30,10.0,229.0,5.9,19.0,238.0,228.49,178.2
2016,3,10,13,45,6.0,193.5,5.85,19.0,199.0,189.54,147.4
2016,3,10,14,0,2.0,158.0,5.8,19.0,160.0,151.07,116.76
2016,3,10,14,15,1.0,152.5,5.7,19.0,153.5,144.76,111.84
2016,3,10,14,30,0.0,147.0,5.6,19.0,147.0,138.52,106.96
2016,3,10,14,45,0.0,139.0,5.6,19.0,139.0,130.79,100.94
2016,3,10,15,0,0.0,131.0,5.6,19.0,131.0,123.09,94.94
2016,3,10,15,15,0.0,144.5,5.5,18.5,144.5,136.18,105.97
2016,3,10,15,30,0.0,158.0,5.4,18.0,158.0,149.45,117.22
2016,3,10,15,45,11.0,178.0,5.3,18.0,184.0,177.0,140.22
2016,3,10,16,0,22.0,198.0,5.2,18.0,210.0,203.99,162.66
2016,3,10,16,15,11.0,134.0,4.95,17.5,140.0,133.12,105.29
2016,3,10,16,30,0.0,70.0,4.7,17.0,70.0,65.13,49.18
2016,3,10,16,45,0.0,60.0,4.45,17.0,60.0,55.79,41.53
2016,3,10,17,0,0.0,50.0,4.2,17.0,50.0,46.46,33.76
2016,3,10,17,15,0.0,40.5,4.05,16.5,40.5,37.61,26.36
2016,3,10,17,30,0.0,31.0,3.9,16.0,31.0,28.76,18.82
2016,3,10,17,45,0.0,22.0,3.75,16.0,22.0,20.39,11.54
2016,3,10,18,0,0.0,13.0,3.6,16.0,13.0,12.04,4.24
2016,3,10,18,15,0.0,6.5,3.6,16.0,6.5,6.01,0.0
2016,3,10,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.15,14.5,5.0,4.77,0.0
2016,3,11,7,0,0.0,10.0,2.0,15.0,10.0,9.27,0.0
2016,3,11,7,15,4.0,31.0,1.95,15.0,31.5,29.68,17.8
2016,3,11,7,30,8.0,52.0,1.9,15.0,53.0,50.86,36.61
2016,3,11,7,45,23.0,75.5,1.85,15.5,81.0,79.99,61.26
2016,3,11,8,0,38.0,99.0,1.8,16.0,109.0,109.78,86.36
2016,3,11,8,15,49.0,122.5,1.85,16.0,138.5,139.9,111.69
2016,3,11,8,30,60.0,146.0,1.9,16.0,168.0,171.38,137.78
2016,3,11,8,45,30.0,106.0,1.95,16.5,117.0,117.9,93.42
2016,3,11,9,0,0.0,66.0,2.0,17.0,66.0,61.4,45.94
2016,3,11,9,15,0.0,113.0,2.15,17.5,113.0,106.02,82.58
2016,3,11,9,30,0.0,160.0,2.3,18.0,160.0,151.68,119.17
2016,3,11,9,45,4.5,182.5,2.5,18.5,185.5,176.85,138.83
2016,3,11,10,0,9.0,205.0,2.7,19.0,211.0,202.52,158.71
2016,3,11,10,15,4.5,110.5,2.85,19.0,113.5,107.0,81.94
2016,3,11,10,30,0.0,16.0,3.0,19.0,16.0,14.89,6.62
2016,3,11,10,45,0.0,18.0,3.2,19.5,18.0,16.76,8.12
2016,3,11,11,0,0.0,20.0,3.4,20.0,20.0,18.63,9.6
2016,3,11,11,15,0.0,37.0,3.4,20.0,37.0,34.49,22.51
2016,3,11,11,30,0.0,54.0,3.4,20.0,54.0,50.37,35.37
2016,3,11,11,45,172.5,219.0,3.4,20.5,360.5,405.51,319.35
2016,3,11,12,0,345.0,384.0,3.4,21.0,667.0,756.3,574.65
2016,3,11,12,15,220.0,397.0,3.3,21.0,578.0,636.9,483.72
2016,3,11,12,30,95.0,410.0,3.2,21.0,489.0,514.26,391.2
2016,3,11,12,45,118.5,415.5,3.1,21.0,514.5,557.28,423.48
2016,3,11,13,0,142.0,421.0,3.0,21.0,540.0,586.16,444.59
2016,3,11,13,15,144.5,416.0,2.9,21.0,535.5,581.95,441.37
2016,3,11,13,30,147.0,411.0,2.8,21.0,531.0,577.0,437.87
2016,3,11,13,45,135.5,399.5,2.7,21.0,508.5,550.83,418.77
2016,3,11,14,0,124.0,388.0,2.6,21.0,486.0,524.51,399.64
2016,3,11,14,15,62.5,274.0,2.6,21.0,323.5,331.27,255.84
2016,3,11,14,30,1.0,160.0,2.6,21.0,161.0,151.98,116.12
2016,3,11,14,45,0.5,154.5,2.6,21.0,155.0,146.2,112.06
2016,3,11,15,0,0.0,149.0,2.6,21.0,149.0,140.47,107.74
2016,3,11,15,15,11.0,190.0,2.55,21.0,197.0,189.26,147.0
2016,3,11,15,30,22.0,231.0,2.5,21.0,245.0,238.1,185.83
2016,3,11,15,45,11.0,179.0,2.45,21.0,186.0,177.9,138.52
2016,3,11,16,0,0.0,127.0,2.4,21.0,127.0,119.5,92.03
2016,3,11,16,15,57.0,158.0,2.15,20.5,183.0,188.69,149.29
2016,3,11,16,30,114.0,189.0,1.9,20.0,239.0,255.1,202.72
2016,3,11,16,45,102.5,165.0,1.65,19.5,205.5,218.08,173.11
2016,3,11,17,0,91.0,141.0,1.4,19.0,172.0,177.86,140.73
2016,3,11,17,15,78.5,116.0,1.2,18.5,139.5,142.74,111.92
2016,3,11,17,30,66.0,91.0,1.0,18.0,107.0,109.16,83.85
2016,3,11,17,45,43.0,67.0,0.85,17.5,76.5,75.7,55.9
2016,3,11,18,0,20.0,43.0,0.7,17.0,46.0,45.19,30.51
2016,3,11,18,15,10.0,21.5,0.7,16.5,23.0,21.54,8.05
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,39.0,9.0,1.15,12.5,11.0,9.46,0.0
2016,3,12,7,0,78.0,18.0,1.3,13.0,22.0,24.23,0.0
2016,3,12,7,15,200.5,36.5,1.35,13.5,64.0,70.15,42.42
2016,3,12,7,30,323.0,55.0,1.4,14.0,106.0,128.67,89.25
2016,3,12,7,45,424.5,65.0,1.45,14.5,160.0,190.02,140.89
2016,3,12,8,0,526.0,75.0,1.5,15.0,214.0,262.57,202.55
2016,3,12,8,15,581.5,83.0,1.65,15.5,269.5,326.53,257.75
2016,3,12,8,30,637.0,91.0,1.8,16.0,325.0,396.13,316.08
2016,3,12,8,45,693.0,91.5,2.0,17.0,382.5,463.2,370.39
2016,3,12,9,0,749.0,92.0,2.2,18.0,440.0,533.83,425.71
2016,3,12,9,15,775.0,96.0,2.25,18.0,491.5,594.6,472.83
2016,3,12,9,30,801.0,100.0,2.3,18.0,543.0,655.89,519.04
2016,3,12,9,45,826.5,100.0,2.4,18.5,591.0,712.63,559.41
2016,3,12,10,0,852.0,100.0,2.5,19.0,639.0,769.01,597.4
2016,3,12,10,15,522.0,219.0,2.4,19.5,556.0,664.83,515.59
2016,3,12,10,30,192.0,338.0,2.3,20.0,473.0,513.8,395.89
2016,3,12,10,45,103.0,296.0,2.25,20.5,369.0,397.96,307.62
2016,3,12,11,0,14.0,254.0,2.2,21.0,265.0,256.27,196.98
2016,3,12,11,15,179.5,311.5,2.15,21.0,454.5,492.04,379.44
2016,3,12,11,30,345.0,369.0,2.1,21.0,644.0,727.91,548.6
2016,3,12,11,45,635.5,239.0,2.05,21.5,757.5,893.78,666.17
2016,3,12,12,0,926.0,109.0,2.0,22.0,871.0,1035.11,754.98
2016,3,12,12,15,631.0,253.0,2.0,22.0,774.5,919.73,677.35
2016,3,12,12,30,336.0,397.0,2.0,22.0,678.0,766.94,567.02
2016,3,12,12,45,628.5,255.0,2.05,22.0,780.0,923.53,682.94
2016,3,12,13,0,921.0,113.0,2.1,22.0,882.0,1045.81,762.29
2016,3,12,13,15,918.5,112.5,2.1,22.0,871.5,1035.79,754.77
2016,3,12,13,30,916.0,112.0,2.1,22.0,861.0,1021.92,746.4
2016,3,12,13,45,909.5,112.0,2.15,22.0,841.5,1000.99,734.21
2016,3,12,14,0,903.0,112.0,2.2,22.0,822.0,976.54,719.8
2016,3,12,14,15,896.0,110.5,2.15,22.0,795.0,946.64,700.75
2016,3,12,14,30,889.0,109.0,2.1,22.0,768.0,913.57,679.65
2016,3,12,14,45,874.0,109.5,2.1,22.0,732.5,872.82,653.84
2016,3,12,15,0,859.0,110.0,2.1,22.0,697.0,835.38,630.12
2016,3,12,15,15,545.5,196.0,2.1,22.0,561.0,646.21,496.41
2016,3,12,15,30,232.0,282.0,2.1,22.0,425.0,463.06,358.01
2016,3,12,15,45,514.0,189.0,2.1,22.0,472.5,566.14,441.21
2016,3,12,16,0,796.0,96.0,2.1,22.0,520.0,625.58,487.99
2016,3,12,16,15,769.0,92.0,1.95,21.5,467.5,563.46,440.83
2016,3,12,16,30,742.0,88.0,1.8,21.0,415.0,503.0,394.32
2016,3,12,16,45,709.5,81.5,1.7,20.5,360.5,437.49,342.59
2016,3,12,17,0,677.0,75.0,1.6,20.0,306.0,374.22,290.73
2016,3,12,17,15,619.5,67.5,1.5,19.0,250.0,303.45,231.96
2016,3,12,17,30,562.0,60.0,1.4,18.0,194.0,238.71,176.46
2016,3,12,17,45,475.0,49.5,1.3,17.5,141.5,170.32,118.17
2016,3,12,18,0,388.0,39.0,1.2,17.0,89.0,112.57,69.87
2016,3,12,18,15,194.0,19.5,1.3,16.5,44.5,44.13,17.42
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.0,9.5,3.6,13.5,13.0,10.57,0.0
2016,3,13,7,0,128.0,19.0,3.8,14.0,26.0,30.3,0.0
2016,3,13,7,15,267.5,34.5,3.75,14.5,71.0,79.24,47.11
2016,3,13,7,30,407.0,50.0,3.7,15.0,116.0,143.22,98.13
2016,3,13,7,45,507.5,58.5,3.7,15.5,173.0,207.08,152.84
2016,3,13,8,0,608.0,67.0,3.7,16.0,230.0,282.94,218.38
2016,3,13,8,15,663.0,73.5,3.8,17.0,288.5,350.04,276.63
2016,3,13,8,30,718.0,80.0,3.9,18.0,347.0,422.57,337.49
