Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,769.5,81.0,4.0,19.0,407.5,491.71,393.8
2016,3,13,9,0,821.0,82.0,4.1,20.0,468.0,565.4,451.6
2016,3,13,9,15,846.0,85.5,4.25,20.5,521.5,628.69,500.46
2016,3,13,9,30,871.0,89.0,4.4,21.0,575.0,692.22,548.15
2016,3,13,9,45,895.0,89.5,4.6,22.0,625.0,747.65,586.39
2016,3,13,10,0,919.0,90.0,4.8,23.0,675.0,805.91,625.32
2016,3,13,10,15,931.5,92.0,4.95,23.5,716.0,855.52,658.46
2016,3,13,10,30,944.0,94.0,5.1,24.0,757.0,902.87,689.7
2016,3,13,10,45,954.0,94.5,5.25,24.5,791.5,943.83,716.25
2016,3,13,11,0,964.0,95.0,5.4,25.0,826.0,981.82,740.64
2016,3,13,11,15,969.5,96.0,5.5,25.0,851.5,1012.96,761.45
2016,3,13,11,30,975.0,97.0,5.6,25.0,877.0,1040.49,779.9
2016,3,13,11,45,978.0,98.0,5.75,25.5,893.0,1061.82,793.02
2016,3,13,12,0,981.0,99.0,5.9,26.0,909.0,1079.17,803.56
2016,3,13,12,15,981.5,99.5,5.95,26.0,916.0,1089.42,810.37
2016,3,13,12,30,982.0,100.0,6.0,26.0,923.0,1095.5,814.56
2016,3,13,12,45,980.0,100.0,6.05,26.5,921.0,1094.34,812.43
2016,3,13,13,0,978.0,100.0,6.1,27.0,919.0,1088.99,807.69
2016,3,13,13,15,974.5,99.5,6.05,27.0,907.5,1077.46,799.9
2016,3,13,13,30,971.0,99.0,6.0,27.0,896.0,1061.87,789.57
2016,3,13,13,45,963.5,99.0,6.0,27.0,875.0,1039.02,774.81
2016,3,13,14,0,956.0,99.0,6.0,27.0,854.0,1012.47,757.64
2016,3,13,14,15,948.0,98.0,5.85,27.0,825.5,980.84,736.11
2016,3,13,14,30,940.0,97.0,5.7,27.0,797.0,945.89,712.37
2016,3,13,14,45,927.0,96.5,5.55,27.0,760.0,904.09,683.91
2016,3,13,15,0,914.0,96.0,5.4,27.0,723.0,859.74,653.62
2016,3,13,15,15,899.5,93.5,5.05,26.5,680.0,809.77,619.45
2016,3,13,15,30,885.0,91.0,4.7,26.0,637.0,757.94,583.71
2016,3,13,15,45,863.5,89.0,4.4,26.0,587.5,703.88,545.31
2016,3,13,16,0,842.0,87.0,4.1,26.0,538.0,645.11,501.3
2016,3,13,16,15,815.5,83.5,3.6,25.0,484.0,581.5,453.85
2016,3,13,16,30,789.0,80.0,3.1,24.0,430.0,518.56,405.37
2016,3,13,16,45,749.0,75.5,2.7,23.5,373.0,449.09,349.82
2016,3,13,17,0,709.0,71.0,2.3,23.0,316.0,382.99,295.23
2016,3,13,17,15,651.5,64.5,2.15,22.0,258.5,311.39,235.89
2016,3,13,17,30,594.0,58.0,2.0,21.0,201.0,245.79,179.78
2016,3,13,17,45,498.0,48.5,1.9,20.0,146.5,174.32,119.74
2016,3,13,18,0,402.0,39.0,1.8,19.0,92.0,114.61,70.57
2016,3,13,18,15,236.0,24.5,1.75,18.5,51.5,53.75,23.09
2016,3,13,18,30,70.0,10.0,1.7,18.0,11.0,12.82,0.0
2016,3,13,18,45,35.0,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,114.0,9.5,3.2,14.0,16.0,11.9,0.0
2016,3,14,7,0,228.0,19.0,3.4,15.0,32.0,39.94,5.49
2016,3,14,7,15,372.5,31.0,3.5,15.5,80.5,91.89,53.03
2016,3,14,7,30,517.0,43.0,3.6,16.0,129.0,160.4,107.94
2016,3,14,7,45,595.5,51.0,3.75,17.0,186.5,224.55,163.96
2016,3,14,8,0,674.0,59.0,3.9,18.0,244.0,297.68,227.67
2016,3,14,8,15,723.0,64.5,3.75,18.5,303.0,365.27,286.67
2016,3,14,8,30,772.0,70.0,3.6,19.0,362.0,437.43,347.4
2016,3,14,8,45,804.5,74.5,3.45,20.0,418.5,504.11,400.98
2016,3,14,9,0,837.0,79.0,3.3,21.0,475.0,572.59,453.52
2016,3,14,9,15,860.5,82.0,3.35,22.0,528.5,635.22,500.03
2016,3,14,9,30,884.0,85.0,3.4,23.0,582.0,694.51,542.48
2016,3,14,9,45,900.0,88.0,3.45,24.0,630.0,750.95,579.48
2016,3,14,10,0,916.0,91.0,3.5,25.0,678.0,806.02,614.35
2016,3,14,10,15,928.0,93.0,3.75,25.5,719.0,855.08,646.59
2016,3,14,10,30,940.0,95.0,4.0,26.0,760.0,901.83,676.96
2016,3,14,10,45,948.5,97.0,4.3,27.0,794.0,942.94,702.12
2016,3,14,11,0,957.0,99.0,4.6,28.0,828.0,981.0,724.97
2016,3,14,11,15,963.0,100.0,4.6,28.0,853.5,1012.37,744.59
2016,3,14,11,30,969.0,101.0,4.6,28.0,879.0,1040.16,761.98
2016,3,14,11,45,972.0,102.0,4.6,28.5,896.0,1061.31,773.45
2016,3,14,12,0,975.0,103.0,4.6,29.0,913.0,1078.51,782.42
2016,3,14,12,15,976.5,103.5,4.6,29.0,920.5,1089.61,789.14
2016,3,14,12,30,978.0,104.0,4.6,29.0,928.0,1096.59,793.37
2016,3,14,12,45,976.5,104.0,4.65,29.5,926.0,1095.84,791.53
2016,3,14,13,0,975.0,104.0,4.7,30.0,924.0,1090.92,787.23
2016,3,14,13,15,972.0,103.5,4.7,30.0,913.0,1079.83,780.4
2016,3,14,13,30,969.0,103.0,4.7,30.0,902.0,1064.68,771.12
2016,3,14,13,45,963.0,103.0,4.7,30.0,881.5,1043.22,757.88
2016,3,14,14,0,957.0,103.0,4.7,30.0,861.0,1018.0,742.29
2016,3,14,14,15,949.0,101.5,4.55,29.5,832.5,985.73,722.65
2016,3,14,14,30,941.0,100.0,4.4,29.0,804.0,950.13,700.86
2016,3,14,14,45,924.0,101.5,4.3,29.0,765.5,906.96,672.75
2016,3,14,15,0,907.0,103.0,4.2,29.0,727.0,861.51,642.98
2016,3,14,15,15,892.0,100.5,3.95,28.5,683.5,811.36,610.33
2016,3,14,15,30,877.0,98.0,3.7,28.0,640.0,763.64,579.04
2016,3,14,15,45,855.0,95.5,3.5,28.0,590.0,704.83,538.48
2016,3,14,16,0,833.0,93.0,3.3,28.0,540.0,645.49,494.89
2016,3,14,16,15,806.0,89.0,3.05,27.0,486.0,581.42,448.44
2016,3,14,16,30,779.0,85.0,2.8,26.0,432.0,518.08,400.89
2016,3,14,16,45,740.0,79.5,2.6,25.5,375.0,448.52,346.34
2016,3,14,17,0,701.0,74.0,2.4,25.0,318.0,382.31,292.56
2016,3,14,17,15,643.0,67.5,2.35,24.0,260.5,310.97,234.04
2016,3,14,17,30,585.0,61.0,2.3,23.0,203.0,245.68,178.72
2016,3,14,17,45,492.5,50.5,2.25,22.0,148.5,174.59,119.35
2016,3,14,18,0,400.0,40.0,2.2,21.0,94.0,114.83,70.4
2016,3,14,18,15,240.5,25.0,2.25,20.5,53.0,54.64,24.06
2016,3,14,18,30,81.0,10.0,2.3,20.0,12.0,13.28,0.0
2016,3,14,18,45,40.5,5.0,2.35,20.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,6,45,63.5,11.5,3.75,16.5,15.0,12.63,0.0
2016,3,15,7,0,127.0,23.0,3.9,17.0,30.0,34.89,8.65
2016,3,15,7,15,253.0,40.0,3.9,17.5,75.5,82.18,50.13
2016,3,15,7,30,379.0,57.0,3.9,18.0,121.0,144.0,99.17
2016,3,15,7,45,475.0,66.0,3.95,19.0,177.5,207.13,152.28
2016,3,15,8,0,571.0,75.0,4.0,20.0,234.0,280.43,214.28
2016,3,15,8,15,624.0,82.5,3.9,20.5,291.5,345.82,270.34
2016,3,15,8,30,677.0,90.0,3.8,21.0,349.0,416.47,329.02
2016,3,15,8,45,722.5,93.0,3.75,22.0,406.0,483.24,382.27
2016,3,15,9,0,768.0,96.0,3.7,23.0,463.0,552.42,435.37
2016,3,15,9,15,793.0,100.0,3.7,23.5,515.5,613.63,481.48
2016,3,15,9,30,818.0,104.0,3.7,24.0,568.0,675.19,526.36
2016,3,15,9,45,841.0,105.0,3.7,25.0,616.0,732.06,564.68
2016,3,15,10,0,864.0,106.0,3.7,26.0,664.0,788.3,600.39
2016,3,15,10,15,877.0,108.5,3.75,26.5,704.5,837.12,631.6
2016,3,15,10,30,890.0,111.0,3.8,27.0,745.0,878.08,657.03
2016,3,15,10,45,901.0,112.0,3.9,27.5,778.5,918.6,682.2
2016,3,15,11,0,912.0,113.0,4.0,28.0,812.0,956.38,705.34
2016,3,15,11,15,918.0,114.0,4.05,28.5,837.0,986.54,723.0
2016,3,15,11,30,924.0,115.0,4.1,29.0,862.0,1013.29,738.41
2016,3,15,11,45,920.0,120.5,4.2,29.5,876.0,1031.56,748.62
2016,3,15,12,0,916.0,126.0,4.3,30.0,890.0,1045.85,756.38
2016,3,15,12,15,917.0,126.5,4.35,30.0,897.5,1055.83,762.71
2016,3,15,12,30,918.0,127.0,4.4,30.0,905.0,1061.92,766.7
2016,3,15,12,45,916.5,127.5,4.5,30.0,903.0,1061.58,767.01
2016,3,15,13,0,915.0,128.0,4.6,30.0,901.0,1057.32,764.97
2016,3,15,13,15,912.0,127.5,4.55,30.0,890.0,1046.63,758.05
2016,3,15,13,30,909.0,127.0,4.5,30.0,879.0,1032.13,748.83
2016,3,15,13,45,685.0,224.0,4.5,30.0,783.5,919.09,674.8
2016,3,15,14,0,461.0,321.0,4.5,30.0,688.0,791.02,583.47
2016,3,15,14,15,672.5,220.5,4.4,30.0,736.0,871.06,644.99
2016,3,15,14,30,884.0,120.0,4.3,30.0,784.0,921.01,678.74
2016,3,15,14,45,740.5,169.0,4.2,30.0,708.0,831.97,618.77
2016,3,15,15,0,597.0,218.0,4.1,30.0,632.0,733.5,549.69
2016,3,15,15,15,572.0,210.0,3.85,29.5,587.0,680.67,513.68
2016,3,15,15,30,547.0,202.0,3.6,29.0,542.0,627.94,476.86
2016,3,15,15,45,441.0,212.5,3.35,29.0,472.5,538.75,410.73
2016,3,15,16,0,335.0,223.0,3.1,29.0,403.0,450.82,344.8
2016,3,15,16,15,238.0,209.0,2.8,28.0,330.5,360.72,277.67
2016,3,15,16,30,141.0,195.0,2.5,27.0,258.0,274.39,212.01
2016,3,15,16,45,131.0,171.5,2.25,26.5,224.0,237.16,183.52
2016,3,15,17,0,121.0,148.0,2.0,26.0,190.0,200.96,155.08
2016,3,15,17,15,109.0,122.5,2.0,25.0,155.5,163.09,125.05
2016,3,15,17,30,97.0,97.0,2.0,24.0,121.0,126.69,95.42
2016,3,15,17,45,75.5,73.0,2.0,23.0,88.5,91.12,66.21
2016,3,15,18,0,54.0,49.0,2.0,22.0,56.0,58.34,39.23
2016,3,15,18,15,27.0,28.0,2.15,21.5,31.5,29.75,14.62
2016,3,15,18,30,0.0,7.0,2.3,21.0,7.0,6.67,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.5,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,44.0,11.5,1.85,13.5,14.0,12.18,0.0
2016,3,16,7,0,88.0,23.0,2.0,14.0,28.0,30.9,10.04
2016,3,16,7,15,164.5,43.0,2.15,14.5,66.5,69.85,44.71
2016,3,16,7,30,241.0,63.0,2.3,15.0,105.0,120.48,86.17
2016,3,16,7,45,297.0,78.5,2.45,15.5,149.5,168.52,127.46
2016,3,16,8,0,353.0,94.0,2.6,16.0,194.0,223.37,174.67
2016,3,16,8,15,296.0,124.5,2.9,17.0,221.0,249.47,198.9
2016,3,16,8,30,239.0,155.0,3.2,18.0,248.0,272.72,218.83
2016,3,16,8,45,268.5,176.5,3.55,19.0,295.0,324.73,260.53
2016,3,16,9,0,298.0,198.0,3.9,20.0,342.0,379.58,303.44
2016,3,16,9,15,404.0,195.0,4.1,20.5,412.5,466.94,372.07
2016,3,16,9,30,510.0,192.0,4.3,21.0,483.0,557.52,441.83
2016,3,16,9,45,679.0,151.0,4.55,21.5,572.0,666.89,526.04
2016,3,16,10,0,848.0,110.0,4.8,22.0,661.0,781.49,610.04
2016,3,16,10,15,860.5,112.5,4.7,22.5,700.5,829.25,640.46
2016,3,16,10,30,873.0,115.0,4.6,23.0,740.0,874.93,669.18
2016,3,16,10,45,879.5,118.0,4.5,23.5,771.5,907.12,688.01
2016,3,16,11,0,886.0,121.0,4.4,24.0,803.0,942.25,708.97
2016,3,16,11,15,891.5,122.0,4.2,24.0,827.5,971.22,726.42
2016,3,16,11,30,897.0,123.0,4.0,24.0,852.0,996.85,741.49
2016,3,16,11,45,894.0,127.5,3.8,24.5,866.0,1014.44,749.61
2016,3,16,12,0,891.0,132.0,3.6,25.0,880.0,1028.19,755.18
2016,3,16,12,15,892.0,133.0,3.4,25.0,886.5,1038.39,759.89
2016,3,16,12,30,893.0,134.0,3.2,25.0,893.0,1044.81,762.15
2016,3,16,12,45,883.5,138.5,3.05,25.5,889.0,1040.55,756.53
2016,3,16,13,0,874.0,143.0,2.9,26.0,885.0,1041.89,754.72
2016,3,16,13,15,870.5,142.5,2.75,26.0,874.0,1030.77,746.43
2016,3,16,13,30,867.0,142.0,2.6,26.0,863.0,1015.95,735.99
2016,3,16,13,45,854.0,144.5,2.5,26.0,841.5,991.62,720.06
2016,3,16,14,0,841.0,147.0,2.4,26.0,820.0,964.12,702.25
2016,3,16,14,15,832.0,145.5,2.3,26.0,792.5,933.11,682.21
2016,3,16,14,30,823.0,144.0,2.2,26.0,765.0,899.23,660.32
2016,3,16,14,45,781.0,156.5,2.15,26.0,723.5,852.89,630.57
2016,3,16,15,0,739.0,169.0,2.1,26.0,682.0,802.64,598.02
2016,3,16,15,15,543.5,217.5,2.0,26.0,583.0,665.89,501.21
2016,3,16,15,30,348.0,266.0,1.9,26.0,484.0,538.69,408.24
2016,3,16,15,45,488.0,212.5,1.85,26.0,491.5,570.77,434.9
2016,3,16,16,0,628.0,159.0,1.8,26.0,499.0,583.48,445.64
2016,3,16,16,15,595.0,151.0,1.65,25.5,447.5,518.12,397.59
2016,3,16,16,30,562.0,143.0,1.5,25.0,396.0,458.44,352.89
2016,3,16,16,45,497.5,137.5,1.35,24.5,340.0,388.54,299.2
2016,3,16,17,0,433.0,132.0,1.2,24.0,284.0,324.93,249.14
2016,3,16,17,15,374.0,116.0,1.1,23.0,231.0,259.63,197.28
2016,3,16,17,30,315.0,100.0,1.0,22.0,178.0,197.86,147.18
2016,3,16,17,45,225.0,79.0,0.95,21.5,127.5,134.8,96.47
2016,3,16,18,0,135.0,58.0,0.9,21.0,77.0,83.12,55.93
2016,3,16,18,15,72.0,32.5,0.95,20.5,42.0,41.36,21.83
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,7.07,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,1.0,1.25,18.5,1.0,0.95,0.0
2016,3,17,7,0,0.0,2.0,1.4,19.0,2.0,1.85,0.0
2016,3,17,7,15,0.0,4.5,1.4,19.0,4.5,4.16,0.0
2016,3,17,7,30,0.0,7.0,1.4,19.0,7.0,6.48,0.0
2016,3,17,7,45,0.0,10.5,1.45,19.5,10.5,9.72,2.54
2016,3,17,8,0,0.0,14.0,1.5,20.0,14.0,12.97,5.29
2016,3,17,8,15,0.0,18.0,1.45,20.5,18.0,16.69,8.39
2016,3,17,8,30,0.0,22.0,1.4,21.0,22.0,20.41,11.44
2016,3,17,8,45,0.0,25.5,1.35,21.5,25.5,23.67,14.07
2016,3,17,9,0,0.0,29.0,1.3,22.0,29.0,26.94,16.66
2016,3,17,9,15,0.0,32.0,1.3,22.0,32.0,29.74,18.89
2016,3,17,9,30,0.0,35.0,1.3,22.0,35.0,32.54,21.11
2016,3,17,9,45,0.0,67.5,1.3,22.5,67.5,62.87,45.59
2016,3,17,10,0,0.0,100.0,1.3,23.0,100.0,93.36,69.72
2016,3,17,10,15,1.0,134.5,1.3,23.0,135.5,127.15,96.25
2016,3,17,10,30,2.0,169.0,1.3,23.0,171.0,161.35,122.71
2016,3,17,10,45,29.0,259.5,1.35,23.5,282.5,283.15,216.0
2016,3,17,11,0,56.0,350.0,1.4,24.0,394.0,403.54,304.05
2016,3,17,11,15,47.5,350.0,1.4,24.0,388.0,397.02,297.93
2016,3,17,11,30,39.0,350.0,1.4,24.0,382.0,389.95,292.23
2016,3,17,11,45,127.0,388.5,1.45,24.0,495.0,530.09,395.12
2016,3,17,12,0,215.0,427.0,1.5,24.0,608.0,660.38,486.48
2016,3,17,12,15,162.0,427.5,1.55,24.0,565.0,610.27,449.56
2016,3,17,12,30,109.0,428.0,1.6,24.0,522.0,545.47,403.56
2016,3,17,12,45,66.0,376.0,1.65,24.0,433.0,446.61,333.21
2016,3,17,13,0,23.0,324.0,1.7,24.0,344.0,335.8,252.15
2016,3,17,13,15,37.5,351.5,1.7,24.0,383.0,391.48,293.95
2016,3,17,13,30,52.0,379.0,1.7,24.0,422.0,434.39,325.26
2016,3,17,13,45,54.0,368.5,1.7,24.0,412.5,424.2,318.04
2016,3,17,14,0,56.0,358.0,1.7,24.0,403.0,413.75,310.97
2016,3,17,14,15,161.5,361.0,1.65,24.0,484.5,523.72,393.63
2016,3,17,14,30,267.0,364.0,1.6,24.0,566.0,626.42,467.75
2016,3,17,14,45,268.5,345.5,1.55,24.0,540.5,598.38,447.9
2016,3,17,15,0,270.0,327.0,1.5,24.0,515.0,569.28,428.25
2016,3,17,15,15,373.5,278.5,1.5,24.0,522.0,587.14,444.53
2016,3,17,15,30,477.0,230.0,1.5,24.0,529.0,604.4,459.37
2016,3,17,15,45,412.5,226.0,1.5,24.0,471.0,531.85,406.74
2016,3,17,16,0,348.0,222.0,1.5,24.0,413.0,457.16,352.19
2016,3,17,16,15,425.0,182.5,1.5,24.0,392.0,449.62,348.0
2016,3,17,16,30,502.0,143.0,1.5,24.0,371.0,425.73,330.16
2016,3,17,16,45,522.0,123.0,1.5,24.0,333.0,384.88,297.75
2016,3,17,17,0,542.0,103.0,1.5,24.0,295.0,343.55,263.43
2016,3,17,17,15,483.0,92.0,1.35,23.0,241.5,274.19,207.37
2016,3,17,17,30,424.0,81.0,1.2,22.0,188.0,214.15,157.58
2016,3,17,17,45,340.5,66.0,1.1,21.5,138.0,151.21,105.75
2016,3,17,18,0,257.0,51.0,1.0,21.0,88.0,98.69,63.47
2016,3,17,18,15,128.5,31.5,1.05,20.5,50.0,46.16,23.64
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,14.0,0.85,18.5,17.5,14.8,0.0
2016,3,18,7,0,95.0,28.0,0.9,19.0,35.0,37.03,16.46
2016,3,18,7,15,195.5,48.5,1.0,19.0,79.5,82.48,53.12
2016,3,18,7,30,296.0,69.0,1.1,19.0,124.0,139.19,98.16
2016,3,18,7,45,373.5,83.0,1.25,19.5,176.5,195.58,145.09
2016,3,18,8,0,451.0,97.0,1.4,20.0,229.0,261.34,199.9
2016,3,18,8,15,225.5,82.0,1.45,20.0,148.0,182.3,142.66
2016,3,18,8,30,0.0,67.0,1.5,20.0,67.0,62.33,46.28
2016,3,18,8,45,0.0,72.0,1.6,20.5,72.0,67.0,50.0
2016,3,18,9,0,0.0,77.0,1.7,21.0,77.0,71.69,53.53
2016,3,18,9,15,0.0,85.5,1.7,21.0,85.5,79.65,59.81
2016,3,18,9,30,0.0,94.0,1.7,21.0,94.0,87.65,66.08
2016,3,18,9,45,1.5,135.5,1.75,21.5,136.5,128.43,98.43
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,169.81,130.57
2016,3,18,10,15,2.5,170.0,1.75,22.0,172.0,162.65,124.51
2016,3,18,10,30,2.0,163.0,1.7,22.0,165.0,155.5,118.64
2016,3,18,10,45,1.0,132.0,1.65,22.5,133.0,124.85,94.16
2016,3,18,11,0,0.0,101.0,1.6,23.0,101.0,94.44,69.9
2016,3,18,11,15,3.5,150.0,1.5,23.5,153.5,144.59,109.09
2016,3,18,11,30,7.0,199.0,1.4,24.0,206.0,195.53,147.88
2016,3,18,11,45,10.5,235.0,1.3,24.5,245.0,234.35,176.7
2016,3,18,12,0,14.0,271.0,1.2,25.0,284.0,273.55,205.27
2016,3,18,12,15,63.5,351.5,1.05,25.0,407.0,417.44,310.92
2016,3,18,12,30,113.0,432.0,0.9,25.0,530.0,553.4,404.97
2016,3,18,12,45,58.0,295.5,0.8,25.5,346.0,353.54,261.9
2016,3,18,13,0,3.0,159.0,0.7,26.0,162.0,153.11,112.93
2016,3,18,13,15,35.0,277.5,0.8,26.0,307.0,311.25,232.67
2016,3,18,13,30,67.0,396.0,0.9,26.0,452.0,466.85,343.58
2016,3,18,13,45,62.5,383.0,1.0,26.0,434.5,447.46,329.43
2016,3,18,14,0,58.0,370.0,1.1,26.0,417.0,428.03,316.52
2016,3,18,14,15,145.0,371.0,1.2,26.0,482.5,518.79,384.19
2016,3,18,14,30,232.0,372.0,1.3,26.0,548.0,592.46,437.96
2016,3,18,14,45,306.5,336.5,1.4,26.0,558.5,620.84,460.24
2016,3,18,15,0,381.0,301.0,1.5,26.0,569.0,632.3,471.26
2016,3,18,15,15,490.5,244.0,1.5,26.0,567.0,651.08,487.46
2016,3,18,15,30,600.0,187.0,1.5,26.0,565.0,653.74,492.1
2016,3,18,15,45,460.5,208.0,1.55,26.0,485.5,546.15,414.58
2016,3,18,16,0,321.0,229.0,1.6,26.0,406.0,446.62,341.5
2016,3,18,16,15,160.5,175.0,1.6,25.5,263.5,271.91,210.47
2016,3,18,16,30,0.0,121.0,1.6,25.0,121.0,113.78,86.22
2016,3,18,16,45,0.0,104.5,1.65,24.5,104.5,98.04,74.34
2016,3,18,17,0,0.0,88.0,1.7,24.0,88.0,82.35,62.02
2016,3,18,17,15,0.0,72.0,2.0,23.5,72.0,67.2,49.88
2016,3,18,17,30,0.0,56.0,2.3,23.0,56.0,52.11,37.51
2016,3,18,17,45,0.0,41.0,2.65,22.5,41.0,38.09,25.79
2016,3,18,18,0,0.0,26.0,3.0,22.0,26.0,24.12,13.97
2016,3,18,18,15,0.0,14.5,3.75,21.5,14.5,13.44,4.38
2016,3,18,18,30,0.0,3.0,4.5,21.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,20.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,13.0,13.5,6.8,7.0,14.5,13.29,0.0
2016,3,19,7,0,26.0,27.0,6.8,7.0,29.0,28.11,14.34
2016,3,19,7,15,67.5,51.0,6.85,7.0,62.0,61.24,43.56
2016,3,19,7,30,109.0,75.0,6.9,7.0,95.0,98.96,76.04
2016,3,19,7,45,154.5,94.5,6.95,7.5,134.5,138.61,110.68
2016,3,19,8,0,200.0,114.0,7.0,8.0,174.0,187.47,153.56
2016,3,19,8,15,168.5,141.0,7.0,8.5,198.5,210.75,175.12
2016,3,19,8,30,137.0,168.0,7.0,9.0,223.0,233.7,195.11
2016,3,19,8,45,425.5,143.5,7.05,9.5,348.0,380.13,319.68
2016,3,19,9,0,714.0,119.0,7.1,10.0,473.0,550.91,462.67
2016,3,19,9,15,740.0,124.0,7.05,10.5,525.0,611.37,511.64
2016,3,19,9,30,766.0,129.0,7.0,11.0,577.0,672.41,559.99
2016,3,19,9,45,789.5,131.0,7.0,12.0,624.5,728.62,602.39
2016,3,19,10,0,813.0,133.0,7.0,13.0,672.0,782.01,640.05
2016,3,19,10,15,827.5,136.0,6.95,13.0,712.0,830.53,675.41
2016,3,19,10,30,842.0,139.0,6.9,13.0,752.0,877.22,709.04
2016,3,19,10,45,857.0,139.0,6.85,13.5,786.5,919.04,737.35
2016,3,19,11,0,872.0,139.0,6.8,14.0,821.0,958.45,763.58
2016,3,19,11,15,879.0,140.5,6.75,14.5,846.0,989.3,783.31
2016,3,19,11,30,886.0,142.0,6.7,15.0,871.0,1016.87,800.58
2016,3,19,11,45,895.0,140.0,6.65,15.5,888.5,1030.42,807.71
2016,3,19,12,0,904.0,138.0,6.6,16.0,906.0,1049.01,818.59
2016,3,19,12,15,906.0,138.5,6.5,16.0,913.5,1059.57,825.06
2016,3,19,12,30,908.0,139.0,6.4,16.0,921.0,1066.3,828.95
2016,3,19,12,45,911.5,136.0,6.35,16.0,920.0,1067.0,829.07
2016,3,19,13,0,915.0,133.0,6.3,16.0,919.0,1063.79,826.6
2016,3,19,13,15,912.5,132.5,6.2,16.0,908.5,1053.28,818.81
2016,3,19,13,30,910.0,132.0,6.1,16.0,898.0,1038.96,808.51
2016,3,19,13,45,909.5,128.5,6.1,16.5,879.0,1019.68,793.96
2016,3,19,14,0,909.0,125.0,6.1,17.0,860.0,996.66,776.91
2016,3,19,14,15,901.5,123.5,6.05,16.5,832.0,965.66,756.92
2016,3,19,14,30,894.0,122.0,6.0,16.0,804.0,931.5,734.6
2016,3,19,14,45,888.5,117.5,5.95,16.0,769.0,892.92,707.55
2016,3,19,15,0,883.0,113.0,5.9,16.0,734.0,856.8,682.25
2016,3,19,15,15,869.0,110.0,5.8,16.0,691.5,806.98,646.39
2016,3,19,15,30,855.0,107.0,5.7,16.0,649.0,755.36,608.96
2016,3,19,15,45,839.5,102.5,5.65,16.0,600.5,699.6,567.7
2016,3,19,16,0,824.0,98.0,5.6,16.0,552.0,642.79,523.27
2016,3,19,16,15,797.5,93.5,5.45,15.5,498.0,578.75,472.65
2016,3,19,16,30,771.0,89.0,5.3,15.0,444.0,515.45,421.15
2016,3,19,16,45,736.5,83.5,5.15,14.5,387.5,448.82,365.37
2016,3,19,17,0,702.0,78.0,5.0,14.0,331.0,384.08,309.43
2016,3,19,17,15,646.5,71.0,4.6,13.5,273.0,313.06,246.84
2016,3,19,17,30,591.0,64.0,4.2,13.0,215.0,247.81,188.11
2016,3,19,17,45,503.5,54.0,3.8,12.5,159.5,178.21,126.89
2016,3,19,18,0,416.0,44.0,3.4,12.0,104.0,119.3,76.49
2016,3,19,18,15,265.5,29.0,3.25,11.5,61.0,59.92,30.65
2016,3,19,18,30,115.0,14.0,3.1,11.0,18.0,18.23,0.0
2016,3,19,18,45,57.5,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,141.5,13.5,3.25,4.5,25.0,17.68,0.0
2016,3,20,7,0,283.0,27.0,3.5,5.0,50.0,56.98,27.72
2016,3,20,7,15,401.5,39.5,3.55,6.0,101.0,108.49,69.4
2016,3,20,7,30,520.0,52.0,3.6,7.0,152.0,175.19,125.74
2016,3,20,7,45,589.5,60.5,3.65,8.0,209.5,238.4,182.9
2016,3,20,8,0,659.0,69.0,3.7,9.0,267.0,309.64,246.71
2016,3,20,8,15,705.0,75.0,3.75,9.5,326.0,376.14,306.24
2016,3,20,8,30,751.0,81.0,3.8,10.0,385.0,446.56,367.22
2016,3,20,8,45,782.5,86.0,3.9,11.0,442.0,512.29,421.85
2016,3,20,9,0,814.0,91.0,4.0,12.0,499.0,579.72,475.76
2016,3,20,9,15,837.0,95.0,3.95,12.0,552.0,641.98,525.25
2016,3,20,9,30,860.0,99.0,3.9,12.0,605.0,704.25,573.31
2016,3,20,9,45,878.0,101.5,3.9,12.5,653.0,760.9,613.39
2016,3,20,10,0,896.0,104.0,3.9,13.0,701.0,811.81,647.96
2016,3,20,10,15,908.0,106.5,3.95,13.5,742.0,860.35,680.52
2016,3,20,10,30,920.0,109.0,4.0,14.0,783.0,906.61,711.0
2016,3,20,10,45,930.0,110.0,4.05,14.5,817.0,946.96,736.97
2016,3,20,11,0,940.0,111.0,4.1,15.0,851.0,984.39,760.69
2016,3,20,11,15,946.5,112.5,4.15,15.0,876.0,1015.93,781.64
2016,3,20,11,30,953.0,114.0,4.2,15.0,901.0,1043.95,800.23
2016,3,20,11,45,958.0,114.0,4.3,15.5,918.0,1065.24,813.08
2016,3,20,12,0,963.0,114.0,4.4,16.0,935.0,1082.68,823.65
2016,3,20,12,15,964.5,114.0,4.45,16.0,942.5,1092.66,830.49
2016,3,20,12,30,966.0,114.0,4.5,16.0,950.0,1098.55,834.77
2016,3,20,12,45,967.5,113.0,4.6,16.0,948.5,1099.24,836.27
2016,3,20,13,0,969.0,112.0,4.7,16.0,947.0,1095.79,835.12
2016,3,20,13,15,966.5,111.5,4.7,16.0,936.0,1084.76,827.93
2016,3,20,13,30,964.0,111.0,4.7,16.0,925.0,1069.69,818.18
2016,3,20,13,45,961.5,109.0,4.7,16.5,905.5,1049.05,803.17
2016,3,20,14,0,959.0,107.0,4.7,17.0,886.0,1024.55,785.66
2016,3,20,14,15,952.5,105.5,4.7,16.5,857.5,993.15,766.47
2016,3,20,14,30,946.0,104.0,4.7,16.0,829.0,958.35,744.81
2016,3,20,14,45,938.5,101.5,4.7,16.0,793.0,918.41,717.92
2016,3,20,15,0,931.0,99.0,4.7,16.0,757.0,875.53,688.75
2016,3,20,15,15,918.0,96.5,4.6,16.0,713.0,825.63,653.61
2016,3,20,15,30,905.0,94.0,4.5,16.0,669.0,773.71,616.73
2016,3,20,15,45,890.0,90.0,4.45,16.0,620.0,717.07,576.21
2016,3,20,16,0,875.0,86.0,4.4,16.0,571.0,662.04,534.11
2016,3,20,16,15,851.0,82.5,4.2,15.5,516.0,597.96,483.97
2016,3,20,16,30,827.0,79.0,4.0,15.0,461.0,534.25,432.81
2016,3,20,16,45,795.5,74.0,3.8,14.5,403.5,466.07,376.43
2016,3,20,17,0,764.0,69.0,3.6,14.0,346.0,399.86,319.7
2016,3,20,17,15,712.0,63.0,3.1,13.0,286.5,327.58,256.73
2016,3,20,17,30,660.0,57.0,2.6,12.0,227.0,260.49,196.61
2016,3,20,17,45,578.5,48.5,2.1,11.0,170.0,189.63,133.98
2016,3,20,18,0,497.0,40.0,1.6,10.0,113.0,128.62,81.25
2016,3,20,18,15,339.0,27.0,1.6,9.5,67.0,65.32,32.57
2016,3,20,18,30,181.0,14.0,1.6,9.0,21.0,20.89,0.0
2016,3,20,18,45,90.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,179.5,13.5,1.9,3.0,29.0,19.27,0.0
2016,3,21,7,0,359.0,27.0,2.2,4.0,58.0,64.94,31.92
2016,3,21,7,15,477.0,37.5,2.35,5.0,112.0,119.47,75.86
2016,3,21,7,30,595.0,48.0,2.5,6.0,166.0,189.05,135.22
2016,3,21,7,45,662.5,55.0,2.7,7.0,225.5,255.0,195.35
2016,3,21,8,0,730.0,62.0,2.9,8.0,285.0,328.47,261.53
2016,3,21,8,15,772.5,67.0,3.05,9.0,345.0,396.67,322.23
2016,3,21,8,30,815.0,72.0,3.2,10.0,405.0,468.54,383.77
2016,3,21,8,45,844.0,75.5,3.4,11.0,462.5,534.89,438.83
2016,3,21,9,0,873.0,79.0,3.6,12.0,520.0,602.51,492.82
2016,3,21,9,15,893.5,82.0,3.55,12.5,573.5,662.34,539.18
2016,3,21,9,30,914.0,85.0,3.5,13.0,627.0,724.02,584.87
2016,3,21,9,45,928.5,87.5,3.45,13.5,675.0,780.02,623.02
2016,3,21,10,0,943.0,90.0,3.4,14.0,723.0,834.37,659.19
2016,3,21,10,15,954.0,92.0,3.4,14.5,764.0,883.38,691.13
2016,3,21,10,30,965.0,94.0,3.4,15.0,805.0,929.88,720.84
2016,3,21,10,45,972.5,95.5,3.4,15.5,838.0,969.96,745.7
2016,3,21,11,0,980.0,97.0,3.4,16.0,871.0,1006.81,768.13
2016,3,21,11,15,985.0,98.0,3.35,16.0,896.0,1037.34,787.17
2016,3,21,11,30,990.0,99.0,3.3,16.0,921.0,1064.13,803.69
2016,3,21,11,45,992.5,100.0,3.3,16.5,937.5,1084.6,814.93
2016,3,21,12,0,995.0,101.0,3.3,17.0,954.0,1101.0,823.57
2016,3,21,12,15,996.0,101.0,3.3,17.0,961.0,1110.68,829.46
2016,3,21,12,30,997.0,101.0,3.3,17.0,968.0,1116.12,832.78
2016,3,21,12,45,996.5,101.0,3.3,17.5,965.5,1115.8,830.93
2016,3,21,13,0,996.0,101.0,3.3,18.0,963.0,1111.21,826.5
2016,3,21,13,15,993.0,100.5,3.35,18.0,951.5,1099.37,819.54
2016,3,21,13,30,990.0,100.0,3.4,18.0,940.0,1083.4,810.02
2016,3,21,13,45,985.0,99.5,3.45,18.5,919.0,1061.44,795.12
2016,3,21,14,0,980.0,99.0,3.5,19.0,898.0,1035.62,777.76
2016,3,21,14,15,973.0,98.0,3.55,19.0,869.0,1003.71,757.81
2016,3,21,14,30,966.0,97.0,3.6,19.0,840.0,968.35,735.45
2016,3,21,14,45,946.5,100.0,3.65,19.0,800.5,923.33,706.29
2016,3,21,15,0,927.0,103.0,3.7,19.0,761.0,876.15,675.34
2016,3,21,15,15,913.0,101.0,3.7,18.5,717.0,826.11,642.94
2016,3,21,15,30,899.0,99.0,3.7,18.0,673.0,774.14,608.6
2016,3,21,15,45,881.5,95.5,3.75,18.0,623.0,719.98,571.07
2016,3,21,16,0,864.0,92.0,3.8,18.0,573.0,660.87,526.79
2016,3,21,16,15,839.0,88.0,3.65,17.5,518.0,596.16,477.28
2016,3,21,16,30,814.0,84.0,3.5,17.0,463.0,531.96,426.54
2016,3,21,16,45,779.0,79.0,3.4,17.0,404.5,462.79,369.58
2016,3,21,17,0,744.0,74.0,3.3,17.0,346.0,396.01,312.76
2016,3,21,17,15,691.0,67.5,3.0,16.0,286.5,324.08,251.22
2016,3,21,17,30,638.0,61.0,2.7,15.0,227.0,257.45,192.53
2016,3,21,17,45,553.5,52.0,2.45,14.0,170.0,186.75,131.13
2016,3,21,18,0,469.0,43.0,2.2,13.0,113.0,126.32,79.76
2016,3,21,18,15,315.5,29.0,2.35,12.5,67.0,64.39,32.68
2016,3,21,18,30,162.0,15.0,2.5,12.0,21.0,20.53,0.0
2016,3,21,18,45,81.0,7.5,2.65,11.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,131.5,16.0,4.9,8.5,28.0,20.15,0.0
2016,3,22,7,0,263.0,32.0,5.2,9.0,56.0,60.63,32.22
2016,3,22,7,15,378.0,45.5,5.5,10.0,107.5,111.77,72.58
2016,3,22,7,30,493.0,59.0,5.8,11.0,159.0,177.63,127.73
2016,3,22,7,45,571.5,66.5,6.15,12.0,217.5,241.1,184.25
2016,3,22,8,0,650.0,74.0,6.5,13.0,276.0,313.66,248.66
2016,3,22,8,15,695.0,80.0,6.7,14.0,334.0,379.37,306.95
2016,3,22,8,30,740.0,86.0,6.9,15.0,392.0,449.2,366.97
2016,3,22,8,45,772.0,90.5,7.15,16.0,448.5,513.73,421.02
2016,3,22,9,0,804.0,95.0,7.4,17.0,505.0,580.39,475.03
2016,3,22,9,15,826.0,98.5,7.4,17.5,557.0,640.96,523.15
2016,3,22,9,30,848.0,102.0,7.4,18.0,609.0,701.44,569.85
2016,3,22,9,45,863.5,105.0,7.4,18.5,655.0,756.18,609.49
2016,3,22,10,0,879.0,108.0,7.4,19.0,701.0,809.55,646.94
2016,3,22,10,15,890.5,110.5,7.4,19.5,741.0,852.28,675.93
2016,3,22,10,30,902.0,113.0,7.4,20.0,781.0,897.36,706.37
2016,3,22,10,45,910.0,114.5,7.4,20.5,813.5,935.76,731.6
2016,3,22,11,0,918.0,116.0,7.4,21.0,846.0,971.17,754.5
2016,3,22,11,15,923.5,117.5,7.35,21.0,870.0,1001.05,774.6
2016,3,22,11,30,929.0,119.0,7.3,21.0,894.0,1027.46,792.23
2016,3,22,11,45,928.5,122.0,7.3,21.5,908.5,1045.97,802.99
2016,3,22,12,0,928.0,125.0,7.3,22.0,923.0,1060.56,811.1
2016,3,22,12,15,929.0,125.0,7.25,22.0,929.5,1069.57,816.74
2016,3,22,12,30,930.0,125.0,7.2,22.0,936.0,1074.64,819.8
2016,3,22,12,45,928.5,125.5,7.15,22.5,933.5,1073.74,817.24
2016,3,22,13,0,927.0,126.0,7.1,23.0,931.0,1068.88,812.11
2016,3,22,13,15,923.5,125.5,7.05,23.0,919.0,1057.05,803.93
2016,3,22,13,30,920.0,125.0,7.0,23.0,907.0,1041.39,793.25
2016,3,22,13,45,914.0,124.0,6.95,23.5,886.5,1019.05,776.49
2016,3,22,14,0,908.0,123.0,6.9,24.0,866.0,993.17,757.43
2016,3,22,14,15,900.0,121.5,6.8,24.0,837.0,961.54,735.68
2016,3,22,14,30,892.0,120.0,6.7,24.0,808.0,926.79,711.78
2016,3,22,14,45,887.5,114.5,6.65,24.0,773.0,887.91,685.13
2016,3,22,15,0,883.0,109.0,6.6,24.0,738.0,846.05,656.25
2016,3,22,15,15,868.0,106.5,6.5,23.5,694.5,800.99,625.92
2016,3,22,15,30,853.0,104.0,6.4,23.0,651.0,749.1,590.23
2016,3,22,15,45,832.5,101.5,6.35,23.0,601.5,692.03,548.72
2016,3,22,16,0,812.0,99.0,6.3,23.0,552.0,634.4,504.42
2016,3,22,16,15,785.0,94.5,6.15,22.5,498.5,570.62,455.05
2016,3,22,16,30,758.0,90.0,6.0,22.0,445.0,507.68,404.92
2016,3,22,16,45,718.5,85.5,5.85,22.0,388.0,440.33,349.14
2016,3,22,17,0,679.0,81.0,5.7,22.0,331.0,375.59,294.07
2016,3,22,17,15,624.0,74.0,5.5,21.0,273.5,306.16,235.18
2016,3,22,17,30,569.0,67.0,5.3,20.0,216.0,242.5,179.81
2016,3,22,17,45,477.0,57.0,5.15,19.5,161.0,173.37,120.82
2016,3,22,18,0,385.0,47.0,5.0,19.0,106.0,115.54,72.95
2016,3,22,18,15,245.5,31.5,5.0,18.5,63.0,59.1,30.77
2016,3,22,18,30,106.0,16.0,5.0,18.0,20.0,18.67,0.0
2016,3,22,18,45,53.0,8.0,5.0,18.0,10.0,7.63,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.5,19.0,5.5,16.5,25.5,19.85,0.0
2016,3,23,7,0,137.0,38.0,5.6,17.0,51.0,51.86,29.67
2016,3,23,7,15,238.0,57.0,5.8,17.5,98.5,98.91,66.02
2016,3,23,7,30,339.0,76.0,6.0,18.0,146.0,157.9,113.84
2016,3,23,7,45,169.5,63.5,6.25,18.5,98.5,114.79,86.29
2016,3,23,8,0,0.0,51.0,6.5,19.0,51.0,47.39,34.25
2016,3,23,8,15,0.0,65.0,6.65,19.5,65.0,60.46,45.04
2016,3,23,8,30,0.0,79.0,6.8,20.0,79.0,73.56,55.66
2016,3,23,8,45,0.0,100.5,7.0,20.5,100.5,93.94,72.11
2016,3,23,9,0,0.0,122.0,7.2,21.0,122.0,114.43,88.42
2016,3,23,9,15,0.0,135.0,7.1,21.5,135.0,126.84,97.96
2016,3,23,9,30,0.0,148.0,7.0,22.0,148.0,139.29,107.44
2016,3,23,9,45,1.0,160.5,6.95,22.5,161.0,152.03,117.1
