Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,0,2.0,173.0,6.9,23.0,174.0,164.9,126.79
2016,3,23,10,15,42.0,261.5,6.8,23.5,292.5,292.61,227.4
2016,3,23,10,30,82.0,350.0,6.7,24.0,411.0,420.4,325.01
2016,3,23,10,45,465.0,243.5,6.6,24.5,613.0,683.25,531.46
2016,3,23,11,0,848.0,137.0,6.5,25.0,815.0,937.05,715.38
2016,3,23,11,15,855.0,138.5,6.3,25.0,839.0,966.99,733.25
2016,3,23,11,30,862.0,140.0,6.1,25.0,863.0,993.76,749.78
2016,3,23,11,45,867.5,140.0,5.95,25.5,879.0,1005.4,754.6
2016,3,23,12,0,873.0,140.0,5.8,26.0,895.0,1021.94,762.87
2016,3,23,12,15,875.0,140.5,5.65,26.0,902.0,1031.92,768.2
2016,3,23,12,30,877.0,141.0,5.5,26.0,909.0,1038.19,771.13
2016,3,23,12,45,878.0,140.0,5.35,26.5,907.0,1038.17,768.38
2016,3,23,13,0,879.0,139.0,5.2,27.0,905.0,1034.39,763.27
2016,3,23,13,15,876.5,138.5,5.05,27.0,894.0,1023.89,755.39
2016,3,23,13,30,874.0,138.0,4.9,27.0,883.0,1009.74,745.25
2016,3,23,13,45,869.5,136.0,4.8,27.0,864.0,988.52,730.94
2016,3,23,14,0,865.0,134.0,4.7,27.0,845.0,963.88,714.49
2016,3,23,14,15,857.0,132.5,4.6,27.0,817.0,940.54,699.02
2016,3,23,14,30,849.0,131.0,4.5,27.0,789.0,906.46,676.5
2016,3,23,14,45,834.5,130.0,4.4,27.0,752.5,864.56,648.72
2016,3,23,15,0,820.0,129.0,4.3,27.0,716.0,820.54,619.36
2016,3,23,15,15,804.5,126.0,4.2,27.0,673.5,771.78,586.47
2016,3,23,15,30,789.0,123.0,4.1,27.0,631.0,721.58,552.26
2016,3,23,15,45,766.5,120.0,4.05,27.0,583.0,665.37,512.05
2016,3,23,16,0,744.0,117.0,4.0,27.0,535.0,610.33,471.42
2016,3,23,16,15,716.0,112.0,3.75,26.5,482.5,548.62,425.3
2016,3,23,16,30,688.0,107.0,3.5,26.0,430.0,488.04,378.74
2016,3,23,16,45,647.5,100.5,3.3,25.5,374.5,421.46,326.34
2016,3,23,17,0,607.0,94.0,3.1,25.0,319.0,358.2,274.99
2016,3,23,17,15,551.0,85.5,2.9,24.0,263.5,291.1,219.95
2016,3,23,17,30,495.0,77.0,2.7,23.0,208.0,230.0,168.55
2016,3,23,17,45,407.5,65.0,2.5,22.0,155.0,162.92,113.15
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,108.76,69.47
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,53.84,29.97
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.26,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,45,173.5,15.0,5.8,9.0,32.5,20.89,0.0
2016,3,24,7,0,347.0,30.0,6.0,9.0,65.0,68.25,35.79
2016,3,24,7,15,458.0,40.5,6.15,9.5,118.0,121.53,77.93
2016,3,24,7,30,569.0,51.0,6.3,10.0,171.0,188.91,135.55
2016,3,24,7,45,638.5,57.0,6.5,10.5,230.0,253.01,194.08
2016,3,24,8,0,708.0,63.0,6.7,11.0,289.0,325.17,259.63
2016,3,24,8,15,750.0,68.0,6.7,11.5,348.5,391.94,320.04
2016,3,24,8,30,792.0,73.0,6.7,12.0,408.0,462.34,381.75
2016,3,24,8,45,824.0,76.0,6.75,12.5,465.5,528.45,438.26
2016,3,24,9,0,856.0,79.0,6.8,13.0,523.0,596.18,494.33
2016,3,24,9,15,877.0,82.0,6.75,13.5,576.0,655.46,541.86
2016,3,24,9,30,898.0,85.0,6.7,14.0,629.0,716.57,588.79
2016,3,24,9,45,916.5,86.5,6.65,14.5,677.5,773.55,629.59
2016,3,24,10,0,935.0,88.0,6.6,15.0,726.0,829.27,668.72
2016,3,24,10,15,946.0,89.5,6.55,15.0,767.0,877.24,702.74
2016,3,24,10,30,957.0,91.0,6.5,15.0,808.0,922.7,734.62
2016,3,24,10,45,966.0,92.0,6.5,15.5,841.5,963.09,761.33
2016,3,24,11,0,975.0,93.0,6.5,16.0,875.0,1000.36,785.55
2016,3,24,11,15,980.5,94.0,6.4,16.5,900.0,1030.99,804.25
2016,3,24,11,30,986.0,95.0,6.3,17.0,925.0,1057.92,820.19
2016,3,24,11,45,988.0,96.5,6.25,17.5,941.0,1078.11,831.67
2016,3,24,12,0,990.0,98.0,6.2,18.0,957.0,1094.23,840.35
2016,3,24,12,15,991.5,98.0,6.1,18.0,964.0,1104.1,846.06
2016,3,24,12,30,993.0,98.0,6.0,18.0,971.0,1109.76,849.01
2016,3,24,12,45,992.5,98.0,5.95,18.5,968.5,1109.18,846.52
2016,3,24,13,0,992.0,98.0,5.9,19.0,966.0,1104.36,841.32
2016,3,24,13,15,989.5,98.0,5.8,19.0,954.5,1093.34,833.3
2016,3,24,13,30,987.0,98.0,5.7,19.0,943.0,1078.19,822.62
2016,3,24,13,45,983.0,97.0,5.65,19.0,922.5,1056.48,807.95
2016,3,24,14,0,979.0,96.0,5.6,19.0,902.0,1030.89,790.71
2016,3,24,14,15,972.5,95.0,5.5,19.0,873.5,999.24,768.98
2016,3,24,14,30,966.0,94.0,5.4,19.0,845.0,964.14,744.87
2016,3,24,14,45,954.5,93.5,5.3,19.0,807.5,922.02,715.78
2016,3,24,15,0,943.0,93.0,5.2,19.0,770.0,877.2,684.68
2016,3,24,15,15,930.5,91.0,5.05,19.0,726.0,827.55,649.64
2016,3,24,15,30,918.0,89.0,4.9,19.0,682.0,775.81,612.88
2016,3,24,15,45,903.0,85.5,4.75,19.0,632.5,718.95,572.0
2016,3,24,16,0,888.0,82.0,4.6,19.0,583.0,660.84,527.67
2016,3,24,16,15,864.5,79.0,4.3,18.5,528.0,599.46,479.59
2016,3,24,16,30,841.0,76.0,4.0,18.0,473.0,535.78,428.72
2016,3,24,16,45,809.0,71.5,3.7,18.0,415.0,467.11,371.7
2016,3,24,17,0,777.0,67.0,3.4,18.0,357.0,400.47,314.65
2016,3,24,17,15,727.5,61.5,2.9,16.5,297.0,328.94,253.68
2016,3,24,17,30,678.0,56.0,2.4,15.0,237.0,262.33,195.08
2016,3,24,17,45,596.0,48.5,1.95,14.0,179.5,191.21,133.06
2016,3,24,18,0,514.0,41.0,1.5,13.0,122.0,130.24,81.13
2016,3,24,18,15,364.5,29.0,1.45,12.5,74.0,68.14,34.44
2016,3,24,18,30,215.0,17.0,1.4,12.0,26.0,23.94,0.0
2016,3,24,18,45,107.5,8.5,1.4,11.5,13.0,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,186.0,16.0,0.5,7.5,35.5,22.74,0.0
2016,3,25,7,0,372.0,32.0,0.5,8.0,71.0,73.42,39.47
2016,3,25,7,15,478.5,42.5,0.65,8.5,125.0,127.77,82.39
2016,3,25,7,30,585.0,53.0,0.8,9.0,179.0,195.61,139.82
2016,3,25,7,45,645.5,60.5,0.95,10.0,237.5,259.71,196.89
2016,3,25,8,0,706.0,68.0,1.1,11.0,296.0,330.7,258.95
2016,3,25,8,15,746.0,73.0,1.5,12.0,354.5,396.61,316.35
2016,3,25,8,30,786.0,78.0,1.9,13.0,413.0,465.89,374.65
2016,3,25,8,45,811.0,82.5,2.3,14.0,468.5,529.56,426.74
2016,3,25,9,0,836.0,87.0,2.7,15.0,524.0,594.11,477.75
2016,3,25,9,15,856.0,90.5,2.7,15.5,576.0,654.89,523.66
2016,3,25,9,30,876.0,94.0,2.7,16.0,628.0,712.04,565.27
2016,3,25,9,45,887.5,98.0,2.7,17.0,673.5,765.47,599.88
2016,3,25,10,0,899.0,102.0,2.7,18.0,719.0,817.1,632.39
2016,3,25,10,15,909.5,104.0,2.65,18.0,759.0,863.7,662.81
2016,3,25,10,30,920.0,106.0,2.6,18.0,799.0,907.89,691.18
2016,3,25,10,45,924.5,109.0,2.55,18.5,830.0,945.12,713.14
2016,3,25,11,0,929.0,112.0,2.5,19.0,861.0,979.1,732.68
2016,3,25,11,15,934.5,113.5,2.45,19.5,885.0,1009.02,749.33
2016,3,25,11,30,940.0,115.0,2.4,20.0,909.0,1035.42,763.56
2016,3,25,11,45,939.0,118.0,2.4,20.5,923.5,1053.36,772.84
2016,3,25,12,0,938.0,121.0,2.4,21.0,938.0,1067.33,779.7
2016,3,25,12,15,938.5,121.5,2.45,21.0,944.0,1076.2,785.53
2016,3,25,12,30,939.0,122.0,2.5,21.0,950.0,1081.08,788.99
2016,3,25,12,45,933.5,124.5,2.6,21.5,945.5,1078.0,786.59
2016,3,25,13,0,928.0,127.0,2.7,22.0,941.0,1070.96,781.83
2016,3,25,13,15,924.5,126.5,2.8,22.0,929.0,1058.89,775.45
2016,3,25,13,30,921.0,126.0,2.9,22.0,917.0,1043.0,766.68
2016,3,25,13,45,911.5,126.5,3.0,22.0,895.0,1018.62,752.39
2016,3,25,14,0,902.0,127.0,3.1,22.0,873.0,990.86,735.86
2016,3,25,14,15,893.5,125.5,3.15,22.0,844.0,958.74,715.94
2016,3,25,14,30,885.0,124.0,3.2,22.0,815.0,923.56,693.87
2016,3,25,14,45,874.0,121.5,3.3,22.0,778.0,882.34,667.81
2016,3,25,15,0,863.0,119.0,3.4,22.0,741.0,843.98,643.44
2016,3,25,15,15,848.0,116.5,3.45,21.5,697.5,794.41,611.76
2016,3,25,15,30,833.0,114.0,3.5,21.0,654.0,743.21,578.37
2016,3,25,15,45,812.5,110.5,3.55,21.0,605.0,685.85,537.78
2016,3,25,16,0,792.0,107.0,3.6,21.0,556.0,628.01,494.82
2016,3,25,16,15,765.5,102.5,3.45,20.5,502.0,565.46,447.41
2016,3,25,16,30,739.0,98.0,3.3,20.0,448.0,504.33,399.59
2016,3,25,16,45,702.0,92.0,3.2,20.0,391.5,437.16,345.02
2016,3,25,17,0,665.0,86.0,3.1,20.0,335.0,372.83,291.13
2016,3,25,17,15,611.0,78.5,2.8,19.0,278.0,304.12,233.37
2016,3,25,17,30,557.0,71.0,2.5,18.0,221.0,241.1,178.99
2016,3,25,17,45,474.0,60.0,2.25,17.0,166.5,173.99,121.99
2016,3,25,18,0,391.0,49.0,2.0,16.0,112.0,117.06,74.75
2016,3,25,18,15,259.0,33.5,2.0,15.5,68.0,61.31,33.0
2016,3,25,18,30,127.0,18.0,2.0,15.0,24.0,20.89,0.0
2016,3,25,18,45,63.5,9.0,2.0,14.5,12.0,8.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,88.5,21.5,2.15,10.5,31.0,23.59,1.53
2016,3,26,7,0,177.0,43.0,2.4,11.0,62.0,62.44,38.33
2016,3,26,7,15,272.5,61.5,2.6,11.5,111.5,110.11,75.89
2016,3,26,7,30,368.0,80.0,2.8,12.0,161.0,170.04,125.73
2016,3,26,7,45,184.5,96.0,3.0,13.0,136.5,152.46,119.39
2016,3,26,8,0,1.0,112.0,3.2,14.0,112.0,105.72,84.35
2016,3,26,8,15,104.0,146.0,3.2,14.5,191.0,188.95,152.86
2016,3,26,8,30,207.0,180.0,3.2,15.0,270.0,279.27,226.53
2016,3,26,8,45,290.5,192.5,3.25,16.0,336.0,354.41,286.54
2016,3,26,9,0,374.0,205.0,3.3,17.0,402.0,433.43,348.41
2016,3,26,9,15,281.0,244.5,3.15,17.5,401.0,434.49,346.6
2016,3,26,9,30,188.0,284.0,3.0,18.0,400.0,418.21,330.98
2016,3,26,9,45,187.0,308.5,2.95,18.5,431.0,452.07,355.42
2016,3,26,10,0,186.0,333.0,2.9,19.0,462.0,485.39,378.74
2016,3,26,10,15,173.5,352.5,2.8,19.5,478.0,503.47,390.0
2016,3,26,10,30,161.0,372.0,2.7,20.0,494.0,520.08,400.04
2016,3,26,10,45,501.0,261.5,2.6,20.5,663.0,734.39,562.22
2016,3,26,11,0,841.0,151.0,2.5,21.0,832.0,946.97,707.68
2016,3,26,11,15,637.0,254.5,2.45,21.0,779.0,888.06,663.67
2016,3,26,11,30,433.0,358.0,2.4,21.0,726.0,809.19,603.59
2016,3,26,11,45,645.0,258.5,2.4,21.5,817.5,925.98,687.88
2016,3,26,12,0,857.0,159.0,2.4,22.0,909.0,1035.87,757.71
2016,3,26,12,15,858.5,159.5,2.45,22.0,915.0,1045.19,762.82
2016,3,26,12,30,860.0,160.0,2.5,22.0,921.0,1050.77,766.73
2016,3,26,12,45,724.5,243.5,2.6,22.5,883.5,1007.94,738.54
2016,3,26,13,0,589.0,327.0,2.7,23.0,846.0,952.21,698.62
2016,3,26,13,15,582.0,324.5,2.8,23.0,832.0,936.91,690.0
2016,3,26,13,30,575.0,322.0,2.9,23.0,818.0,919.05,679.26
2016,3,26,13,45,706.5,239.0,3.05,23.5,834.5,952.12,705.55
2016,3,26,14,0,838.0,156.0,3.2,24.0,851.0,968.42,716.56
2016,3,26,14,15,675.0,224.0,3.25,23.5,772.0,872.69,654.47
2016,3,26,14,30,512.0,292.0,3.3,23.0,693.0,773.5,584.38
2016,3,26,14,45,456.0,299.0,3.35,23.0,644.0,714.09,542.88
2016,3,26,15,0,400.0,306.0,3.4,23.0,595.0,648.51,496.13
2016,3,26,15,15,433.0,274.5,3.35,23.0,571.0,632.51,486.31
2016,3,26,15,30,466.0,243.0,3.3,23.0,547.0,604.2,467.17
2016,3,26,15,45,405.5,238.5,3.3,23.0,488.5,534.33,415.28
2016,3,26,16,0,345.0,234.0,3.3,23.0,430.0,462.65,361.4
2016,3,26,16,15,356.5,207.5,3.1,22.5,393.0,423.18,332.32
2016,3,26,16,30,368.0,181.0,2.9,22.0,356.0,381.76,300.67
2016,3,26,16,45,341.0,164.0,2.75,21.5,311.0,329.78,259.64
2016,3,26,17,0,314.0,147.0,2.6,21.0,266.0,280.34,219.69
2016,3,26,17,15,288.5,125.0,2.3,20.0,220.5,229.19,177.74
2016,3,26,17,30,263.0,103.0,2.0,19.0,175.0,180.91,137.19
2016,3,26,17,45,216.5,81.5,1.75,18.5,131.5,131.35,95.63
2016,3,26,18,0,170.0,60.0,1.5,18.0,88.0,87.69,59.54
2016,3,26,18,15,85.0,39.5,1.55,17.5,53.5,47.18,28.61
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,17.49,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.0,23.0,3.9,14.5,31.5,24.63,4.72
2016,3,27,7,0,154.0,46.0,4.5,15.0,63.0,61.93,38.43
2016,3,27,7,15,244.0,65.5,4.75,15.5,111.5,109.31,75.48
2016,3,27,7,30,334.0,85.0,5.0,16.0,160.0,167.26,123.2
2016,3,27,7,45,400.5,99.5,5.25,16.5,214.5,224.48,172.41
2016,3,27,8,0,467.0,114.0,5.5,17.0,269.0,289.57,228.28
2016,3,27,8,15,296.0,150.0,5.7,17.0,254.5,278.39,223.86
2016,3,27,8,30,125.0,186.0,5.9,17.0,240.0,245.8,198.57
2016,3,27,8,45,62.5,125.0,6.15,17.5,152.0,153.78,122.93
2016,3,27,9,0,0.0,64.0,6.4,18.0,64.0,59.56,43.98
2016,3,27,9,15,0.0,107.0,6.4,18.0,107.0,99.98,77.17
2016,3,27,9,30,0.0,150.0,6.4,18.0,150.0,141.06,110.42
2016,3,27,9,45,21.0,221.5,6.45,18.5,236.0,225.96,178.78
2016,3,27,10,0,42.0,293.0,6.5,19.0,322.0,322.45,254.7
2016,3,27,10,15,34.0,294.5,6.35,19.0,319.5,319.14,251.12
2016,3,27,10,30,26.0,296.0,6.2,19.0,317.0,305.94,240.02
2016,3,27,10,45,428.5,228.0,6.1,19.5,576.5,634.78,504.01
2016,3,27,11,0,831.0,160.0,6.0,20.0,836.0,947.56,734.29
2016,3,27,11,15,838.5,161.5,5.85,20.0,860.0,977.34,751.98
2016,3,27,11,30,846.0,163.0,5.7,20.0,884.0,1003.99,768.8
2016,3,27,11,45,871.5,151.0,5.6,20.5,905.0,1030.85,784.49
2016,3,27,12,0,897.0,139.0,5.5,21.0,926.0,1045.66,791.77
2016,3,27,12,15,899.0,139.0,5.4,21.0,932.5,1055.0,797.0
2016,3,27,12,30,901.0,139.0,5.3,21.0,939.0,1060.54,799.77
2016,3,27,12,45,906.0,135.5,5.25,21.0,938.5,1061.67,800.09
2016,3,27,13,0,911.0,132.0,5.2,21.0,938.0,1058.89,797.94
2016,3,27,13,15,908.5,131.5,5.15,21.0,926.5,1047.83,790.33
2016,3,27,13,30,906.0,131.0,5.1,21.0,915.0,1032.98,780.32
2016,3,27,13,45,905.5,127.0,5.1,21.5,896.0,1012.73,765.65
2016,3,27,14,0,905.0,123.0,5.1,22.0,877.0,988.76,748.59
2016,3,27,14,15,898.0,121.5,5.05,22.0,848.5,957.82,727.92
2016,3,27,14,30,891.0,120.0,5.0,22.0,820.0,923.73,705.09
2016,3,27,14,45,884.5,116.0,4.95,22.0,784.5,884.51,678.63
2016,3,27,15,0,878.0,112.0,4.9,22.0,749.0,842.48,650.07
2016,3,27,15,15,864.5,109.5,4.8,21.5,706.0,798.43,620.85
2016,3,27,15,30,851.0,107.0,4.7,21.0,663.0,747.61,586.36
2016,3,27,15,45,836.0,102.5,4.65,21.0,615.0,692.13,546.5
2016,3,27,16,0,821.0,98.0,4.6,21.0,567.0,635.62,503.65
2016,3,27,16,15,796.0,94.0,4.4,20.5,513.0,573.03,455.42
2016,3,27,16,30,771.0,90.0,4.2,20.0,459.0,511.07,406.37
2016,3,27,16,45,739.5,84.0,4.05,20.0,403.0,444.96,352.04
2016,3,27,17,0,708.0,78.0,3.9,20.0,347.0,380.92,297.8
2016,3,27,17,15,656.5,71.5,3.4,19.0,289.0,311.71,238.97
2016,3,27,17,30,605.0,65.0,2.9,18.0,231.0,247.81,183.26
2016,3,27,17,45,528.5,55.5,2.4,17.0,175.5,180.87,125.68
2016,3,27,18,0,452.0,46.0,1.9,16.0,120.0,123.21,77.28
2016,3,27,18,15,226.0,37.0,1.85,15.5,74.0,59.65,33.32
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,25.06,0.25
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,178.5,18.5,2.4,8.0,39.5,25.97,5.83
2016,3,28,7,0,357.0,37.0,2.7,9.0,79.0,78.33,44.57
2016,3,28,7,15,457.5,47.5,2.75,9.5,132.5,131.27,86.75
2016,3,28,7,30,558.0,58.0,2.8,10.0,186.0,196.88,142.91
2016,3,28,7,45,616.0,66.0,2.9,11.0,243.5,259.32,198.92
2016,3,28,8,0,674.0,74.0,3.0,12.0,301.0,328.23,259.68
2016,3,28,8,15,714.5,79.5,3.05,12.5,359.0,393.14,316.45
2016,3,28,8,30,755.0,85.0,3.1,13.0,417.0,461.48,374.17
2016,3,28,8,45,781.0,90.0,3.2,14.0,472.0,524.46,425.13
2016,3,28,9,0,807.0,95.0,3.3,15.0,527.0,588.49,474.96
2016,3,28,9,15,828.0,98.5,3.15,15.5,578.5,648.36,519.99
2016,3,28,9,30,849.0,102.0,3.0,16.0,630.0,708.02,563.17
2016,3,28,9,45,862.0,105.5,2.9,17.0,675.5,761.18,597.45
2016,3,28,10,0,875.0,109.0,2.8,18.0,721.0,808.24,626.31
2016,3,28,10,15,886.0,111.5,2.65,18.0,760.0,854.64,656.1
2016,3,28,10,30,897.0,114.0,2.5,18.0,799.0,898.71,683.66
2016,3,28,10,45,903.0,116.5,2.45,18.5,830.5,935.76,705.53
2016,3,28,11,0,909.0,119.0,2.4,19.0,862.0,969.71,725.07
2016,3,28,11,15,914.0,120.5,2.3,19.5,885.5,998.41,740.4
2016,3,28,11,30,919.0,122.0,2.2,20.0,909.0,1023.64,753.28
2016,3,28,11,45,919.5,124.0,2.15,20.5,923.0,1041.36,761.83
2016,3,28,12,0,920.0,126.0,2.1,21.0,937.0,1055.26,768.0
2016,3,28,12,15,920.5,126.5,2.0,21.0,942.5,1063.72,771.61
2016,3,28,12,30,921.0,127.0,1.9,21.0,948.0,1068.27,772.86
2016,3,28,12,45,917.0,128.5,1.85,21.5,944.0,1065.41,768.8
2016,3,28,13,0,913.0,130.0,1.8,22.0,940.0,1058.65,762.54
2016,3,28,13,15,909.5,129.5,1.75,22.0,928.0,1046.5,754.54
2016,3,28,13,30,906.0,129.0,1.7,22.0,916.0,1030.59,744.35
2016,3,28,13,45,897.0,130.0,1.7,22.5,894.0,1007.27,728.92
2016,3,28,14,0,888.0,131.0,1.7,23.0,872.0,980.6,711.53
2016,3,28,14,15,880.0,129.0,1.75,23.0,843.0,948.61,692.76
2016,3,28,14,30,872.0,127.0,1.8,23.0,814.0,913.59,671.89
2016,3,28,14,45,860.0,125.0,1.85,23.0,777.5,878.2,650.58
2016,3,28,15,0,848.0,123.0,1.9,23.0,741.0,834.05,623.13
2016,3,28,15,15,833.0,120.5,1.95,23.0,697.5,784.96,591.95
2016,3,28,15,30,818.0,118.0,2.0,23.0,654.0,734.3,559.16
2016,3,28,15,45,797.5,114.5,2.15,23.0,605.0,677.56,520.82
2016,3,28,16,0,777.0,111.0,2.3,23.0,556.0,620.39,480.17
2016,3,28,16,15,750.0,106.5,2.3,22.5,503.0,559.0,435.15
2016,3,28,16,30,723.0,102.0,2.3,22.0,450.0,497.7,388.61
2016,3,28,16,45,685.0,96.0,2.3,21.5,394.0,430.98,336.26
2016,3,28,17,0,647.0,90.0,2.3,21.0,338.0,367.25,284.4
2016,3,28,17,15,594.5,82.0,2.1,20.0,281.0,299.74,228.33
2016,3,28,17,30,542.0,74.0,1.9,19.0,224.0,237.78,175.47
2016,3,28,17,45,460.0,63.5,1.75,18.0,170.0,172.53,120.62
2016,3,28,18,0,378.0,53.0,1.6,17.0,116.0,117.33,75.3
2016,3,28,18,15,255.0,36.5,1.65,16.5,71.5,61.7,33.81
2016,3,28,18,30,132.0,20.0,1.7,16.0,27.0,22.4,0.36
2016,3,28,18,45,66.0,10.0,1.8,15.5,13.5,9.53,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,8.8,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,17.61,8.89
2016,3,29,7,15,0.0,32.0,2.75,15.5,32.0,29.7,19.44
2016,3,29,7,30,0.0,45.0,3.0,16.0,45.0,41.81,29.9
2016,3,29,7,45,0.0,59.5,3.3,17.0,59.5,55.33,41.29
2016,3,29,8,0,0.0,74.0,3.6,18.0,74.0,68.93,52.47
2016,3,29,8,15,0.0,89.5,3.7,18.5,89.5,83.53,64.36
2016,3,29,8,30,0.0,105.0,3.8,19.0,105.0,98.18,76.09
2016,3,29,8,45,0.0,121.5,3.9,19.5,121.5,113.85,88.46
2016,3,29,9,0,0.0,138.0,4.0,20.0,138.0,129.58,100.7
2016,3,29,9,15,0.0,128.0,4.0,20.0,128.0,119.96,92.57
2016,3,29,9,30,0.0,118.0,4.0,20.0,118.0,110.41,84.58
2016,3,29,9,45,0.0,130.0,4.0,20.5,130.0,121.85,93.36
2016,3,29,10,0,0.0,142.0,4.0,21.0,142.0,133.32,102.07
2016,3,29,10,15,5.0,185.5,4.0,21.5,190.0,179.28,138.11
2016,3,29,10,30,10.0,229.0,4.0,22.0,238.0,226.01,174.09
2016,3,29,10,45,7.0,200.5,4.0,22.5,207.0,195.97,150.0
2016,3,29,11,0,4.0,172.0,4.0,23.0,176.0,165.94,126.09
2016,3,29,11,15,2.0,136.0,4.0,23.0,138.0,129.7,97.58
2016,3,29,11,30,0.0,100.0,4.0,23.0,100.0,93.63,69.04
2016,3,29,11,45,0.0,119.5,4.05,23.5,119.5,112.18,83.47
2016,3,29,12,0,0.0,139.0,4.1,24.0,139.0,130.81,97.79
2016,3,29,12,15,0.0,136.0,4.1,24.0,136.0,127.97,95.52
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,125.12,93.28
2016,3,29,12,45,1.0,141.5,4.2,24.5,143.0,134.24,100.26
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,143.35,107.19
2016,3,29,13,15,3.0,158.0,4.35,25.0,162.0,151.97,113.96
2016,3,29,13,30,4.0,166.0,4.4,25.0,171.0,160.54,120.71
2016,3,29,13,45,2.0,120.5,4.45,25.5,123.0,115.0,85.14
2016,3,29,14,0,0.0,75.0,4.5,26.0,75.0,70.05,49.82
2016,3,29,14,15,0.0,97.0,4.55,26.0,97.0,90.69,66.14
2016,3,29,14,30,0.0,119.0,4.6,26.0,119.0,111.5,82.54
2016,3,29,14,45,0.0,106.5,4.65,26.0,106.5,99.59,73.34
2016,3,29,15,0,0.0,94.0,4.7,26.0,94.0,87.73,64.15
2016,3,29,15,15,0.0,86.0,4.7,26.0,86.0,80.21,58.37
2016,3,29,15,30,0.0,78.0,4.7,26.0,78.0,72.7,52.57
2016,3,29,15,45,5.5,137.0,4.7,26.0,140.5,132.3,100.14
2016,3,29,16,0,11.0,196.0,4.7,26.0,203.0,192.56,147.82
2016,3,29,16,15,5.5,123.5,4.5,25.5,127.0,118.92,90.19
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,47.42,33.03
2016,3,29,16,45,0.0,44.5,4.15,24.5,44.5,41.35,28.31
2016,3,29,17,0,0.0,38.0,4.0,24.0,38.0,35.29,23.49
2016,3,29,17,15,0.0,31.5,3.75,23.5,31.5,29.23,18.61
2016,3,29,17,30,0.0,25.0,3.5,23.0,25.0,23.18,13.64
2016,3,29,17,45,0.0,19.0,3.25,22.5,19.0,17.61,8.97
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,12.04,4.25
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.4,0.24
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.77,0.0
2016,3,29,18,45,0.0,1.5,3.45,21.0,1.5,1.43,0.0
2016,3,29,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.5,6.0,5.55,0.0
2016,3,30,7,0,0.0,12.0,3.9,20.0,12.0,11.11,3.38
2016,3,30,7,15,0.0,20.0,4.0,20.0,20.0,18.54,9.77
2016,3,30,7,30,0.0,28.0,4.1,20.0,28.0,25.97,16.14
2016,3,30,7,45,0.0,37.0,4.25,20.0,37.0,34.35,23.22
2016,3,30,8,0,0.0,46.0,4.4,20.0,46.0,42.73,30.21
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,46.47,33.23
2016,3,30,8,30,0.0,54.0,4.5,20.0,54.0,50.21,36.2
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,53.48,38.68
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,56.77,41.14
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,48.86,34.51
2016,3,30,9,30,0.0,44.0,4.9,21.0,44.0,40.95,27.94
2016,3,30,9,45,0.0,75.5,5.05,21.5,75.5,70.37,51.66
2016,3,30,10,0,0.0,107.0,5.2,22.0,107.0,100.0,75.2
2016,3,30,10,15,2.0,138.5,5.3,22.0,140.0,131.64,100.3
2016,3,30,10,30,4.0,170.0,5.4,22.0,173.0,163.66,125.47
2016,3,30,10,45,2.0,156.5,5.55,22.5,158.0,149.08,113.46
2016,3,30,11,0,0.0,143.0,5.7,23.0,143.0,134.43,101.48
2016,3,30,11,15,6.5,203.0,5.8,23.0,209.0,198.35,151.67
2016,3,30,11,30,13.0,263.0,5.9,23.0,275.0,263.27,201.91
2016,3,30,11,45,14.0,273.5,6.0,23.5,286.5,274.82,210.19
2016,3,30,12,0,15.0,284.0,6.1,24.0,298.0,286.35,218.52
2016,3,30,12,15,14.0,273.5,6.05,24.0,286.5,275.17,209.85
2016,3,30,12,30,13.0,263.0,6.0,24.0,275.0,263.93,201.2
2016,3,30,12,45,16.0,288.0,6.0,24.5,302.5,291.5,221.92
2016,3,30,13,0,19.0,313.0,6.0,25.0,330.0,319.09,242.44
2016,3,30,13,15,22.5,327.5,5.9,25.0,347.5,336.74,255.85
2016,3,30,13,30,26.0,342.0,5.8,25.0,365.0,365.81,277.82
2016,3,30,13,45,76.0,382.0,5.7,25.5,446.5,454.79,345.32
2016,3,30,14,0,126.0,422.0,5.6,26.0,528.0,552.68,417.55
2016,3,30,14,15,133.5,408.0,5.45,26.0,517.0,540.94,409.19
2016,3,30,14,30,141.0,394.0,5.3,26.0,506.0,528.27,400.51
2016,3,30,14,45,125.5,373.0,5.2,26.0,469.0,487.75,370.87
2016,3,30,15,0,110.0,352.0,5.1,26.0,432.0,439.22,335.23
2016,3,30,15,15,231.5,318.0,5.0,26.0,474.5,501.91,385.66
2016,3,30,15,30,353.0,284.0,4.9,26.0,517.0,552.77,425.96
2016,3,30,15,45,187.0,249.5,4.8,26.0,372.0,379.05,293.56
2016,3,30,16,0,21.0,215.0,4.7,26.0,227.0,217.35,166.92
2016,3,30,16,15,269.0,183.5,4.45,25.5,315.0,345.35,270.68
2016,3,30,16,30,517.0,152.0,4.2,25.0,403.0,434.7,339.89
2016,3,30,16,45,494.5,137.5,4.0,25.0,354.0,378.42,294.3
2016,3,30,17,0,472.0,123.0,3.8,25.0,305.0,323.83,249.46
2016,3,30,17,15,441.0,106.0,3.4,24.0,255.0,265.73,201.67
2016,3,30,17,30,410.0,89.0,3.0,23.0,205.0,210.91,155.41
2016,3,30,17,45,415.0,69.5,2.6,22.5,163.0,165.33,114.62
2016,3,30,18,0,420.0,50.0,2.2,22.0,121.0,120.29,74.6
2016,3,30,18,15,293.5,35.5,2.25,21.5,76.0,64.71,34.22
2016,3,30,18,30,167.0,21.0,2.3,21.0,31.0,24.17,3.11
2016,3,30,18,45,83.5,10.5,2.35,20.5,15.5,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,4.0,2.6,16.0,4.5,0.0,0.0
2016,3,31,6,30,24.0,8.0,2.9,16.0,9.0,7.63,0.0
2016,3,31,6,45,150.0,27.0,3.25,16.5,45.5,33.18,13.98
2016,3,31,7,0,276.0,46.0,3.6,17.0,82.0,77.93,46.6
2016,3,31,7,15,371.0,59.5,3.7,17.5,134.0,127.83,85.4
2016,3,31,7,30,466.0,73.0,3.8,18.0,186.0,191.52,138.13
2016,3,31,7,45,546.5,78.5,3.95,18.5,244.5,253.06,190.92
2016,3,31,8,0,627.0,84.0,4.1,19.0,303.0,323.81,251.25
2016,3,31,8,15,670.0,90.0,4.3,20.0,361.0,387.66,305.17
2016,3,31,8,30,713.0,96.0,4.5,21.0,419.0,455.35,360.53
2016,3,31,8,45,759.0,95.5,4.7,22.0,477.5,521.04,412.76
2016,3,31,9,0,805.0,95.0,4.9,23.0,536.0,590.07,465.95
2016,3,31,9,15,827.5,98.5,4.8,23.5,588.0,650.69,511.05
2016,3,31,9,30,850.0,102.0,4.7,24.0,640.0,711.23,554.56
2016,3,31,9,45,875.5,100.5,4.6,24.5,689.5,764.51,589.62
2016,3,31,10,0,901.0,99.0,4.5,25.0,739.0,820.47,625.8
2016,3,31,10,15,912.5,101.0,4.45,25.0,779.0,867.55,656.76
2016,3,31,10,30,924.0,103.0,4.4,25.0,819.0,912.25,685.81
2016,3,31,10,45,936.0,102.5,4.35,25.5,852.5,952.13,709.92
2016,3,31,11,0,948.0,102.0,4.3,26.0,886.0,989.16,731.83
2016,3,31,11,15,953.5,103.0,4.2,26.0,910.5,1018.5,749.63
2016,3,31,11,30,959.0,104.0,4.1,26.0,935.0,1044.25,765.02
2016,3,31,11,45,962.0,105.0,4.1,26.5,950.0,1063.8,775.5
2016,3,31,12,0,965.0,106.0,4.1,27.0,965.0,1079.41,783.51
2016,3,31,12,15,966.0,106.5,4.05,27.0,971.5,1088.49,788.62
2016,3,31,12,30,967.0,107.0,4.0,27.0,978.0,1093.47,791.28
2016,3,31,12,45,967.5,106.0,4.0,27.5,975.0,1092.26,788.91
2016,3,31,13,0,968.0,105.0,4.0,28.0,972.0,1086.94,784.11
2016,3,31,13,15,965.5,104.5,3.9,28.0,960.0,1075.06,776.12
2016,3,31,13,30,963.0,104.0,3.8,28.0,948.0,1059.17,765.73
2016,3,31,13,45,959.5,102.5,3.75,28.0,927.5,1037.35,752.01
2016,3,31,14,0,956.0,101.0,3.7,28.0,907.0,1011.74,735.95
2016,3,31,14,15,949.5,100.0,3.65,28.0,878.0,980.25,716.1
2016,3,31,14,30,943.0,99.0,3.6,28.0,849.0,945.42,694.06
2016,3,31,14,45,931.0,98.5,3.55,28.0,812.0,903.27,667.08
2016,3,31,15,0,919.0,98.0,3.5,28.0,775.0,858.57,638.24
2016,3,31,15,15,907.0,96.0,3.4,27.5,731.5,809.99,607.46
2016,3,31,15,30,895.0,94.0,3.3,27.0,688.0,759.4,574.87
2016,3,31,15,45,879.5,90.5,3.2,27.0,638.5,703.1,536.63
2016,3,31,16,0,864.0,87.0,3.1,27.0,589.0,645.69,494.7
2016,3,31,16,15,841.0,84.0,2.9,26.5,534.5,585.53,450.09
2016,3,31,16,30,818.0,81.0,2.7,26.0,480.0,523.34,402.61
2016,3,31,16,45,786.0,76.5,2.55,25.5,422.5,456.03,349.85
2016,3,31,17,0,754.0,72.0,2.4,25.0,365.0,390.81,296.85
2016,3,31,17,15,705.5,66.5,2.25,23.5,305.5,321.24,239.95
2016,3,31,17,30,657.0,61.0,2.1,22.0,246.0,256.04,184.81
2016,3,31,17,45,574.0,53.5,1.95,21.0,188.5,186.69,126.54
2016,3,31,18,0,491.0,46.0,1.8,20.0,131.0,127.37,77.91
2016,3,31,18,15,355.5,33.5,2.0,19.5,83.0,68.42,35.14
2016,3,31,18,30,220.0,21.0,2.2,19.0,35.0,26.22,4.56
2016,3,31,18,45,110.0,10.5,2.4,18.5,17.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.91,0.0
2016,4,1,6,45,0.0,10.5,3.95,12.5,10.5,9.72,1.62
2016,4,1,7,0,0.0,19.0,4.0,13.0,19.0,17.61,9.11
2016,4,1,7,15,0.0,30.5,4.2,13.5,30.5,28.3,18.49
2016,4,1,7,30,0.0,42.0,4.4,14.0,42.0,39.01,27.79
2016,4,1,7,45,0.0,54.0,4.6,14.5,54.0,50.19,37.34
2016,4,1,8,0,0.0,66.0,4.8,15.0,66.0,61.39,46.71
2016,4,1,8,15,60.0,131.0,5.05,15.0,158.5,151.37,121.89
2016,4,1,8,30,120.0,196.0,5.3,15.0,251.0,252.95,205.67
2016,4,1,8,45,115.0,224.5,5.55,15.5,282.5,286.19,232.1
2016,4,1,9,0,110.0,253.0,5.8,16.0,314.0,313.19,253.08
2016,4,1,9,15,55.0,135.5,5.75,16.0,166.0,166.03,133.08
2016,4,1,9,30,0.0,18.0,5.7,16.0,18.0,16.74,8.33
2016,4,1,9,45,0.5,88.0,5.7,16.5,88.5,82.44,62.66
2016,4,1,10,0,1.0,158.0,5.7,17.0,159.0,149.36,116.82
2016,4,1,10,15,1.0,154.0,5.6,17.0,155.0,145.6,113.45
2016,4,1,10,30,1.0,150.0,5.5,17.0,151.0,141.86,110.21
2016,4,1,10,45,7.5,208.5,5.45,17.0,215.5,204.04,160.07
2016,4,1,11,0,14.0,267.0,5.4,17.0,280.0,267.29,209.96
2016,4,1,11,15,254.0,308.5,5.4,17.0,529.5,566.61,448.77
2016,4,1,11,30,494.0,350.0,5.4,17.0,779.0,858.68,667.57
2016,4,1,11,45,338.0,404.5,5.45,17.5,700.5,760.56,589.08
2016,4,1,12,0,182.0,459.0,5.5,18.0,622.0,655.27,506.0
2016,4,1,12,15,97.5,362.5,5.55,18.0,450.0,471.11,367.22
2016,4,1,12,30,13.0,266.0,5.6,18.0,278.0,266.72,207.56
2016,4,1,12,45,13.0,262.0,5.65,18.5,274.0,262.8,204.47
2016,4,1,13,0,13.0,258.0,5.7,19.0,270.0,258.8,201.04
2016,4,1,13,15,11.5,238.0,5.7,19.0,248.5,237.63,184.56
2016,4,1,13,30,10.0,218.0,5.7,19.0,227.0,216.53,168.09
2016,4,1,13,45,11.5,239.5,5.75,19.0,250.0,238.63,185.66
2016,4,1,14,0,13.0,261.0,5.8,19.0,273.0,260.72,203.15
2016,4,1,14,15,32.0,307.5,5.8,18.5,334.0,332.91,260.73
2016,4,1,14,30,51.0,354.0,5.8,18.0,395.0,396.3,311.03
2016,4,1,14,45,55.5,342.5,5.8,18.0,385.0,386.35,303.87
2016,4,1,15,0,60.0,331.0,5.8,18.0,375.0,375.94,296.51
2016,4,1,15,15,64.5,314.0,5.8,17.5,359.0,359.39,284.93
2016,4,1,15,30,69.0,297.0,5.8,17.0,343.0,342.34,272.84
2016,4,1,15,45,187.0,272.5,5.8,17.0,384.5,401.48,322.88
2016,4,1,16,0,305.0,248.0,5.8,17.0,426.0,447.71,361.42
2016,4,1,16,15,447.0,200.0,5.7,16.5,433.5,470.55,381.52
2016,4,1,16,30,589.0,152.0,5.6,16.0,441.0,471.21,382.51
2016,4,1,16,45,561.0,139.0,5.55,15.5,387.5,409.8,331.75
2016,4,1,17,0,533.0,126.0,5.5,15.0,334.0,350.58,281.51
2016,4,1,17,15,479.0,113.5,5.15,14.5,278.5,285.21,225.17
2016,4,1,17,30,425.0,101.0,4.8,14.0,223.0,225.81,173.24
2016,4,1,17,45,366.5,83.0,4.5,14.0,171.0,166.39,121.4
2016,4,1,18,0,308.0,65.0,4.2,14.0,119.0,114.23,77.0
2016,4,1,18,15,202.0,44.5,3.95,13.5,75.0,62.58,37.61
2016,4,1,18,30,96.0,24.0,3.7,13.0,31.0,24.5,6.61
2016,4,1,18,45,48.0,12.0,3.45,12.5,15.5,11.44,0.0
2016,4,1,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,16.0,11.44,0.0
2016,4,2,6,45,291.5,25.5,3.9,7.0,59.5,41.14,17.79
2016,4,2,7,0,455.0,39.0,4.0,8.0,103.0,94.85,54.97
2016,4,2,7,15,544.0,48.0,3.95,9.0,159.0,151.25,101.15
2016,4,2,7,30,633.0,57.0,3.9,10.0,215.0,218.7,159.92
2016,4,2,7,45,688.0,62.5,3.9,11.0,275.0,283.14,218.22
2016,4,2,8,0,743.0,68.0,3.9,12.0,335.0,352.88,280.04
2016,4,2,8,15,779.0,73.0,3.8,13.0,394.0,419.33,337.58
2016,4,2,8,30,815.0,78.0,3.7,14.0,453.0,488.57,395.09
2016,4,2,8,45,841.0,81.0,3.6,15.0,509.5,552.61,446.24
2016,4,2,9,0,867.0,84.0,3.5,16.0,566.0,615.53,494.42
2016,4,2,9,15,885.0,87.0,3.35,16.5,617.5,675.21,538.95
2016,4,2,9,30,903.0,90.0,3.2,17.0,669.0,734.18,580.36
2016,4,2,9,45,917.0,92.0,3.1,18.0,715.5,788.08,614.62
2016,4,2,10,0,931.0,94.0,3.0,19.0,762.0,840.26,646.74
2016,4,2,10,15,940.5,96.0,3.05,19.0,801.5,886.7,677.61
2016,4,2,10,30,950.0,98.0,3.1,19.0,841.0,930.51,706.45
2016,4,2,10,45,957.0,99.5,3.15,19.5,873.0,968.68,729.9
2016,4,2,11,0,964.0,101.0,3.2,20.0,905.0,1003.61,751.02
2016,4,2,11,15,969.0,101.5,3.25,20.0,928.5,1032.16,769.28
2016,4,2,11,30,974.0,102.0,3.3,20.0,952.0,1057.03,785.18
2016,4,2,11,45,976.0,103.0,3.35,20.5,966.5,1075.66,795.54
