Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,978.0,104.0,3.4,21.0,981.0,1090.26,803.4
2016,4,2,12,15,979.0,104.5,3.4,21.0,987.0,1099.26,808.86
2016,4,2,12,30,980.0,105.0,3.4,21.0,993.0,1104.13,811.82
2016,4,2,12,45,978.5,105.0,3.45,21.5,989.5,1101.79,809.16
2016,4,2,13,0,977.0,105.0,3.5,22.0,986.0,1095.3,804.02
2016,4,2,13,15,974.5,104.5,3.5,22.0,973.5,1083.19,796.52
2016,4,2,13,30,972.0,104.0,3.5,22.0,961.0,1067.05,786.56
2016,4,2,13,45,967.0,103.5,3.5,22.0,940.0,1044.56,772.54
2016,4,2,14,0,962.0,103.0,3.5,22.0,919.0,1018.32,756.14
2016,4,2,14,15,955.5,101.5,3.45,22.0,889.0,986.05,735.39
2016,4,2,14,30,949.0,100.0,3.4,22.0,859.0,950.42,712.39
2016,4,2,14,45,933.5,101.5,3.4,22.0,820.5,907.12,684.42
2016,4,2,15,0,918.0,103.0,3.4,22.0,782.0,861.49,654.64
2016,4,2,15,15,905.0,100.5,3.35,21.5,738.0,811.6,622.51
2016,4,2,15,30,892.0,98.0,3.3,21.0,694.0,759.8,588.53
2016,4,2,15,45,875.5,95.0,3.25,21.0,644.0,703.45,549.33
2016,4,2,16,0,859.0,92.0,3.2,21.0,594.0,648.47,508.27
2016,4,2,16,15,835.5,88.0,3.0,20.5,539.0,584.84,460.09
2016,4,2,16,30,812.0,84.0,2.8,20.0,484.0,521.63,410.72
2016,4,2,16,45,779.0,79.5,2.6,20.0,426.0,454.22,355.81
2016,4,2,17,0,746.0,75.0,2.4,20.0,368.0,389.03,301.07
2016,4,2,17,15,698.0,69.5,2.05,19.0,309.0,319.74,242.61
2016,4,2,17,30,650.0,64.0,1.7,18.0,250.0,255.62,187.01
2016,4,2,17,45,574.5,55.5,1.4,17.0,193.0,187.52,128.84
2016,4,2,18,0,499.0,47.0,1.1,16.0,136.0,128.53,79.67
2016,4,2,18,15,368.5,35.0,1.1,15.5,87.0,70.26,36.93
2016,4,2,18,30,238.0,23.0,1.1,15.0,38.0,28.24,7.44
2016,4,2,18,45,119.0,11.5,1.15,14.5,19.0,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,129.0,13.0,1.8,9.0,17.0,12.39,0.0
2016,4,3,6,45,284.0,27.0,2.1,10.5,61.0,42.56,19.15
2016,4,3,7,0,439.0,41.0,2.4,12.0,105.0,95.5,55.41
2016,4,3,7,15,527.0,50.5,2.4,12.5,161.0,151.33,100.6
2016,4,3,7,30,615.0,60.0,2.4,13.0,217.0,218.08,157.99
2016,4,3,7,45,670.5,66.0,2.45,14.0,276.0,281.62,214.3
2016,4,3,8,0,726.0,72.0,2.5,15.0,335.0,351.57,274.89
2016,4,3,8,15,762.5,77.0,2.5,16.0,394.0,417.25,330.47
2016,4,3,8,30,799.0,82.0,2.5,17.0,453.0,485.8,386.09
2016,4,3,8,45,825.5,85.5,2.5,18.5,509.5,549.75,435.16
2016,4,3,9,0,852.0,89.0,2.5,20.0,566.0,614.63,482.68
2016,4,3,9,15,871.0,92.5,2.4,20.5,618.0,672.65,524.63
2016,4,3,9,30,890.0,96.0,2.3,21.0,670.0,732.12,565.3
2016,4,3,9,45,904.0,98.0,2.2,21.5,716.0,785.37,598.88
2016,4,3,10,0,918.0,100.0,2.1,22.0,762.0,836.93,630.45
2016,4,3,10,15,928.5,102.0,2.05,22.5,802.0,883.61,658.42
2016,4,3,10,30,939.0,104.0,2.0,23.0,842.0,927.77,684.2
2016,4,3,10,45,946.0,105.5,2.0,23.5,873.5,965.5,705.92
2016,4,3,11,0,953.0,107.0,2.0,24.0,905.0,1000.03,725.39
2016,4,3,11,15,958.0,108.0,2.05,24.0,929.0,1028.75,743.11
2016,4,3,11,30,963.0,109.0,2.1,24.0,953.0,1053.83,758.61
2016,4,3,11,45,966.0,110.0,2.2,24.0,968.0,1073.16,771.23
2016,4,3,12,0,969.0,111.0,2.3,24.0,983.0,1088.55,781.54
2016,4,3,12,15,970.0,111.5,2.35,24.0,988.5,1097.39,787.28
2016,4,3,12,30,971.0,112.0,2.4,24.0,994.0,1102.14,790.66
2016,4,3,12,45,970.0,112.0,2.5,24.5,991.0,1100.23,789.1
2016,4,3,13,0,969.0,112.0,2.6,25.0,988.0,1094.22,785.13
2016,4,3,13,15,966.5,111.5,2.6,25.0,975.5,1082.12,777.88
2016,4,3,13,30,964.0,111.0,2.6,25.0,963.0,1066.03,768.28
2016,4,3,13,45,959.5,110.0,2.65,25.0,942.0,1043.57,755.27
2016,4,3,14,0,955.0,109.0,2.7,25.0,921.0,1017.39,739.91
2016,4,3,14,15,948.0,107.5,2.7,25.0,891.5,984.8,719.92
2016,4,3,14,30,941.0,106.0,2.7,25.0,862.0,948.91,697.73
2016,4,3,14,45,932.5,104.0,2.7,25.0,825.0,908.11,672.17
2016,4,3,15,0,924.0,102.0,2.7,25.0,788.0,864.52,644.55
2016,4,3,15,15,911.5,100.0,2.65,25.0,744.0,815.28,612.45
2016,4,3,15,30,899.0,98.0,2.6,25.0,700.0,764.06,578.66
2016,4,3,15,45,882.0,95.0,2.6,25.0,649.5,707.04,540.33
2016,4,3,16,0,865.0,92.0,2.6,25.0,599.0,651.37,500.05
2016,4,3,16,15,841.5,88.5,2.4,24.5,544.5,587.97,453.06
2016,4,3,16,30,818.0,85.0,2.2,24.0,490.0,524.96,404.9
2016,4,3,16,45,786.5,80.0,2.05,23.5,432.0,457.42,351.88
2016,4,3,17,0,755.0,75.0,1.9,23.0,374.0,391.92,298.59
2016,4,3,17,15,708.0,69.5,1.7,21.5,314.5,322.93,241.95
2016,4,3,17,30,661.0,64.0,1.5,20.0,255.0,258.05,186.89
2016,4,3,17,45,587.0,56.0,1.3,19.0,197.5,190.17,129.42
2016,4,3,18,0,513.0,48.0,1.1,18.0,140.0,131.18,80.62
2016,4,3,18,15,383.5,35.5,1.15,17.0,90.5,71.73,37.4
2016,4,3,18,30,254.0,23.0,1.2,16.0,41.0,28.47,8.05
2016,4,3,18,45,127.0,11.5,1.3,15.5,20.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,117.0,15.0,3.3,10.0,19.0,11.83,0.0
2016,4,4,6,45,265.0,30.0,3.55,11.0,62.5,44.69,21.61
2016,4,4,7,0,413.0,45.0,3.8,12.0,106.0,96.77,57.71
2016,4,4,7,15,500.0,55.0,3.8,13.0,161.5,151.4,101.89
2016,4,4,7,30,587.0,65.0,3.8,14.0,217.0,216.83,157.88
2016,4,4,7,45,644.5,71.5,3.85,15.0,276.0,279.86,213.61
2016,4,4,8,0,702.0,78.0,3.9,16.0,335.0,349.16,273.68
2016,4,4,8,15,739.0,83.0,4.05,17.0,393.5,414.05,329.01
2016,4,4,8,30,776.0,88.0,4.2,18.0,452.0,481.52,384.47
2016,4,4,8,45,803.5,92.0,4.35,19.0,508.0,545.27,435.26
2016,4,4,9,0,831.0,96.0,4.5,20.0,564.0,610.11,485.1
2016,4,4,9,15,850.5,99.0,4.35,20.5,615.5,669.37,528.93
2016,4,4,9,30,870.0,102.0,4.2,21.0,667.0,728.16,570.78
2016,4,4,9,45,884.5,104.5,4.1,22.0,713.0,778.17,602.47
2016,4,4,10,0,899.0,107.0,4.0,23.0,759.0,829.76,634.51
2016,4,4,10,15,909.5,109.0,3.85,23.5,798.0,875.62,662.81
2016,4,4,10,30,920.0,111.0,3.7,24.0,837.0,919.02,688.87
2016,4,4,10,45,927.5,112.5,3.55,24.5,868.5,956.51,710.44
2016,4,4,11,0,935.0,114.0,3.4,25.0,900.0,990.9,729.59
2016,4,4,11,15,940.0,115.0,3.3,25.5,923.0,1019.09,744.77
2016,4,4,11,30,945.0,116.0,3.2,26.0,946.0,1043.71,757.52
2016,4,4,11,45,948.0,116.5,3.1,26.5,961.0,1062.14,766.21
2016,4,4,12,0,951.0,117.0,3.0,27.0,976.0,1076.7,772.47
2016,4,4,12,15,952.0,117.5,2.9,27.0,981.5,1085.32,776.55
2016,4,4,12,30,953.0,118.0,2.8,27.0,987.0,1089.92,778.25
2016,4,4,12,45,952.5,117.5,2.7,27.5,984.0,1087.94,774.4
2016,4,4,13,0,952.0,117.0,2.6,28.0,981.0,1081.93,768.24
2016,4,4,13,15,949.5,116.5,2.5,28.0,968.5,1069.93,760.03
2016,4,4,13,30,947.0,116.0,2.4,28.0,956.0,1054.01,749.55
2016,4,4,13,45,942.5,114.5,2.35,28.0,935.0,1031.29,735.5
2016,4,4,14,0,938.0,113.0,2.3,28.0,914.0,1004.91,719.26
2016,4,4,14,15,931.0,111.5,2.2,28.0,884.5,972.72,698.87
2016,4,4,14,30,924.0,110.0,2.1,28.0,855.0,937.29,676.45
2016,4,4,14,45,915.0,108.0,2.05,28.0,818.0,896.61,651.1
2016,4,4,15,0,906.0,106.0,2.0,28.0,781.0,853.23,623.85
2016,4,4,15,15,893.0,103.5,1.95,27.5,737.0,803.79,593.51
2016,4,4,15,30,880.0,101.0,1.9,27.0,693.0,752.48,561.45
2016,4,4,15,45,863.5,98.0,1.85,27.0,643.5,699.52,526.07
2016,4,4,16,0,847.0,95.0,1.8,27.0,594.0,642.25,485.32
2016,4,4,16,15,823.5,91.0,1.7,26.5,539.5,579.25,439.91
2016,4,4,16,30,800.0,87.0,1.6,26.0,485.0,516.72,393.26
2016,4,4,16,45,769.0,82.0,1.55,26.0,427.5,450.44,341.69
2016,4,4,17,0,738.0,77.0,1.5,26.0,370.0,386.21,289.91
2016,4,4,17,15,690.5,71.0,1.4,24.5,311.5,317.09,234.35
2016,4,4,17,30,643.0,65.0,1.3,23.0,253.0,253.17,181.09
2016,4,4,17,45,570.5,57.0,1.25,22.0,196.0,186.83,125.79
2016,4,4,18,0,498.0,49.0,1.2,21.0,139.0,129.19,78.76
2016,4,4,18,15,372.0,36.5,1.3,20.0,90.0,71.14,37.02
2016,4,4,18,30,246.0,24.0,1.4,19.0,41.0,28.91,8.96
2016,4,4,18,45,123.0,12.0,1.5,18.5,20.5,11.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.0,2.35,12.0,11.0,7.63,0.0
2016,4,5,6,30,156.0,16.0,2.7,13.0,22.0,12.74,0.0
2016,4,5,6,45,303.5,30.0,3.05,14.0,67.5,47.45,22.45
2016,4,5,7,0,451.0,44.0,3.4,15.0,113.0,101.21,59.13
2016,4,5,7,15,535.5,53.0,3.3,15.5,169.0,156.91,104.15
2016,4,5,7,30,620.0,62.0,3.2,16.0,225.0,223.04,160.73
2016,4,5,7,45,672.5,68.5,3.15,17.0,284.5,286.54,216.55
2016,4,5,8,0,725.0,75.0,3.1,18.0,344.0,356.11,276.23
2016,4,5,8,15,760.5,80.0,3.2,19.0,402.5,421.3,331.06
2016,4,5,8,30,796.0,85.0,3.3,20.0,461.0,489.21,386.01
2016,4,5,8,45,820.5,89.0,3.45,21.0,516.5,552.36,435.42
2016,4,5,9,0,845.0,93.0,3.6,22.0,572.0,616.22,483.55
2016,4,5,9,15,863.5,96.0,3.65,22.5,623.0,675.45,527.3
2016,4,5,9,30,882.0,99.0,3.7,23.0,674.0,731.02,566.56
2016,4,5,9,45,895.5,101.0,3.75,23.5,719.5,783.4,601.15
2016,4,5,10,0,909.0,103.0,3.8,24.0,765.0,834.05,633.98
2016,4,5,10,15,919.0,105.0,3.9,24.5,804.0,879.8,663.2
2016,4,5,10,30,929.0,107.0,4.0,25.0,843.0,923.02,690.39
2016,4,5,10,45,936.0,108.5,4.15,25.5,874.5,960.26,713.58
2016,4,5,11,0,943.0,110.0,4.3,26.0,906.0,994.33,734.57
2016,4,5,11,15,948.0,111.0,4.4,26.0,929.0,1022.62,752.86
2016,4,5,11,30,953.0,112.0,4.5,26.0,952.0,1047.32,768.86
2016,4,5,11,45,956.0,112.5,4.6,26.5,966.5,1065.78,779.33
2016,4,5,12,0,959.0,113.0,4.7,27.0,981.0,1080.36,787.68
2016,4,5,12,15,960.0,113.0,4.75,27.0,986.5,1088.43,793.06
2016,4,5,12,30,961.0,113.0,4.8,27.0,992.0,1092.46,796.0
2016,4,5,12,45,959.5,113.0,4.9,27.0,988.5,1089.91,795.29
2016,4,5,13,0,958.0,113.0,5.0,27.0,985.0,1083.31,792.09
2016,4,5,13,15,955.0,112.5,5.05,27.0,972.0,1070.68,784.62
2016,4,5,13,30,952.0,112.0,5.1,27.0,959.0,1054.14,774.68
2016,4,5,13,45,946.5,111.5,5.15,27.5,937.5,1031.35,759.13
2016,4,5,14,0,941.0,111.0,5.2,28.0,916.0,1004.93,741.27
2016,4,5,14,15,934.0,110.0,5.15,27.5,886.5,973.14,722.09
2016,4,5,14,30,927.0,109.0,5.1,27.0,857.0,938.11,700.63
2016,4,5,14,45,916.5,107.5,5.1,27.0,819.5,896.54,673.49
2016,4,5,15,0,906.0,106.0,5.1,27.0,782.0,852.39,644.38
2016,4,5,15,15,893.0,103.5,5.0,26.5,738.0,802.93,611.99
2016,4,5,15,30,880.0,101.0,4.9,26.0,694.0,751.61,577.88
2016,4,5,15,45,861.5,98.5,4.8,26.0,644.0,697.76,539.72
2016,4,5,16,0,843.0,96.0,4.7,26.0,594.0,639.86,496.33
2016,4,5,16,15,819.5,92.0,4.5,25.5,539.5,577.09,448.87
2016,4,5,16,30,796.0,88.0,4.3,25.0,485.0,514.78,400.45
2016,4,5,16,45,761.5,84.0,4.15,25.0,427.5,448.16,346.66
2016,4,5,17,0,727.0,80.0,4.0,25.0,370.0,383.58,292.97
2016,4,5,17,15,679.5,73.5,3.55,24.0,311.5,315.04,235.79
2016,4,5,17,30,632.0,67.0,3.1,23.0,253.0,251.32,181.27
2016,4,5,17,45,556.0,59.0,2.7,22.0,196.0,184.95,125.4
2016,4,5,18,0,480.0,51.0,2.3,21.0,139.0,127.73,78.57
2016,4,5,18,15,356.5,38.0,2.3,20.0,90.5,70.7,37.41
2016,4,5,18,30,233.0,25.0,2.3,19.0,42.0,29.21,9.96
2016,4,5,18,45,116.5,12.5,2.35,18.5,21.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.0,2.65,13.5,9.0,7.63,0.0
2016,4,6,6,30,42.0,16.0,2.8,14.0,18.0,13.51,0.0
2016,4,6,6,45,123.5,40.0,3.0,15.0,57.0,44.61,26.09
2016,4,6,7,0,205.0,64.0,3.2,16.0,96.0,86.97,57.85
2016,4,6,7,15,281.5,82.5,3.45,16.5,146.5,135.41,96.41
2016,4,6,7,30,358.0,101.0,3.7,17.0,197.0,192.67,143.9
2016,4,6,7,45,179.0,87.0,4.0,18.0,135.0,143.37,110.44
2016,4,6,8,0,0.0,73.0,4.3,19.0,73.0,67.94,51.3
2016,4,6,8,15,0.0,86.0,4.65,19.5,86.0,80.13,61.16
2016,4,6,8,30,0.0,99.0,5.0,20.0,99.0,92.36,70.86
2016,4,6,8,45,157.5,169.0,5.4,20.5,258.5,253.96,202.87
2016,4,6,9,0,315.0,239.0,5.8,21.0,418.0,433.87,345.37
2016,4,6,9,15,325.5,260.5,5.95,21.5,460.5,479.8,379.89
2016,4,6,9,30,336.0,282.0,6.1,22.0,503.0,525.97,414.29
2016,4,6,9,45,589.5,203.5,6.25,22.5,622.5,664.67,523.32
2016,4,6,10,0,843.0,125.0,6.4,23.0,742.0,809.47,631.54
2016,4,6,10,15,856.5,127.5,6.35,23.0,782.0,856.61,663.61
2016,4,6,10,30,870.0,130.0,6.3,23.0,822.0,895.77,690.06
2016,4,6,10,45,698.5,227.0,6.3,23.5,796.0,879.52,675.84
2016,4,6,11,0,527.0,324.0,6.3,24.0,770.0,836.9,638.34
2016,4,6,11,15,501.5,343.0,6.2,24.0,776.5,845.84,643.06
2016,4,6,11,30,476.0,362.0,6.1,24.0,783.0,851.48,645.22
2016,4,6,11,45,497.5,366.0,6.05,24.5,812.0,885.32,667.46
2016,4,6,12,0,519.0,370.0,6.0,25.0,841.0,917.41,688.12
2016,4,6,12,15,741.5,243.5,5.9,25.0,921.0,1018.54,762.81
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,1099.24,816.0
2016,4,6,12,45,974.0,111.5,5.75,25.5,1002.5,1102.5,815.68
2016,4,6,13,0,984.0,106.0,5.7,26.0,1004.0,1101.54,813.17
2016,4,6,13,15,983.0,105.5,5.6,26.0,992.5,1090.58,805.42
2016,4,6,13,30,982.0,105.0,5.5,26.0,981.0,1075.54,795.16
2016,4,6,13,45,984.5,101.0,5.45,26.0,962.0,1056.18,782.55
2016,4,6,14,0,987.0,97.0,5.4,26.0,943.0,1032.7,767.3
2016,4,6,14,15,981.0,96.0,5.35,26.0,913.5,1000.58,746.3
2016,4,6,14,30,975.0,95.0,5.3,26.0,884.0,964.99,722.98
2016,4,6,14,45,950.0,101.5,5.25,26.0,842.0,917.88,691.67
2016,4,6,15,0,925.0,108.0,5.2,26.0,800.0,869.0,658.98
2016,4,6,15,15,912.0,105.5,5.05,25.5,755.5,818.76,625.77
2016,4,6,15,30,899.0,103.0,4.9,25.0,711.0,766.6,590.8
2016,4,6,15,45,888.5,97.0,4.8,25.0,661.5,710.89,551.49
2016,4,6,16,0,878.0,91.0,4.7,25.0,612.0,653.59,508.55
2016,4,6,16,15,855.0,87.5,4.4,24.5,556.5,592.0,461.41
2016,4,6,16,30,832.0,84.0,4.1,24.0,501.0,528.6,411.93
2016,4,6,16,45,807.0,78.0,3.8,24.0,443.5,462.37,358.04
2016,4,6,17,0,782.0,72.0,3.5,24.0,386.0,397.44,303.59
2016,4,6,17,15,736.5,66.5,2.95,22.5,326.0,327.54,245.32
2016,4,6,17,30,691.0,61.0,2.4,21.0,266.0,262.11,189.15
2016,4,6,17,45,624.0,53.5,1.9,20.0,208.0,193.96,130.85
2016,4,6,18,0,557.0,46.0,1.4,19.0,150.0,134.48,81.28
2016,4,6,18,15,432.0,35.0,1.35,18.0,98.5,74.45,37.84
2016,4,6,18,30,307.0,24.0,1.3,17.0,47.0,30.18,10.07
2016,4,6,18,45,153.5,12.0,1.3,16.5,23.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.53,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.22,0.0
2016,4,7,6,45,82.5,39.5,2.85,14.5,53.0,41.67,25.33
2016,4,7,7,0,165.0,59.0,3.2,16.0,86.0,77.4,51.76
2016,4,7,7,15,195.5,81.5,3.25,16.5,126.0,116.6,84.39
2016,4,7,7,30,226.0,104.0,3.3,17.0,166.0,159.77,121.09
2016,4,7,7,45,247.5,125.0,3.4,18.0,207.0,202.42,157.31
2016,4,7,8,0,269.0,146.0,3.5,19.0,248.0,247.54,194.89
2016,4,7,8,15,233.0,176.0,3.65,20.0,274.5,278.47,220.48
2016,4,7,8,30,197.0,206.0,3.8,21.0,301.0,300.65,237.8
2016,4,7,8,45,530.0,150.5,4.0,22.0,445.5,452.23,357.61
2016,4,7,9,0,863.0,95.0,4.2,23.0,590.0,630.72,494.33
2016,4,7,9,15,880.5,97.5,4.2,23.5,641.5,689.56,537.0
2016,4,7,9,30,898.0,100.0,4.2,24.0,693.0,744.63,575.55
2016,4,7,9,45,915.0,100.5,4.2,25.0,739.5,798.65,609.84
2016,4,7,10,0,932.0,101.0,4.2,26.0,786.0,851.19,642.31
2016,4,7,10,15,941.0,103.0,4.15,26.5,824.5,896.82,670.46
2016,4,7,10,30,950.0,105.0,4.1,27.0,863.0,939.77,696.4
2016,4,7,10,45,955.5,107.0,4.1,27.5,894.0,976.65,718.23
2016,4,7,11,0,961.0,109.0,4.1,28.0,925.0,1010.21,737.7
2016,4,7,11,15,965.0,109.5,4.1,28.0,947.5,1037.28,754.33
2016,4,7,11,30,969.0,110.0,4.1,28.0,970.0,1060.64,768.62
2016,4,7,11,45,948.5,125.0,4.1,28.5,977.5,1070.94,773.01
2016,4,7,12,0,928.0,140.0,4.1,29.0,985.0,1076.52,774.58
2016,4,7,12,15,928.5,140.0,4.0,29.0,990.0,1083.7,778.19
2016,4,7,12,30,929.0,140.0,3.9,29.0,995.0,1086.97,779.4
2016,4,7,12,45,928.5,139.5,3.85,29.0,991.0,1084.81,777.67
2016,4,7,13,0,928.0,139.0,3.8,29.0,987.0,1078.74,773.63
2016,4,7,13,15,742.5,242.0,3.65,29.0,915.5,1006.79,726.7
2016,4,7,13,30,557.0,345.0,3.5,29.0,844.0,916.87,663.47
2016,4,7,13,45,734.5,239.5,3.4,29.0,881.0,971.29,704.25
2016,4,7,14,0,912.0,134.0,3.3,29.0,918.0,999.78,722.31
2016,4,7,14,15,591.5,263.0,3.15,29.0,765.0,826.56,605.52
2016,4,7,14,30,271.0,392.0,3.0,29.0,612.0,645.22,474.13
2016,4,7,14,45,462.0,305.5,2.9,29.0,661.0,716.62,529.97
2016,4,7,15,0,653.0,219.0,2.8,29.0,710.0,768.53,569.71
2016,4,7,15,15,695.5,185.5,2.65,28.5,681.0,739.61,551.49
2016,4,7,15,30,738.0,152.0,2.5,28.0,652.0,704.35,528.99
2016,4,7,15,45,740.0,136.0,2.4,28.0,607.0,653.26,493.18
2016,4,7,16,0,742.0,120.0,2.3,28.0,562.0,599.85,454.92
2016,4,7,16,15,759.0,101.0,2.1,27.5,517.5,549.65,418.4
2016,4,7,16,30,776.0,82.0,1.9,27.0,473.0,496.37,378.12
2016,4,7,16,45,729.5,88.0,1.75,27.0,421.0,435.39,329.77
2016,4,7,17,0,683.0,94.0,1.6,27.0,369.0,378.23,283.17
2016,4,7,17,15,633.5,86.0,1.45,25.5,310.5,310.12,228.84
2016,4,7,17,30,584.0,78.0,1.3,24.0,252.0,247.16,177.03
2016,4,7,17,45,508.0,68.0,1.2,23.0,195.5,181.9,123.5
2016,4,7,18,0,432.0,58.0,1.1,22.0,139.0,125.88,78.61
2016,4,7,18,15,316.0,43.0,1.15,21.0,91.0,70.91,39.16
2016,4,7,18,30,200.0,28.0,1.2,20.0,43.0,29.85,11.88
2016,4,7,18,45,100.0,14.0,1.25,19.5,21.5,13.34,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,8.5,3.2,13.5,8.5,8.1,0.0
2016,4,8,6,30,0.0,17.0,3.4,14.0,17.0,15.78,0.69
2016,4,8,6,45,38.5,40.0,3.6,14.5,46.5,39.27,25.02
2016,4,8,7,0,77.0,63.0,3.8,15.0,76.0,69.08,48.96
2016,4,8,7,15,116.5,84.5,4.05,15.5,112.5,102.95,76.62
2016,4,8,7,30,156.0,106.0,4.3,16.0,149.0,141.95,109.16
2016,4,8,7,45,191.5,129.0,4.55,17.0,194.0,188.43,147.97
2016,4,8,8,0,227.0,152.0,4.8,18.0,239.0,237.46,188.5
2016,4,8,8,15,436.0,139.0,5.1,18.5,339.0,336.16,268.26
2016,4,8,8,30,645.0,126.0,5.4,19.0,439.0,457.65,366.32
2016,4,8,8,45,568.5,161.0,5.7,20.0,460.0,484.48,387.5
2016,4,8,9,0,492.0,196.0,6.0,21.0,481.0,504.81,402.22
2016,4,8,9,15,483.5,218.5,5.95,21.5,518.5,548.43,434.79
2016,4,8,9,30,475.0,241.0,5.9,22.0,556.0,589.94,464.76
2016,4,8,9,45,482.5,256.0,5.85,22.5,594.5,633.88,496.2
2016,4,8,10,0,490.0,271.0,5.8,23.0,633.0,676.94,526.3
2016,4,8,10,15,464.5,298.0,5.7,23.0,655.5,703.41,543.78
2016,4,8,10,30,439.0,325.0,5.6,23.0,678.0,726.31,558.43
2016,4,8,10,45,633.0,244.5,5.5,23.5,773.5,837.85,641.64
2016,4,8,11,0,827.0,164.0,5.4,24.0,869.0,949.7,718.1
2016,4,8,11,15,632.5,269.5,5.3,24.5,817.0,897.2,676.78
2016,4,8,11,30,438.0,375.0,5.2,25.0,765.0,826.67,619.5
2016,4,8,11,45,389.0,407.5,5.1,25.5,757.5,810.57,605.01
2016,4,8,12,0,340.0,440.0,5.0,26.0,750.0,800.41,594.23
2016,4,8,12,15,339.5,441.0,4.8,26.0,752.5,803.83,595.46
2016,4,8,12,30,339.0,442.0,4.6,26.0,755.0,805.54,595.45
2016,4,8,12,45,395.5,415.0,4.45,26.0,778.5,833.87,616.07
2016,4,8,13,0,452.0,388.0,4.3,26.0,802.0,869.18,641.08
2016,4,8,13,15,404.0,404.0,4.2,26.0,770.5,823.92,608.63
2016,4,8,13,30,356.0,420.0,4.1,26.0,739.0,787.13,582.12
2016,4,8,13,45,312.0,421.5,4.0,26.0,697.0,739.05,548.05
2016,4,8,14,0,268.0,423.0,3.9,26.0,655.0,691.28,514.01
2016,4,8,14,15,155.5,387.0,3.9,26.0,520.5,534.2,400.94
2016,4,8,14,30,43.0,351.0,3.9,26.0,386.0,383.66,288.96
2016,4,8,14,45,143.5,355.0,3.9,26.0,464.5,479.66,363.56
2016,4,8,15,0,244.0,359.0,3.9,26.0,543.0,558.8,423.6
2016,4,8,15,15,492.5,256.5,3.9,25.5,601.0,650.56,496.96
2016,4,8,15,30,741.0,154.0,3.9,25.0,659.0,707.63,543.89
2016,4,8,15,45,726.0,147.0,3.95,25.0,612.0,654.13,504.86
2016,4,8,16,0,711.0,140.0,4.0,25.0,565.0,599.98,465.01
2016,4,8,16,15,600.0,152.5,3.9,24.5,488.5,509.59,396.72
2016,4,8,16,30,489.0,165.0,3.8,24.0,412.0,426.36,332.64
2016,4,8,16,45,536.5,138.5,3.75,24.0,380.5,392.62,305.15
2016,4,8,17,0,584.0,112.0,3.7,24.0,349.0,355.09,272.77
2016,4,8,17,15,533.5,102.5,3.3,23.0,293.0,291.04,219.94
2016,4,8,17,30,483.0,93.0,2.9,22.0,237.0,230.44,169.08
2016,4,8,17,45,404.0,80.5,2.5,21.0,183.0,168.7,118.19
2016,4,8,18,0,325.0,68.0,2.1,20.0,129.0,116.63,76.51
2016,4,8,18,15,226.0,48.5,2.05,19.0,84.0,66.18,39.33
2016,4,8,18,30,127.0,29.0,2.0,18.0,39.0,28.46,12.64
2016,4,8,18,45,63.5,14.5,2.0,17.5,19.5,13.82,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,10.5,10.0,2.05,13.5,11.0,9.53,0.0
2016,4,9,6,30,21.0,20.0,2.3,14.0,22.0,17.81,3.58
2016,4,9,6,45,87.0,44.5,2.55,15.0,58.5,46.62,29.4
2016,4,9,7,0,153.0,69.0,2.8,16.0,95.0,85.33,59.0
2016,4,9,7,15,247.5,80.5,2.85,16.5,141.5,126.29,90.48
2016,4,9,7,30,342.0,92.0,2.9,17.0,188.0,181.03,135.03
2016,4,9,7,45,241.0,125.5,2.95,17.5,201.0,201.12,156.61
2016,4,9,8,0,140.0,159.0,3.0,18.0,214.0,207.92,164.87
2016,4,9,8,15,70.0,154.5,3.2,18.5,182.5,178.38,141.58
2016,4,9,8,30,0.0,150.0,3.4,19.0,151.0,140.63,110.36
2016,4,9,8,45,0.0,108.5,3.6,19.5,109.0,101.29,77.87
2016,4,9,9,0,0.0,67.0,3.8,20.0,67.0,62.38,45.76
2016,4,9,9,15,33.0,181.0,3.9,20.5,203.0,195.88,153.68
2016,4,9,9,30,66.0,295.0,4.0,21.0,339.0,334.24,261.17
2016,4,9,9,45,55.5,306.0,4.15,21.5,345.0,340.67,264.47
2016,4,9,10,0,45.0,317.0,4.3,22.0,351.0,346.05,267.3
2016,4,9,10,15,25.5,255.5,4.35,22.0,275.5,270.08,208.37
2016,4,9,10,30,6.0,194.0,4.4,22.0,200.0,188.18,144.12
2016,4,9,10,45,5.5,185.0,4.5,22.5,190.0,179.35,136.88
2016,4,9,11,0,5.0,176.0,4.6,23.0,180.0,170.49,129.56
2016,4,9,11,15,19.0,273.5,4.6,23.0,290.5,278.16,212.88
2016,4,9,11,30,33.0,371.0,4.6,23.0,401.0,399.22,303.89
2016,4,9,11,45,29.5,364.5,4.7,23.5,392.0,389.91,295.84
2016,4,9,12,0,26.0,358.0,4.8,24.0,383.0,380.33,288.02
2016,4,9,12,15,13.0,223.0,4.85,24.0,235.5,224.43,170.21
2016,4,9,12,30,0.0,88.0,4.9,24.0,88.0,82.45,59.7
2016,4,9,12,45,10.0,209.0,4.95,24.5,218.5,207.93,157.59
2016,4,9,13,0,20.0,330.0,5.0,25.0,349.0,335.65,254.07
2016,4,9,13,15,47.5,381.5,5.0,25.0,425.0,425.35,321.45
2016,4,9,13,30,75.0,433.0,5.0,25.0,501.0,504.29,379.93
2016,4,9,13,45,437.5,306.0,5.05,25.5,686.0,749.9,567.65
2016,4,9,14,0,800.0,179.0,5.1,26.0,871.0,946.71,708.49
2016,4,9,14,15,791.5,177.0,5.1,26.0,842.5,915.43,686.73
2016,4,9,14,30,783.0,175.0,5.1,26.0,814.0,881.5,664.46
2016,4,9,14,45,772.5,171.0,5.15,26.0,778.0,844.79,640.45
2016,4,9,15,0,762.0,167.0,5.2,26.0,742.0,802.23,612.11
2016,4,9,15,15,745.5,163.0,5.2,25.5,699.5,753.2,579.51
2016,4,9,15,30,729.0,159.0,5.2,25.0,657.0,703.09,544.55
2016,4,9,15,45,420.0,215.5,5.2,25.0,497.5,511.25,398.18
2016,4,9,16,0,111.0,272.0,5.2,25.0,338.0,333.52,258.58
2016,4,9,16,15,374.0,203.0,5.05,24.5,397.5,420.07,329.57
2016,4,9,16,30,637.0,134.0,4.9,24.0,457.0,475.0,372.27
2016,4,9,16,45,606.0,124.5,4.8,24.0,403.0,413.11,321.83
2016,4,9,17,0,575.0,115.0,4.7,24.0,349.0,353.63,272.46
2016,4,9,17,15,523.5,105.5,4.4,23.5,293.5,287.56,217.5
2016,4,9,17,30,472.0,96.0,4.1,23.0,238.0,229.61,168.44
2016,4,9,17,45,404.5,82.0,3.8,22.5,185.5,169.72,118.54
2016,4,9,18,0,337.0,68.0,3.5,22.0,133.0,118.08,76.7
2016,4,9,18,15,232.0,49.5,3.55,21.5,87.5,67.32,39.69
2016,4,9,18,30,127.0,31.0,3.6,21.0,42.0,30.56,14.29
2016,4,9,18,45,63.5,15.5,3.65,20.5,21.0,14.77,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,12.0,3.75,16.0,14.0,11.44,0.0
2016,4,10,6,30,66.0,24.0,3.9,16.0,28.0,20.65,6.68
2016,4,10,6,45,168.5,45.5,4.05,16.5,71.0,53.38,31.92
2016,4,10,7,0,271.0,67.0,4.2,17.0,114.0,100.37,66.16
2016,4,10,7,15,350.5,81.5,4.5,17.5,166.5,149.39,105.33
2016,4,10,7,30,430.0,96.0,4.8,18.0,219.0,208.26,154.53
2016,4,10,7,45,215.0,71.5,5.15,19.0,133.0,142.96,109.22
2016,4,10,8,0,0.0,47.0,5.5,20.0,47.0,43.67,30.88
2016,4,10,8,15,0.0,56.5,5.65,20.5,56.5,52.54,38.07
2016,4,10,8,30,0.0,66.0,5.8,21.0,66.0,61.41,45.14
2016,4,10,8,45,0.0,71.0,5.95,22.0,71.0,66.1,48.59
2016,4,10,9,0,0.0,76.0,6.1,23.0,76.0,70.79,52.01
2016,4,10,9,15,0.0,106.5,6.1,23.5,106.5,99.43,74.73
2016,4,10,9,30,0.0,137.0,6.1,24.0,137.0,128.32,97.32
2016,4,10,9,45,70.5,249.0,6.15,24.5,301.5,294.76,228.8
2016,4,10,10,0,141.0,361.0,6.2,25.0,466.0,474.36,365.13
2016,4,10,10,15,71.0,255.5,6.2,25.5,308.5,307.88,236.77
2016,4,10,10,30,1.0,150.0,6.2,26.0,151.0,141.75,106.03
2016,4,10,10,45,2.5,154.5,6.2,26.5,156.5,147.48,110.29
2016,4,10,11,0,4.0,159.0,6.2,27.0,162.0,153.3,114.48
2016,4,10,11,15,5.5,168.5,6.2,27.0,173.5,163.97,122.64
2016,4,10,11,30,7.0,178.0,6.2,27.0,185.0,174.69,130.83
2016,4,10,11,45,7.0,180.0,6.2,27.0,186.5,176.78,132.34
2016,4,10,12,0,7.0,182.0,6.2,27.0,188.0,178.83,133.84
2016,4,10,12,15,117.0,328.0,6.1,26.5,436.5,451.87,343.75
2016,4,10,12,30,227.0,474.0,6.0,26.0,685.0,713.67,534.99
2016,4,10,12,45,123.5,401.0,5.95,26.0,516.0,533.76,402.32
2016,4,10,13,0,20.0,328.0,5.9,26.0,347.0,333.56,251.48
2016,4,10,13,15,118.0,393.0,5.7,25.5,500.5,517.49,392.02
2016,4,10,13,30,216.0,458.0,5.5,25.0,654.0,677.82,510.25
2016,4,10,13,45,135.0,426.0,5.3,25.0,547.5,562.63,424.43
2016,4,10,14,0,54.0,394.0,5.1,25.0,441.0,440.32,332.8
2016,4,10,14,15,29.5,285.0,5.25,25.0,311.0,305.69,232.65
2016,4,10,14,30,5.0,176.0,5.4,25.0,181.0,170.1,128.51
2016,4,10,14,45,2.5,151.0,5.6,25.5,153.5,143.9,108.16
2016,4,10,15,0,0.0,126.0,5.8,26.0,126.0,117.98,87.83
2016,4,10,15,15,0.0,139.0,5.85,26.0,139.0,130.26,97.7
2016,4,10,15,30,0.0,152.0,5.9,26.0,152.0,142.58,107.62
2016,4,10,15,45,0.0,146.0,5.95,26.0,146.0,136.84,103.41
2016,4,10,16,0,0.0,140.0,6.0,26.0,140.0,131.11,99.22
2016,4,10,16,15,0.0,137.0,5.9,25.5,137.0,128.25,97.49
2016,4,10,16,30,0.0,134.0,5.8,25.0,134.0,125.39,95.75
2016,4,10,16,45,0.0,117.5,5.7,25.0,117.5,109.76,83.55
2016,4,10,17,0,0.0,101.0,5.6,25.0,101.0,94.19,71.28
2016,4,10,17,15,0.0,84.5,5.3,24.5,84.5,78.69,59.01
2016,4,10,17,30,0.0,68.0,5.0,24.0,68.0,63.25,46.57
2016,4,10,17,45,0.0,52.0,4.7,23.5,52.0,48.34,34.32
2016,4,10,18,0,0.0,36.0,4.4,23.0,36.0,33.43,21.87
2016,4,10,18,15,0.0,23.0,4.35,22.5,23.0,21.33,11.62
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,9.26,1.1
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.77,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,2.5,3.95,20.5,2.5,2.31,0.0
2016,4,11,7,0,0.0,4.0,4.0,21.0,4.0,3.7,0.0
2016,4,11,7,15,0.0,6.0,4.25,21.5,6.0,5.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,22.0,8.0,7.41,0.53
2016,4,11,7,45,0.0,38.0,4.8,22.5,38.0,35.28,23.71
2016,4,11,8,0,0.0,68.0,5.1,23.0,68.0,63.26,46.62
2016,4,11,8,15,0.0,71.0,5.1,23.5,71.0,66.07,48.63
2016,4,11,8,30,0.0,74.0,5.1,24.0,74.0,68.88,50.62
2016,4,11,8,45,45.0,168.0,5.1,24.5,194.5,185.86,144.38
2016,4,11,9,0,90.0,262.0,5.1,25.0,315.0,308.39,239.59
2016,4,11,9,15,215.5,276.0,4.95,25.5,417.5,416.17,322.71
2016,4,11,9,30,341.0,290.0,4.8,26.0,520.0,537.01,413.32
2016,4,11,9,45,345.0,311.0,4.7,26.5,556.0,577.86,441.14
2016,4,11,10,0,349.0,332.0,4.6,27.0,592.0,618.03,468.14
2016,4,11,10,15,334.0,355.0,4.35,27.5,614.5,643.58,483.4
2016,4,11,10,30,319.0,378.0,4.1,28.0,637.0,666.92,496.93
2016,4,11,10,45,327.5,391.0,3.9,28.5,665.5,699.11,517.17
2016,4,11,11,0,336.0,404.0,3.7,29.0,694.0,730.51,536.42
2016,4,11,11,15,571.0,291.5,3.45,29.0,798.5,857.76,627.96
2016,4,11,11,30,806.0,179.0,3.2,29.0,903.0,980.32,708.46
2016,4,11,11,45,571.0,310.5,3.0,29.5,827.5,898.92,648.14
2016,4,11,12,0,336.0,442.0,2.8,30.0,752.0,796.58,571.24
2016,4,11,12,15,586.5,305.5,2.65,30.0,850.0,921.61,660.57
2016,4,11,12,30,837.0,169.0,2.5,30.0,948.0,1031.09,730.22
2016,4,11,12,45,844.0,164.0,2.45,30.5,946.5,1031.65,727.57
2016,4,11,13,0,851.0,159.0,2.4,31.0,945.0,1028.5,723.79
2016,4,11,13,15,848.5,158.5,2.35,31.0,933.5,1016.83,716.35
2016,4,11,13,30,846.0,158.0,2.3,31.0,922.0,1001.62,706.89
2016,4,11,13,45,847.0,153.0,2.3,31.5,903.0,981.63,693.68
2016,4,11,14,0,848.0,148.0,2.3,32.0,884.0,958.12,678.38
2016,4,11,14,15,841.0,146.0,2.25,32.0,856.0,926.99,659.24
2016,4,11,14,30,834.0,144.0,2.2,32.0,828.0,892.97,638.27
2016,4,11,14,45,830.0,138.0,2.2,32.0,793.5,854.65,614.89
2016,4,11,15,0,826.0,132.0,2.2,32.0,759.0,813.61,589.56
2016,4,11,15,15,443.0,217.0,2.15,31.5,551.0,570.4,421.99
2016,4,11,15,30,60.0,302.0,2.1,31.0,343.0,337.33,249.75
2016,4,11,15,45,30.0,226.0,2.05,31.0,246.5,238.37,177.72
2016,4,11,16,0,0.0,150.0,2.0,31.0,150.0,140.59,103.86
2016,4,11,16,15,364.0,127.0,1.85,30.5,313.0,342.69,262.03
2016,4,11,16,30,728.0,104.0,1.7,30.0,476.0,490.38,369.06
2016,4,11,16,45,702.5,96.5,1.55,30.0,421.5,428.18,319.54
2016,4,11,17,0,677.0,89.0,1.4,30.0,367.0,367.58,271.15
2016,4,11,17,15,629.5,82.0,1.2,29.0,310.0,301.85,218.74
2016,4,11,17,30,582.0,75.0,1.0,28.0,253.0,241.01,168.94
2016,4,11,17,45,516.5,65.0,0.8,27.5,198.5,178.55,117.97
2016,4,11,18,0,451.0,55.0,0.6,27.0,144.0,123.99,74.65
2016,4,11,18,15,336.5,42.0,0.5,26.5,96.0,70.27,37.22
2016,4,11,18,30,222.0,29.0,0.4,26.0,48.0,30.47,12.99
2016,4,11,18,45,111.0,14.5,0.35,25.5,24.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,0.5,3.7,14.0,0.5,0.48,0.0
2016,4,12,6,30,0.0,1.0,3.7,14.0,1.0,0.92,0.0
2016,4,12,6,45,0.0,2.5,3.75,14.5,2.5,2.31,0.0
2016,4,12,7,0,0.0,4.0,3.8,15.0,4.0,3.7,0.0
2016,4,12,7,15,0.0,6.0,3.7,15.5,6.0,5.55,0.0
2016,4,12,7,30,0.0,8.0,3.6,16.0,8.0,7.41,0.68
2016,4,12,7,45,0.0,10.0,3.5,16.5,10.0,9.27,2.25
2016,4,12,8,0,0.0,12.0,3.4,17.0,12.0,11.13,3.79
2016,4,12,8,15,0.0,59.5,3.45,17.5,59.5,55.34,40.91
2016,4,12,8,30,0.0,107.0,3.5,18.0,107.0,99.84,77.46
2016,4,12,8,45,0.0,100.0,3.6,18.5,100.0,93.26,71.58
2016,4,12,9,0,0.0,93.0,3.7,19.0,93.0,86.69,65.83
2016,4,12,9,15,0.0,115.0,3.7,19.5,115.0,107.44,82.31
2016,4,12,9,30,0.0,137.0,3.7,20.0,137.0,128.29,98.63
2016,4,12,9,45,1.5,155.5,3.7,20.5,157.0,147.04,113.13
2016,4,12,10,0,3.0,174.0,3.7,21.0,177.0,165.98,127.63
2016,4,12,10,15,1.5,114.5,3.65,21.5,116.0,108.39,81.55
2016,4,12,10,30,0.0,55.0,3.6,22.0,55.0,51.32,35.74
2016,4,12,10,45,3.0,117.5,3.55,22.5,120.0,112.79,84.6
2016,4,12,11,0,6.0,180.0,3.5,23.0,185.0,175.19,133.11
2016,4,12,11,15,3.0,109.0,3.5,23.0,111.5,105.01,77.99
2016,4,12,11,30,0.0,38.0,3.5,23.0,38.0,35.5,22.78
2016,4,12,11,45,14.0,204.0,3.5,23.5,217.5,206.67,157.26
2016,4,12,12,0,28.0,370.0,3.5,24.0,397.0,393.77,297.16
2016,4,12,12,15,14.0,230.0,3.5,24.0,243.5,232.07,175.44
2016,4,12,12,30,0.0,90.0,3.5,24.0,90.0,84.35,61.11
2016,4,12,12,45,5.5,162.5,3.55,24.0,168.0,158.73,119.47
2016,4,12,13,0,11.0,235.0,3.6,24.0,246.0,233.81,177.18
2016,4,12,13,15,7.5,198.0,3.65,24.0,205.5,194.54,146.98
2016,4,12,13,30,4.0,161.0,3.7,24.0,165.0,155.53,116.93
2016,4,12,13,45,5.5,173.0,3.75,24.5,178.5,168.28,126.78
2016,4,12,14,0,7.0,185.0,3.8,25.0,192.0,180.96,136.46
2016,4,12,14,15,8.5,208.0,3.85,25.0,216.0,204.11,154.44
2016,4,12,14,30,10.0,231.0,3.9,25.0,240.0,227.22,172.36
2016,4,12,14,45,12.5,244.0,4.0,25.0,254.5,241.46,183.57
2016,4,12,15,0,15.0,257.0,4.1,25.0,269.0,255.5,194.7
