Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,15,7.5,187.5,4.1,24.5,193.5,182.18,138.74
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,110.31,82.73
2016,4,12,15,45,0.0,82.5,4.1,24.0,82.5,76.9,56.39
2016,4,12,16,0,0.0,47.0,4.1,24.0,47.0,43.73,29.87
2016,4,12,16,15,9.0,116.0,4.05,23.5,121.0,113.5,86.54
2016,4,12,16,30,18.0,185.0,4.0,23.0,195.0,183.1,142.6
2016,4,12,16,45,13.0,164.5,3.95,23.0,171.5,160.15,124.57
2016,4,12,17,0,8.0,144.0,3.9,23.0,148.0,137.83,107.01
2016,4,12,17,15,194.0,128.5,3.75,22.5,189.0,192.21,148.16
2016,4,12,17,30,380.0,113.0,3.6,22.0,230.0,218.22,162.34
2016,4,12,17,45,307.0,96.5,3.45,21.5,178.5,160.6,115.1
2016,4,12,18,0,234.0,80.0,3.3,21.0,127.0,111.13,75.81
2016,4,12,18,15,157.0,56.0,3.5,20.5,83.5,65.29,41.36
2016,4,12,18,30,80.0,32.0,3.7,20.0,40.0,29.8,15.45
2016,4,12,18,45,40.0,16.0,3.95,19.5,20.0,15.25,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,15.0,5.5,5.24,0.0
2016,4,13,6,30,0.0,11.0,2.8,15.0,11.0,10.19,1.59
2016,4,13,6,45,0.0,24.5,2.9,15.5,24.5,22.73,13.18
2016,4,13,7,0,0.0,38.0,3.0,16.0,38.0,35.3,24.14
2016,4,13,7,15,0.0,54.0,3.0,16.0,54.0,50.19,37.02
2016,4,13,7,30,0.0,70.0,3.0,16.0,70.0,65.08,49.7
2016,4,13,7,45,0.0,86.5,3.0,16.5,86.5,80.51,62.5
2016,4,13,8,0,0.0,103.0,3.0,17.0,103.0,96.01,75.09
2016,4,13,8,15,0.0,86.5,2.95,17.5,86.5,80.57,61.86
2016,4,13,8,30,0.0,70.0,2.9,18.0,70.0,65.15,48.75
2016,4,13,8,45,0.0,73.0,2.85,18.5,73.0,67.97,50.79
2016,4,13,9,0,0.0,76.0,2.8,19.0,76.0,70.79,52.81
2016,4,13,9,15,0.0,102.0,2.75,19.0,102.0,95.18,72.49
2016,4,13,9,30,0.0,128.0,2.7,19.0,128.0,119.75,92.07
2016,4,13,9,45,0.0,132.5,2.65,19.5,132.5,124.06,95.05
2016,4,13,10,0,0.0,137.0,2.6,20.0,137.0,128.37,98.06
2016,4,13,10,15,4.0,175.5,2.6,20.0,179.0,168.41,129.64
2016,4,13,10,30,8.0,214.0,2.6,20.0,221.0,208.98,161.19
2016,4,13,10,45,13.5,261.0,2.6,20.5,273.5,259.62,199.73
2016,4,13,11,0,19.0,308.0,2.6,21.0,326.0,310.9,238.01
2016,4,13,11,15,10.0,225.5,2.6,21.0,235.0,222.88,170.39
2016,4,13,11,30,1.0,143.0,2.6,21.0,144.0,135.43,102.24
2016,4,13,11,45,4.0,162.0,2.6,21.5,166.0,156.57,118.75
2016,4,13,12,0,7.0,181.0,2.6,22.0,188.0,177.82,135.03
2016,4,13,12,15,11.5,240.0,2.65,22.0,251.0,239.18,182.23
2016,4,13,12,30,16.0,299.0,2.7,22.0,314.0,301.05,228.98
2016,4,13,12,45,13.5,264.5,2.75,22.5,277.0,264.93,201.16
2016,4,13,13,0,11.0,230.0,2.8,23.0,240.0,228.93,173.59
2016,4,13,13,15,18.5,292.0,2.8,23.0,309.0,296.27,224.92
2016,4,13,13,30,26.0,354.0,2.8,23.0,378.0,374.16,282.93
2016,4,13,13,45,17.0,276.0,2.8,23.5,291.5,278.47,210.93
2016,4,13,14,0,8.0,198.0,2.8,24.0,205.0,194.32,146.84
2016,4,13,14,15,13.0,242.5,2.75,24.0,253.5,241.37,183.27
2016,4,13,14,30,18.0,287.0,2.7,24.0,302.0,288.38,219.04
2016,4,13,14,45,15.0,263.0,2.65,24.0,275.0,261.85,199.1
2016,4,13,15,0,12.0,239.0,2.6,24.0,248.0,235.59,179.45
2016,4,13,15,15,417.0,176.5,2.5,23.5,464.5,507.67,395.19
2016,4,13,15,30,822.0,114.0,2.4,23.0,681.0,718.83,551.88
2016,4,13,15,45,806.0,110.0,2.35,23.0,633.0,664.56,511.22
2016,4,13,16,0,790.0,106.0,2.3,23.0,585.0,609.5,470.77
2016,4,13,16,15,766.5,102.0,2.2,22.5,532.5,549.67,426.27
2016,4,13,16,30,743.0,98.0,2.1,22.0,480.0,490.47,380.8
2016,4,13,16,45,711.0,92.5,2.05,22.0,425.0,426.38,329.62
2016,4,13,17,0,679.0,87.0,2.0,22.0,370.0,364.83,278.85
2016,4,13,17,15,633.5,80.5,1.8,21.5,313.0,300.32,224.88
2016,4,13,17,30,588.0,74.0,1.6,21.0,256.0,240.44,173.65
2016,4,13,17,45,517.5,65.5,1.4,20.5,201.5,178.16,121.36
2016,4,13,18,0,447.0,57.0,1.2,20.0,147.0,124.37,77.57
2016,4,13,18,15,339.0,43.5,1.15,19.5,99.0,71.21,39.25
2016,4,13,18,30,231.0,30.0,1.1,19.0,51.0,31.11,14.36
2016,4,13,18,45,115.5,15.0,1.1,18.5,25.5,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,14,6,15,103.5,14.0,2.3,13.5,22.0,13.34,0.0
2016,4,14,6,30,207.0,28.0,2.5,14.0,44.0,25.6,11.48
2016,4,14,6,45,323.5,41.5,2.75,14.5,91.5,63.53,35.01
2016,4,14,7,0,440.0,55.0,3.0,15.0,139.0,115.58,72.23
2016,4,14,7,15,245.5,84.5,3.0,15.5,134.0,130.85,95.08
2016,4,14,7,30,51.0,114.0,3.0,16.0,129.0,120.43,94.5
2016,4,14,7,45,25.5,116.0,3.0,16.5,123.5,117.69,92.97
2016,4,14,8,0,0.0,118.0,3.0,17.0,118.0,110.05,86.69
2016,4,14,8,15,1.5,138.5,3.0,17.5,139.5,130.12,102.71
2016,4,14,8,30,3.0,159.0,3.0,18.0,161.0,150.44,118.67
2016,4,14,8,45,8.5,184.0,3.05,19.0,189.0,177.54,139.63
2016,4,14,9,0,14.0,209.0,3.1,20.0,217.0,205.33,160.77
2016,4,14,9,15,22.5,239.5,3.05,20.5,254.0,241.05,188.13
2016,4,14,9,30,31.0,270.0,3.0,21.0,291.0,283.4,220.16
2016,4,14,9,45,34.5,292.0,2.95,21.5,317.0,309.67,239.24
2016,4,14,10,0,38.0,314.0,2.9,22.0,343.0,336.25,258.36
2016,4,14,10,15,97.0,360.5,2.85,22.0,439.5,434.17,332.56
2016,4,14,10,30,156.0,407.0,2.8,22.0,536.0,544.85,413.65
2016,4,14,10,45,234.0,411.0,2.8,22.5,611.5,625.02,471.22
2016,4,14,11,0,312.0,415.0,2.8,23.0,687.0,717.92,536.21
2016,4,14,11,15,616.5,269.0,2.8,23.5,822.5,878.96,653.36
2016,4,14,11,30,921.0,123.0,2.8,24.0,958.0,1025.55,748.44
2016,4,14,11,45,917.0,128.0,2.8,24.5,969.5,1040.39,754.64
2016,4,14,12,0,913.0,133.0,2.8,25.0,981.0,1051.32,759.66
2016,4,14,12,15,914.0,133.5,2.75,25.0,986.0,1058.87,763.66
2016,4,14,12,30,915.0,134.0,2.7,25.0,991.0,1062.62,765.38
2016,4,14,12,45,913.0,134.0,2.7,25.0,986.5,1059.03,763.12
2016,4,14,13,0,911.0,134.0,2.7,25.0,982.0,1051.65,758.65
2016,4,14,13,15,908.0,133.5,2.65,25.0,968.5,1039.02,750.49
2016,4,14,13,30,905.0,133.0,2.6,25.0,955.0,1022.72,740.13
2016,4,14,13,45,899.0,132.0,2.6,25.5,933.5,999.44,724.48
2016,4,14,14,0,893.0,131.0,2.6,26.0,912.0,972.78,706.79
2016,4,14,14,15,886.0,129.5,2.55,26.0,882.5,941.48,687.07
2016,4,14,14,30,879.0,128.0,2.5,26.0,853.0,907.16,665.36
2016,4,14,14,45,868.5,126.0,2.5,26.0,816.5,866.55,639.81
2016,4,14,15,0,858.0,124.0,2.5,26.0,780.0,828.1,615.53
2016,4,14,15,15,844.5,121.0,2.5,25.5,736.5,779.08,584.92
2016,4,14,15,30,831.0,118.0,2.5,25.0,693.0,728.44,552.7
2016,4,14,15,45,813.0,114.5,2.5,25.0,644.0,672.92,513.67
2016,4,14,16,0,795.0,111.0,2.5,25.0,595.0,616.78,472.93
2016,4,14,16,15,771.0,107.0,2.45,24.5,542.0,556.41,428.54
2016,4,14,16,30,747.0,103.0,2.4,24.0,489.0,496.54,383.01
2016,4,14,16,45,714.5,97.5,2.4,23.5,432.5,432.23,332.67
2016,4,14,17,0,682.0,92.0,2.4,23.0,376.0,370.27,282.39
2016,4,14,17,15,635.5,85.0,2.2,22.0,319.0,304.75,228.21
2016,4,14,17,30,589.0,78.0,2.0,21.0,262.0,244.0,176.69
2016,4,14,17,45,519.5,68.5,1.8,20.5,206.5,180.96,123.68
2016,4,14,18,0,450.0,59.0,1.6,20.0,151.0,126.29,79.1
2016,4,14,18,15,342.0,45.5,1.6,19.0,102.5,73.03,40.79
2016,4,14,18,30,234.0,32.0,1.6,18.0,54.0,32.68,15.81
2016,4,14,18,45,117.0,16.0,1.6,17.5,27.0,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,88.5,15.5,1.25,12.5,22.5,14.77,0.0
2016,4,15,6,30,177.0,31.0,1.5,13.0,45.0,28.03,13.93
2016,4,15,6,45,281.0,47.0,1.75,14.0,91.5,64.6,37.56
2016,4,15,7,0,385.0,63.0,2.0,15.0,138.0,114.42,73.67
2016,4,15,7,15,192.5,81.0,2.05,15.5,118.5,116.88,85.5
2016,4,15,7,30,0.0,99.0,2.1,16.0,99.0,91.9,72.16
2016,4,15,7,45,57.0,134.5,2.2,17.0,158.0,145.48,115.08
2016,4,15,8,0,114.0,170.0,2.3,18.0,217.0,208.17,165.11
2016,4,15,8,15,106.0,195.0,2.25,18.5,243.5,236.47,187.58
2016,4,15,8,30,98.0,220.0,2.2,19.0,270.0,260.0,205.69
2016,4,15,8,45,124.0,247.5,2.2,20.0,318.0,311.75,245.15
2016,4,15,9,0,150.0,275.0,2.2,21.0,366.0,362.39,282.77
2016,4,15,9,15,159.0,300.0,2.2,21.5,403.0,401.72,311.34
2016,4,15,9,30,168.0,325.0,2.2,22.0,440.0,441.61,339.82
2016,4,15,9,45,181.0,347.0,2.25,22.5,478.5,481.98,368.38
2016,4,15,10,0,194.0,369.0,2.3,23.0,517.0,522.98,396.92
2016,4,15,10,15,529.0,250.0,2.35,23.0,679.5,707.66,536.58
2016,4,15,10,30,864.0,131.0,2.4,23.0,842.0,892.05,664.55
2016,4,15,10,45,875.0,130.5,2.45,23.5,872.5,927.98,684.85
2016,4,15,11,0,886.0,130.0,2.5,24.0,903.0,961.18,704.58
2016,4,15,11,15,891.0,131.0,2.55,24.5,925.0,987.24,719.58
2016,4,15,11,30,896.0,132.0,2.6,25.0,947.0,1009.93,732.44
2016,4,15,11,45,893.5,136.5,2.7,25.5,958.5,1025.25,741.1
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,1036.79,747.48
2016,4,15,12,15,891.5,141.0,2.85,26.0,974.5,1043.12,751.67
2016,4,15,12,30,892.0,141.0,2.9,26.0,979.0,1045.75,753.68
2016,4,15,12,45,891.5,140.5,3.0,26.5,975.0,1043.15,751.48
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,1036.85,747.05
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,1024.4,740.26
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,1008.34,731.24
2016,4,15,13,45,879.5,137.5,3.4,27.0,923.5,985.39,717.76
2016,4,15,14,0,874.0,136.0,3.5,27.0,902.0,959.12,702.1
2016,4,15,14,15,866.0,134.5,3.55,27.0,872.5,927.4,682.44
2016,4,15,14,30,858.0,133.0,3.6,27.0,843.0,892.79,660.76
2016,4,15,14,45,849.0,130.0,3.7,27.0,807.0,858.36,639.32
2016,4,15,15,0,840.0,127.0,3.8,27.0,771.0,815.7,611.99
2016,4,15,15,15,826.0,124.0,3.8,27.0,727.5,767.04,579.75
2016,4,15,15,30,812.0,121.0,3.8,27.0,684.0,716.85,546.06
2016,4,15,15,45,792.0,118.0,3.85,27.0,635.5,661.4,506.37
2016,4,15,16,0,772.0,115.0,3.9,27.0,587.0,605.57,465.39
2016,4,15,16,15,747.5,110.5,3.9,26.5,534.0,545.7,421.01
2016,4,15,16,30,723.0,106.0,3.9,26.0,481.0,486.32,375.53
2016,4,15,16,45,688.0,101.0,3.9,25.5,425.0,422.76,325.36
2016,4,15,17,0,653.0,96.0,3.9,25.0,369.0,361.87,275.7
2016,4,15,17,15,606.5,88.5,3.65,24.0,313.0,297.64,222.56
2016,4,15,17,30,560.0,81.0,3.4,23.0,257.0,238.23,172.26
2016,4,15,17,45,490.0,71.0,3.15,22.5,202.0,176.47,120.58
2016,4,15,18,0,420.0,61.0,2.9,22.0,147.0,123.18,77.43
2016,4,15,18,15,317.0,46.5,2.85,21.5,99.5,70.34,39.26
2016,4,15,18,30,214.0,32.0,2.8,21.0,52.0,31.96,15.54
2016,4,15,18,45,107.0,16.0,2.8,20.5,26.0,12.64,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.0,15.5,3.55,16.5,18.5,14.77,0.0
2016,4,16,6,30,64.0,31.0,3.7,17.0,37.0,28.25,15.21
2016,4,16,6,45,136.0,56.5,3.85,17.5,80.0,61.76,40.12
2016,4,16,7,0,208.0,82.0,4.0,18.0,123.0,105.99,73.67
2016,4,16,7,15,104.0,79.0,4.2,18.5,99.5,96.06,70.86
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,70.63,53.7
2016,4,16,7,45,0.0,102.0,4.6,19.5,102.0,94.91,73.67
2016,4,16,8,0,0.0,128.0,4.8,20.0,128.0,119.36,93.39
2016,4,16,8,15,0.0,111.0,5.05,20.5,111.0,103.52,79.92
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,87.6,66.49
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,91.84,69.56
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,96.09,72.61
2016,4,16,9,15,0.0,127.0,5.85,22.5,127.0,118.74,90.39
2016,4,16,9,30,0.0,151.0,5.9,23.0,151.0,141.5,108.03
2016,4,16,9,45,2.0,161.0,6.0,23.5,162.5,152.57,116.32
2016,4,16,10,0,4.0,171.0,6.1,24.0,174.0,163.83,124.74
2016,4,16,10,15,2.0,146.0,6.1,24.5,147.5,138.61,104.44
2016,4,16,10,30,0.0,121.0,6.1,25.0,121.0,113.33,84.18
2016,4,16,10,45,0.0,125.0,6.15,25.5,125.0,117.18,86.91
2016,4,16,11,0,0.0,129.0,6.2,26.0,129.0,121.03,89.62
2016,4,16,11,15,0.0,120.0,6.2,26.0,120.0,112.57,82.93
2016,4,16,11,30,0.0,111.0,6.2,26.0,111.0,104.11,76.26
2016,4,16,11,45,0.0,115.5,6.25,26.5,115.5,108.41,79.41
2016,4,16,12,0,0.0,120.0,6.3,27.0,120.0,112.72,82.54
2016,4,16,12,15,2.0,138.0,6.25,27.0,140.0,131.83,97.4
2016,4,16,12,30,4.0,156.0,6.2,27.0,160.0,150.99,112.23
2016,4,16,12,45,7.0,180.5,6.2,27.0,187.5,177.37,132.61
2016,4,16,13,0,10.0,205.0,6.2,27.0,215.0,203.76,152.92
2016,4,16,13,15,11.5,228.5,6.2,26.5,239.5,227.66,171.55
2016,4,16,13,30,13.0,252.0,6.2,26.0,264.0,251.53,190.18
2016,4,16,13,45,24.5,311.0,6.25,26.0,333.0,327.8,248.39
2016,4,16,14,0,36.0,370.0,6.3,26.0,402.0,396.98,300.57
2016,4,16,14,15,39.0,363.0,6.3,26.0,396.5,391.23,296.61
2016,4,16,14,30,42.0,356.0,6.3,26.0,391.0,385.16,292.6
2016,4,16,14,45,23.0,263.0,6.3,26.0,282.0,274.48,208.99
2016,4,16,15,0,4.0,170.0,6.3,26.0,173.0,162.89,122.91
2016,4,16,15,15,11.0,209.0,6.2,25.5,217.0,205.21,156.67
2016,4,16,15,30,18.0,248.0,6.1,25.0,261.0,247.1,189.94
2016,4,16,15,45,9.0,183.0,6.1,25.0,189.5,177.89,136.21
2016,4,16,16,0,0.0,118.0,6.1,25.0,118.0,110.21,82.92
2016,4,16,16,15,97.0,172.5,5.9,24.5,223.0,223.9,175.05
2016,4,16,16,30,194.0,227.0,5.7,24.0,328.0,320.53,251.42
2016,4,16,16,45,120.0,196.5,5.55,24.0,256.5,244.99,191.49
2016,4,16,17,0,46.0,166.0,5.4,24.0,185.0,175.38,136.45
2016,4,16,17,15,37.0,142.5,5.2,23.5,156.5,146.63,113.74
2016,4,16,17,30,28.0,119.0,5.0,23.0,128.0,119.09,91.67
2016,4,16,17,45,15.5,95.0,4.85,22.5,99.5,91.08,69.08
2016,4,16,18,0,3.0,71.0,4.7,22.0,71.0,65.79,48.53
2016,4,16,18,15,1.5,47.5,4.65,21.5,47.5,43.77,30.01
2016,4,16,18,30,0.0,24.0,4.6,21.0,24.0,22.28,11.58
2016,4,16,18,45,0.0,12.0,4.6,21.0,12.0,11.13,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,20.0,7.0,6.67,0.0
2016,4,17,6,30,0.0,14.0,3.2,20.0,14.0,12.97,4.3
2016,4,17,6,45,0.0,34.5,3.35,20.5,34.5,32.05,20.6
2016,4,17,7,0,0.0,55.0,3.5,21.0,55.0,50.9,36.59
2016,4,17,7,15,0.0,79.5,3.65,21.0,80.0,73.57,55.64
2016,4,17,7,30,0.0,104.0,3.8,21.0,105.0,96.46,74.6
2016,4,17,7,45,0.0,112.5,4.0,21.5,113.0,104.66,81.02
2016,4,17,8,0,0.0,121.0,4.2,22.0,121.0,112.78,87.22
2016,4,17,8,15,0.5,140.0,4.35,22.0,140.5,130.97,101.63
2016,4,17,8,30,1.0,159.0,4.5,22.0,160.0,149.28,115.98
2016,4,17,8,45,3.5,176.5,4.7,22.5,179.0,167.43,129.84
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,185.89,143.82
2016,4,17,9,15,16.0,236.5,4.95,23.5,247.5,233.59,180.63
2016,4,17,9,30,26.0,279.0,5.0,24.0,297.0,282.52,217.76
2016,4,17,9,45,29.5,294.5,5.05,24.5,316.5,307.74,236.12
2016,4,17,10,0,33.0,310.0,5.1,25.0,336.0,327.59,250.31
2016,4,17,10,15,114.0,360.5,5.05,25.0,454.5,455.31,347.7
2016,4,17,10,30,195.0,411.0,5.0,25.0,573.0,581.56,441.08
2016,4,17,10,45,195.5,428.0,5.0,25.0,595.0,606.23,457.76
2016,4,17,11,0,196.0,445.0,5.0,25.0,617.0,630.19,474.23
2016,4,17,11,15,125.5,432.0,4.95,25.0,543.5,555.4,417.86
2016,4,17,11,30,55.0,419.0,4.9,25.0,470.0,467.05,351.21
2016,4,17,11,45,33.5,328.5,4.85,25.0,360.0,355.4,268.55
2016,4,17,12,0,12.0,238.0,4.8,25.0,250.0,237.44,179.27
2016,4,17,12,15,14.0,266.5,4.7,25.0,280.0,267.1,201.9
2016,4,17,12,30,16.0,295.0,4.6,25.0,310.0,296.81,224.16
2016,4,17,12,45,16.5,301.0,4.55,25.0,316.5,303.09,228.8
2016,4,17,13,0,17.0,307.0,4.5,25.0,323.0,309.27,233.44
2016,4,17,13,15,8.5,187.5,4.5,24.5,195.5,185.32,139.69
2016,4,17,13,30,0.0,68.0,4.5,24.0,68.0,63.59,44.88
2016,4,17,13,45,0.0,55.0,4.5,24.0,55.0,51.4,35.32
2016,4,17,14,0,0.0,42.0,4.5,24.0,42.0,39.22,25.68
2016,4,17,14,15,0.0,40.0,4.5,24.0,40.0,37.33,24.22
2016,4,17,14,30,0.0,38.0,4.5,24.0,38.0,35.45,22.76
2016,4,17,14,45,0.0,34.5,4.55,24.0,34.5,32.17,20.18
2016,4,17,15,0,0.0,31.0,4.6,24.0,31.0,28.89,17.59
2016,4,17,15,15,0.0,27.5,4.7,23.5,27.5,25.61,15.05
2016,4,17,15,30,0.0,24.0,4.8,23.0,24.0,22.34,12.48
2016,4,17,15,45,0.0,66.0,4.95,23.0,66.0,61.49,44.24
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,100.79,76.05
2016,4,17,16,15,0.0,70.0,5.05,22.5,70.0,65.18,47.61
2016,4,17,16,30,0.0,32.0,5.0,22.0,32.0,29.73,18.86
2016,4,17,16,45,0.0,41.5,5.0,22.0,41.5,38.56,26.24
2016,4,17,17,0,0.0,51.0,5.0,22.0,51.0,47.4,33.65
2016,4,17,17,15,0.0,42.5,4.85,21.5,42.5,39.47,27.26
2016,4,17,17,30,0.0,34.0,4.7,21.0,34.0,31.56,20.78
2016,4,17,17,45,0.0,26.5,4.55,21.0,26.5,24.58,14.93
2016,4,17,18,0,0.0,19.0,4.4,21.0,19.0,17.61,9.01
2016,4,17,18,15,0.0,12.5,4.25,20.5,12.5,11.57,3.86
2016,4,17,18,30,0.0,6.0,4.1,20.0,6.0,5.55,0.0
2016,4,17,18,45,0.0,3.0,3.95,20.0,3.0,2.77,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,18.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,19.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,19.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,19.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,12.0,3.5,19.5,12.0,11.12,3.72
2016,4,18,8,0,0.0,20.0,3.6,20.0,20.0,18.56,9.9
2016,4,18,8,15,0.0,37.5,3.6,20.0,37.5,34.84,23.41
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,51.16,36.79
2016,4,18,8,45,0.0,72.0,3.6,20.5,72.0,67.04,49.56
2016,4,18,9,0,0.0,89.0,3.6,21.0,89.0,82.96,62.19
2016,4,18,9,15,0.0,104.0,3.7,21.5,104.0,97.06,73.21
2016,4,18,9,30,0.0,119.0,3.8,22.0,119.0,111.22,84.15
2016,4,18,9,45,11.5,202.5,3.9,22.5,211.5,199.24,153.42
2016,4,18,10,0,23.0,286.0,4.0,23.0,304.0,289.26,222.26
2016,4,18,10,15,183.5,333.0,3.75,23.0,485.0,485.56,373.38
2016,4,18,10,30,344.0,380.0,3.5,23.0,666.0,687.67,520.66
2016,4,18,10,45,255.5,412.5,3.3,23.5,629.0,652.59,489.87
2016,4,18,11,0,167.0,445.0,3.1,24.0,592.0,602.79,450.11
2016,4,18,11,15,97.5,405.0,3.05,24.0,491.5,491.41,368.78
2016,4,18,11,30,28.0,365.0,3.0,24.0,391.0,385.81,289.8
2016,4,18,11,45,21.5,325.0,2.95,24.0,345.5,330.85,249.34
2016,4,18,12,0,15.0,285.0,2.9,24.0,300.0,285.81,215.63
2016,4,18,12,15,228.0,346.5,2.9,24.0,562.0,588.46,443.85
2016,4,18,12,30,441.0,408.0,2.9,24.0,824.0,873.92,642.38
2016,4,18,12,45,238.5,402.5,2.95,24.0,627.5,656.45,487.53
2016,4,18,13,0,36.0,397.0,3.0,24.0,431.0,427.49,319.39
2016,4,18,13,15,174.5,420.5,2.95,23.5,581.0,597.23,447.71
2016,4,18,13,30,313.0,444.0,2.9,23.0,731.0,761.68,565.59
2016,4,18,13,45,209.5,440.5,2.85,23.0,630.5,643.62,480.09
2016,4,18,14,0,106.0,437.0,2.8,23.0,530.0,529.23,396.84
2016,4,18,14,15,67.0,382.0,2.65,23.0,440.5,434.99,328.45
2016,4,18,14,30,28.0,327.0,2.5,23.0,351.0,343.26,260.27
2016,4,18,14,45,46.0,338.0,2.35,23.0,375.0,367.93,279.74
2016,4,18,15,0,64.0,349.0,2.2,23.0,399.0,391.12,297.5
2016,4,18,15,15,41.5,300.5,2.05,22.5,332.0,322.64,246.72
2016,4,18,15,30,19.0,252.0,1.9,22.0,265.0,251.44,193.21
2016,4,18,15,45,14.5,227.0,1.8,22.0,237.0,223.44,172.2
2016,4,18,16,0,10.0,202.0,1.7,22.0,209.0,195.94,151.24
2016,4,18,16,15,7.0,183.5,1.6,22.0,188.0,176.01,136.05
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,156.44,121.01
2016,4,18,16,45,35.5,169.0,1.45,22.0,184.0,176.38,137.33
2016,4,18,17,0,67.0,173.0,1.4,22.0,201.0,190.0,147.97
2016,4,18,17,15,57.0,148.5,1.25,21.5,170.5,158.69,123.16
2016,4,18,17,30,47.0,124.0,1.1,21.0,140.0,128.71,99.19
2016,4,18,17,45,34.0,100.0,1.0,21.0,110.0,99.95,75.84
2016,4,18,18,0,21.0,76.0,0.9,21.0,80.0,73.05,53.88
2016,4,18,18,15,10.5,52.5,0.85,20.5,54.5,48.92,34.07
2016,4,18,18,30,0.0,29.0,0.8,20.0,29.0,26.73,15.35
2016,4,18,18,45,0.0,14.5,0.75,20.0,14.5,13.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,7.5,1.4,17.0,7.5,6.94,0.0
2016,4,19,6,30,0.0,15.0,1.6,17.0,15.0,13.9,5.38
2016,4,19,6,45,0.0,29.0,1.85,17.5,29.0,26.92,16.75
2016,4,19,7,0,0.0,43.0,2.1,18.0,43.0,39.95,27.97
2016,4,19,7,15,0.0,59.0,2.05,18.5,59.0,54.83,40.58
2016,4,19,7,30,0.0,75.0,2.0,19.0,75.0,69.7,52.93
2016,4,19,7,45,0.0,98.5,2.0,19.5,98.5,91.61,70.83
2016,4,19,8,0,0.0,122.0,2.0,20.0,122.0,113.66,88.47
2016,4,19,8,15,0.0,121.5,1.95,20.0,121.5,113.32,87.83
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,112.92,87.17
2016,4,19,8,45,1.5,149.5,1.85,20.5,150.5,140.68,108.97
2016,4,19,9,0,3.0,178.0,1.8,21.0,180.0,168.74,130.58
2016,4,19,9,15,3.5,180.0,1.75,21.5,182.5,171.21,131.8
2016,4,19,9,30,4.0,182.0,1.7,22.0,185.0,173.72,133.13
2016,4,19,9,45,68.0,278.0,1.7,22.5,330.5,320.22,246.28
2016,4,19,10,0,132.0,374.0,1.7,23.0,476.0,477.05,360.99
2016,4,19,10,15,88.0,367.5,1.7,23.0,437.0,432.25,326.0
2016,4,19,10,30,44.0,361.0,1.7,23.0,398.0,390.94,294.38
2016,4,19,10,45,27.5,301.0,1.7,23.5,324.5,317.9,239.74
2016,4,19,11,0,11.0,241.0,1.7,24.0,251.0,238.11,179.34
2016,4,19,11,15,16.0,286.5,1.7,24.0,301.5,287.16,216.26
2016,4,19,11,30,21.0,332.0,1.7,24.0,352.0,336.64,252.49
2016,4,19,11,45,16.0,277.5,1.75,24.5,293.0,279.21,209.34
2016,4,19,12,0,11.0,223.0,1.8,25.0,234.0,221.92,166.25
2016,4,19,12,15,96.0,356.0,1.8,25.0,447.5,456.19,340.94
2016,4,19,12,30,181.0,489.0,1.8,25.0,661.0,677.23,494.18
2016,4,19,12,45,206.0,484.0,1.8,25.0,679.0,696.64,506.28
2016,4,19,13,0,231.0,479.0,1.8,25.0,697.0,714.74,519.17
2016,4,19,13,15,176.5,472.0,1.8,25.0,637.0,651.03,474.7
2016,4,19,13,30,122.0,465.0,1.8,25.0,577.0,587.78,430.48
2016,4,19,13,45,432.0,336.5,1.8,25.0,720.5,766.97,563.24
2016,4,19,14,0,742.0,208.0,1.8,25.0,864.0,916.97,667.34
2016,4,19,14,15,380.0,249.0,1.85,25.0,585.0,608.21,454.13
2016,4,19,14,30,18.0,290.0,1.9,25.0,306.0,290.6,217.57
2016,4,19,14,45,34.5,314.0,1.95,25.0,341.5,334.08,251.94
2016,4,19,15,0,51.0,338.0,2.0,25.0,377.0,369.39,278.68
2016,4,19,15,15,28.5,266.0,2.05,24.5,288.0,278.45,211.52
2016,4,19,15,30,6.0,194.0,2.1,24.0,199.0,186.57,141.96
2016,4,19,15,45,3.0,171.5,2.15,24.0,174.0,162.81,124.02
2016,4,19,16,0,0.0,149.0,2.2,24.0,149.0,139.42,106.04
2016,4,19,16,15,40.5,187.0,2.2,23.5,208.5,201.17,155.81
2016,4,19,16,30,81.0,225.0,2.2,23.0,268.0,255.79,199.07
2016,4,19,16,45,146.0,200.0,2.2,23.0,266.5,259.19,201.71
2016,4,19,17,0,211.0,175.0,2.2,23.0,265.0,251.36,194.57
2016,4,19,17,15,184.5,154.0,1.95,22.5,224.5,208.57,160.18
2016,4,19,17,30,158.0,133.0,1.7,22.0,184.0,168.84,128.02
2016,4,19,17,45,220.5,106.5,1.5,22.0,162.5,147.27,106.91
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,117.04,78.19
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,70.95,44.36
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,35.87,20.65
2016,4,19,18,45,61.0,19.5,1.15,21.0,25.5,16.27,0.0
2016,4,19,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,34.5,19.0,0.55,18.0,22.5,16.61,0.0
2016,4,20,6,30,69.0,38.0,0.6,18.0,45.0,34.62,20.89
2016,4,20,6,45,131.0,62.5,0.7,18.5,86.5,67.14,44.73
2016,4,20,7,0,193.0,87.0,0.8,19.0,128.0,108.95,76.48
2016,4,20,7,15,281.0,96.0,0.75,19.0,175.5,150.21,108.15
2016,4,20,7,30,369.0,105.0,0.7,19.0,223.0,203.71,151.08
2016,4,20,7,45,184.5,88.0,0.65,19.5,147.0,147.63,112.51
2016,4,20,8,0,0.0,71.0,0.6,20.0,71.0,66.07,49.23
2016,4,20,8,15,26.0,143.0,0.6,20.5,157.0,147.08,114.63
2016,4,20,8,30,52.0,215.0,0.6,21.0,243.0,231.14,179.76
2016,4,20,8,45,58.0,241.0,0.65,21.5,275.0,263.08,203.17
2016,4,20,9,0,64.0,267.0,0.7,22.0,307.0,295.71,226.96
2016,4,20,9,15,127.5,299.0,0.75,22.0,386.0,378.53,289.04
2016,4,20,9,30,191.0,331.0,0.8,22.0,465.0,462.57,350.25
2016,4,20,9,45,239.5,345.5,0.9,22.5,524.0,523.31,393.1
2016,4,20,10,0,288.0,360.0,1.0,23.0,583.0,594.35,442.4
2016,4,20,10,15,519.5,274.0,1.05,23.0,699.0,722.12,534.88
2016,4,20,10,30,751.0,188.0,1.1,23.0,815.0,859.29,628.41
2016,4,20,10,45,763.0,188.5,1.15,23.5,844.5,890.18,645.26
2016,4,20,11,0,775.0,189.0,1.2,24.0,874.0,922.62,664.31
2016,4,20,11,15,781.0,190.5,1.2,24.0,894.5,947.81,679.17
2016,4,20,11,30,787.0,192.0,1.2,24.0,915.0,970.03,692.25
2016,4,20,11,45,823.0,170.5,1.2,24.5,936.0,995.63,706.11
2016,4,20,12,0,859.0,149.0,1.2,25.0,957.0,1009.38,712.57
2016,4,20,12,15,860.0,149.0,1.2,25.0,961.5,1015.69,716.08
2016,4,20,12,30,861.0,149.0,1.2,25.0,966.0,1018.46,717.63
2016,4,20,12,45,857.5,150.5,1.2,25.0,961.0,1014.65,715.31
2016,4,20,13,0,854.0,152.0,1.2,25.0,956.0,1007.33,711.05
2016,4,20,13,15,850.5,151.5,1.15,24.5,943.5,994.61,704.1
2016,4,20,13,30,847.0,151.0,1.1,24.0,931.0,978.49,695.19
2016,4,20,13,45,839.5,151.0,1.1,24.0,909.0,963.56,686.66
2016,4,20,14,0,832.0,151.0,1.1,24.0,887.0,937.28,671.04
2016,4,20,14,15,824.0,149.0,1.1,24.0,858.0,905.56,652.08
2016,4,20,14,30,816.0,147.0,1.1,24.0,829.0,871.12,631.33
2016,4,20,14,45,814.5,139.0,1.1,24.0,795.0,833.47,608.36
2016,4,20,15,0,813.0,131.0,1.1,24.0,761.0,793.02,583.34
2016,4,20,15,15,799.0,128.5,1.15,24.0,719.0,746.05,554.25
2016,4,20,15,30,785.0,126.0,1.2,24.0,677.0,697.67,523.21
2016,4,20,15,45,765.5,122.5,1.3,24.0,629.0,643.46,486.52
2016,4,20,16,0,746.0,119.0,1.4,24.0,581.0,588.94,448.28
2016,4,20,16,15,721.0,114.5,1.45,23.5,529.0,530.26,406.13
2016,4,20,16,30,696.0,110.0,1.5,23.0,477.0,472.3,362.85
2016,4,20,16,45,663.5,104.0,1.55,23.0,423.0,410.68,314.56
2016,4,20,17,0,631.0,98.0,1.6,23.0,369.0,351.52,266.57
2016,4,20,17,15,586.0,91.0,1.45,22.5,314.0,289.97,215.72
2016,4,20,17,30,541.0,84.0,1.3,22.0,259.0,233.05,167.72
2016,4,20,17,45,474.0,74.0,1.2,22.0,205.5,173.54,118.26
2016,4,20,18,0,407.0,64.0,1.1,22.0,152.0,120.72,75.81
2016,4,20,18,15,311.0,50.0,1.1,21.5,105.5,71.54,40.72
2016,4,20,18,30,215.0,36.0,1.1,21.0,59.0,34.44,18.27
2016,4,20,18,45,107.5,18.0,1.1,20.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.5,0.3,18.0,3.5,3.24,0.0
2016,4,21,6,30,0.0,7.0,0.4,18.0,7.0,6.48,0.0
2016,4,21,6,45,0.0,12.5,0.55,18.5,12.5,11.57,4.01
2016,4,21,7,0,0.0,18.0,0.7,19.0,18.0,16.68,8.42
2016,4,21,7,15,0.0,24.5,0.7,19.5,24.5,22.72,13.55
2016,4,21,7,30,0.0,31.0,0.7,20.0,31.0,28.77,18.6
2016,4,21,7,45,0.0,25.0,0.75,20.5,25.0,23.2,13.84
2016,4,21,8,0,0.0,19.0,0.8,21.0,19.0,17.63,9.1
2016,4,21,8,15,0.0,45.5,0.8,21.0,45.5,42.29,29.5
2016,4,21,8,30,0.0,72.0,0.8,21.0,72.0,67.03,49.6
2016,4,21,8,45,0.0,69.5,0.85,21.5,69.5,64.71,47.39
2016,4,21,9,0,0.0,67.0,0.9,22.0,67.0,62.4,45.26
2016,4,21,9,15,0.0,63.5,0.9,22.5,63.5,59.16,42.4
2016,4,21,9,30,0.0,60.0,0.9,23.0,60.0,55.91,39.58
2016,4,21,9,45,0.0,92.5,0.95,23.5,92.5,86.33,63.58
2016,4,21,10,0,0.0,125.0,1.0,24.0,125.0,116.97,87.28
2016,4,21,10,15,60.0,269.0,1.0,24.0,319.0,310.47,235.81
2016,4,21,10,30,120.0,413.0,1.0,24.0,513.0,516.56,382.93
2016,4,21,10,45,229.5,414.5,1.05,24.5,614.5,621.39,455.44
2016,4,21,11,0,339.0,416.0,1.1,25.0,716.0,739.97,535.25
2016,4,21,11,15,585.0,289.5,1.15,25.0,822.5,864.79,622.73
2016,4,21,11,30,831.0,163.0,1.2,25.0,929.0,982.86,698.57
2016,4,21,11,45,849.0,154.0,1.3,25.0,945.5,994.87,705.7
2016,4,21,12,0,867.0,145.0,1.4,25.0,962.0,1012.64,717.88
2016,4,21,12,15,868.0,145.0,1.5,25.0,966.5,1018.94,722.95
2016,4,21,12,30,869.0,145.0,1.6,25.0,971.0,1021.68,726.03
2016,4,21,12,45,868.5,144.5,1.7,25.0,967.0,1018.85,725.75
2016,4,21,13,0,868.0,144.0,1.8,25.0,963.0,1012.46,723.34
2016,4,21,13,15,865.0,143.5,1.85,25.0,950.5,1000.05,716.58
2016,4,21,13,30,862.0,143.0,1.9,25.0,938.0,984.17,707.73
2016,4,21,13,45,853.5,144.0,2.0,25.0,916.0,961.16,694.95
2016,4,21,14,0,845.0,145.0,2.1,25.0,894.0,935.07,680.12
2016,4,21,14,15,837.0,143.0,2.15,25.0,865.0,910.06,665.39
2016,4,21,14,30,829.0,141.0,2.2,25.0,836.0,875.24,644.09
2016,4,21,14,45,817.0,139.0,2.25,25.0,799.5,834.52,618.69
2016,4,21,15,0,805.0,137.0,2.3,25.0,763.0,791.72,591.61
2016,4,21,15,15,790.5,134.0,2.3,25.0,720.0,744.19,560.56
2016,4,21,15,30,776.0,131.0,2.3,25.0,677.0,695.32,527.47
2016,4,21,15,45,759.0,126.0,2.3,25.0,629.5,641.72,489.46
2016,4,21,16,0,742.0,121.0,2.3,25.0,582.0,587.81,450.24
2016,4,21,16,15,479.0,175.0,2.2,24.5,463.0,449.56,346.26
2016,4,21,16,30,216.0,229.0,2.1,24.0,344.0,331.55,255.94
2016,4,21,16,45,280.0,193.5,2.05,24.0,325.0,316.22,244.13
2016,4,21,17,0,344.0,158.0,2.0,24.0,306.0,289.65,221.79
2016,4,21,17,15,320.0,138.0,1.9,23.5,260.5,240.38,181.86
2016,4,21,17,30,296.0,118.0,1.8,23.0,215.0,193.73,143.38
2016,4,21,17,45,259.0,98.0,1.7,22.5,170.5,147.11,105.13
2016,4,21,18,0,222.0,78.0,1.6,22.0,126.0,105.08,71.19
2016,4,21,18,15,165.5,57.5,1.55,21.5,87.5,65.71,41.67
2016,4,21,18,30,109.0,37.0,1.5,21.0,49.0,33.84,19.48
2016,4,21,18,45,54.5,18.5,1.5,21.0,24.5,15.51,0.0
2016,4,21,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,6,15,162.0,16.5,1.8,14.5,34.5,12.78,0.0
2016,4,22,6,30,324.0,33.0,2.1,15.0,69.0,35.6,17.88
2016,4,22,6,45,425.0,44.0,2.4,16.0,120.0,77.53,42.21
2016,4,22,7,0,526.0,55.0,2.7,17.0,171.0,132.19,82.14
2016,4,22,7,15,589.5,62.5,2.6,17.5,227.5,187.95,128.68
2016,4,22,7,30,653.0,70.0,2.5,18.0,284.0,251.17,183.08
2016,4,22,7,45,695.0,76.0,2.45,18.5,342.0,312.75,236.73
2016,4,22,8,0,737.0,82.0,2.4,19.0,400.0,379.34,293.16
2016,4,22,8,15,767.0,86.5,2.35,20.0,457.0,441.6,343.98
2016,4,22,8,30,797.0,91.0,2.3,21.0,514.0,505.82,394.21
2016,4,22,8,45,818.5,94.5,2.25,22.0,567.5,565.79,439.19
2016,4,22,9,0,840.0,98.0,2.2,23.0,621.0,626.06,482.49
2016,4,22,9,15,856.0,101.0,2.25,23.0,670.5,680.03,522.16
2016,4,22,9,30,872.0,104.0,2.3,23.0,720.0,734.68,560.46
2016,4,22,9,45,883.5,107.0,2.4,23.5,763.5,784.7,592.96
2016,4,22,10,0,895.0,110.0,2.5,24.0,807.0,832.82,623.74
2016,4,22,10,15,904.5,111.5,2.55,24.0,843.5,875.61,651.43
2016,4,22,10,30,914.0,113.0,2.6,24.0,880.0,915.87,677.27
2016,4,22,10,45,920.0,115.0,2.65,24.5,909.5,950.71,698.04
2016,4,22,11,0,926.0,117.0,2.7,25.0,939.0,982.39,716.64
2016,4,22,11,15,930.0,117.5,2.7,25.0,960.5,1007.34,731.8
2016,4,22,11,30,934.0,118.0,2.7,25.0,982.0,1028.75,744.74
2016,4,22,11,45,937.0,118.5,2.75,25.5,995.0,1045.52,753.82
2016,4,22,12,0,940.0,119.0,2.8,26.0,1008.0,1058.54,760.61
2016,4,22,12,15,940.5,119.0,2.8,26.0,1012.0,1064.74,764.23
2016,4,22,12,30,941.0,119.0,2.8,26.0,1016.0,1067.08,765.58
2016,4,22,12,45,939.5,119.0,2.8,26.0,1011.0,1063.54,763.39
2016,4,22,13,0,938.0,119.0,2.8,26.0,1006.0,1056.15,758.93
2016,4,22,13,15,935.0,118.5,2.75,26.0,992.5,1042.96,750.46
2016,4,22,13,30,932.0,118.0,2.7,26.0,979.0,1026.02,739.75
2016,4,22,13,45,926.5,117.0,2.7,26.0,956.5,1002.54,725.45
2016,4,22,14,0,921.0,116.0,2.7,26.0,934.0,975.59,708.97
2016,4,22,14,15,913.5,115.0,2.65,26.0,904.5,943.53,688.74
2016,4,22,14,30,906.0,114.0,2.6,26.0,875.0,908.43,666.5
2016,4,22,14,45,896.0,112.0,2.6,26.0,837.5,867.38,640.61
2016,4,22,15,0,886.0,110.0,2.6,26.0,800.0,823.87,612.86
2016,4,22,15,15,873.0,107.5,2.5,25.5,756.0,775.36,581.9
2016,4,22,15,30,860.0,105.0,2.4,25.0,712.0,725.14,549.35
2016,4,22,15,45,843.5,102.0,2.35,25.0,663.0,672.71,512.51
2016,4,22,16,0,827.0,99.0,2.3,25.0,614.0,616.9,471.73
