Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,804.5,95.5,2.15,24.5,560.5,556.7,427.05
2016,4,22,16,30,782.0,92.0,2.0,24.0,507.0,496.96,381.3
2016,4,22,16,45,752.0,87.5,1.85,24.0,451.0,433.6,330.7
2016,4,22,17,0,722.0,83.0,1.7,24.0,395.0,372.23,280.21
2016,4,22,17,15,679.0,77.0,1.5,23.5,337.5,306.27,225.53
2016,4,22,17,30,636.0,71.0,1.3,23.0,280.0,245.48,173.95
2016,4,22,17,45,573.5,63.5,1.15,22.5,224.0,183.69,122.3
2016,4,22,18,0,511.0,56.0,1.0,22.0,168.0,129.25,78.27
2016,4,22,18,15,408.5,45.0,1.0,21.0,117.5,75.71,40.54
2016,4,22,18,30,306.0,34.0,1.0,20.0,67.0,35.1,17.78
2016,4,22,18,45,153.0,17.0,1.05,19.5,33.5,13.27,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.5,1.0,15.5,35.5,13.57,1.0
2016,4,23,6,30,311.0,35.0,1.1,16.0,71.0,37.47,19.44
2016,4,23,6,45,414.0,46.5,1.2,17.0,122.0,79.3,43.89
2016,4,23,7,0,517.0,58.0,1.3,18.0,173.0,134.12,83.68
2016,4,23,7,15,581.0,65.5,1.2,18.5,229.5,189.47,129.3
2016,4,23,7,30,645.0,73.0,1.1,19.0,286.0,252.33,182.44
2016,4,23,7,45,688.0,79.0,1.0,19.5,344.5,313.75,234.65
2016,4,23,8,0,731.0,85.0,0.9,20.0,403.0,380.32,289.31
2016,4,23,8,15,760.5,89.5,1.0,20.5,459.5,441.98,339.29
2016,4,23,8,30,790.0,94.0,1.1,21.0,516.0,505.52,389.0
2016,4,23,8,45,811.0,98.0,1.25,22.0,569.0,565.28,433.78
2016,4,23,9,0,832.0,102.0,1.4,23.0,622.0,625.31,477.16
2016,4,23,9,15,848.0,105.0,1.45,23.0,671.0,680.91,517.22
2016,4,23,9,30,864.0,108.0,1.5,23.0,720.0,732.95,553.25
2016,4,23,9,45,874.0,111.5,1.55,23.5,762.5,781.9,584.16
2016,4,23,10,0,884.0,115.0,1.6,24.0,805.0,828.85,613.26
2016,4,23,10,15,893.0,117.0,1.6,24.0,841.5,871.24,639.63
2016,4,23,10,30,902.0,119.0,1.6,24.0,878.0,911.08,664.11
2016,4,23,10,45,907.0,121.0,1.65,24.5,906.5,944.58,683.62
2016,4,23,11,0,912.0,123.0,1.7,25.0,935.0,974.9,701.05
2016,4,23,11,15,916.0,124.0,1.7,25.0,956.0,999.95,715.83
2016,4,23,11,30,920.0,125.0,1.7,25.0,977.0,1021.52,728.49
2016,4,23,11,45,922.5,125.5,1.7,25.5,989.5,1037.52,736.32
2016,4,23,12,0,925.0,126.0,1.7,26.0,1002.0,1049.82,741.97
2016,4,23,12,15,925.5,126.5,1.7,26.0,1006.0,1056.37,745.67
2016,4,23,12,30,926.0,127.0,1.7,26.0,1010.0,1059.12,747.22
2016,4,23,12,45,923.5,127.5,1.75,26.0,1005.0,1055.08,745.51
2016,4,23,13,0,921.0,128.0,1.8,26.0,1000.0,1047.26,741.64
2016,4,23,13,15,918.0,127.5,1.85,26.0,986.5,1034.23,734.66
2016,4,23,13,30,915.0,127.0,1.9,26.0,973.0,1017.53,725.49
2016,4,23,13,45,908.5,126.5,1.95,26.0,951.0,993.92,712.01
2016,4,23,14,0,902.0,126.0,2.0,26.0,929.0,966.97,696.42
2016,4,23,14,15,895.0,124.5,2.1,26.0,900.0,935.37,678.3
2016,4,23,14,30,888.0,123.0,2.2,26.0,871.0,900.77,658.01
2016,4,23,14,45,878.5,121.5,2.3,26.0,834.0,861.26,634.19
2016,4,23,15,0,869.0,120.0,2.4,26.0,797.0,819.32,608.37
2016,4,23,15,15,856.0,117.0,2.45,25.5,754.0,771.02,578.58
2016,4,23,15,30,843.0,114.0,2.5,25.0,711.0,723.88,549.02
2016,4,23,15,45,826.5,111.0,2.6,25.0,662.0,669.66,511.14
2016,4,23,16,0,810.0,108.0,2.7,25.0,613.0,614.68,471.41
2016,4,23,16,15,787.0,104.0,2.65,24.5,560.0,554.57,426.96
2016,4,23,16,30,764.0,100.0,2.6,24.0,507.0,495.02,381.43
2016,4,23,16,45,733.0,95.0,2.55,24.0,450.5,431.02,330.34
2016,4,23,17,0,702.0,90.0,2.5,24.0,394.0,369.69,279.81
2016,4,23,17,15,658.5,83.5,2.3,23.0,337.0,305.19,226.5
2016,4,23,17,30,615.0,77.0,2.1,22.0,280.0,245.03,175.54
2016,4,23,17,45,548.5,69.0,1.9,21.5,224.0,183.24,123.73
2016,4,23,18,0,482.0,61.0,1.7,21.0,168.0,129.34,80.08
2016,4,23,18,15,383.0,48.5,1.65,20.0,118.0,76.57,42.49
2016,4,23,18,30,284.0,36.0,1.6,19.0,68.0,36.31,19.26
2016,4,23,18,45,142.0,18.0,1.6,18.5,34.0,14.09,0.23
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,22.5,1.9,16.0,30.0,18.73,4.95
2016,4,24,6,30,129.0,45.0,2.1,16.0,60.0,41.55,25.9
2016,4,24,6,45,199.0,66.5,2.35,16.5,104.5,77.27,50.89
2016,4,24,7,0,269.0,88.0,2.6,17.0,149.0,122.1,85.02
2016,4,24,7,15,328.5,105.0,2.8,17.5,200.0,170.47,124.34
2016,4,24,7,30,388.0,122.0,3.0,18.0,251.0,225.6,170.24
2016,4,24,7,45,337.5,146.5,3.2,18.5,274.0,255.15,197.97
2016,4,24,8,0,287.0,171.0,3.4,19.0,297.0,279.97,220.3
2016,4,24,8,15,285.0,201.5,3.5,19.0,340.5,326.48,258.43
2016,4,24,8,30,283.0,232.0,3.6,19.0,384.0,372.46,295.1
2016,4,24,8,45,161.5,243.5,3.75,19.5,332.5,327.62,259.03
2016,4,24,9,0,40.0,255.0,3.9,20.0,281.0,268.5,210.47
2016,4,24,9,15,25.5,240.5,3.95,20.5,257.5,247.28,192.91
2016,4,24,9,30,11.0,226.0,4.0,21.0,234.0,220.39,170.81
2016,4,24,9,45,18.0,261.5,4.1,21.5,275.5,260.26,201.29
2016,4,24,10,0,25.0,297.0,4.2,22.0,317.0,300.86,231.78
2016,4,24,10,15,45.0,343.5,4.2,22.0,381.0,371.01,284.98
2016,4,24,10,30,65.0,390.0,4.2,22.0,445.0,436.79,333.98
2016,4,24,10,45,70.5,399.5,4.25,22.5,461.5,453.78,345.48
2016,4,24,11,0,76.0,409.0,4.3,23.0,478.0,470.81,357.11
2016,4,24,11,15,133.0,442.0,4.3,23.0,565.0,569.23,429.98
2016,4,24,11,30,190.0,475.0,4.3,23.0,652.0,660.89,496.19
2016,4,24,11,45,167.0,481.5,4.3,23.0,639.0,648.39,485.83
2016,4,24,12,0,144.0,488.0,4.3,23.0,626.0,634.47,475.0
2016,4,24,12,15,207.0,484.0,4.2,23.0,682.5,694.46,519.2
2016,4,24,12,30,270.0,480.0,4.1,23.0,739.0,763.01,568.16
2016,4,24,12,45,139.0,334.5,4.1,23.5,468.0,475.36,360.51
2016,4,24,13,0,8.0,189.0,4.1,24.0,197.0,186.22,140.12
2016,4,24,13,15,16.5,272.5,4.05,24.0,288.0,274.5,208.19
2016,4,24,13,30,25.0,356.0,4.0,24.0,379.0,372.28,281.36
2016,4,24,13,45,18.0,295.5,3.95,24.0,312.5,297.3,225.17
2016,4,24,14,0,11.0,235.0,3.9,24.0,246.0,232.07,175.95
2016,4,24,14,15,16.5,273.5,3.85,24.0,288.5,273.54,207.97
2016,4,24,14,30,22.0,312.0,3.8,24.0,331.0,314.76,239.37
2016,4,24,14,45,208.5,322.0,3.75,24.0,486.0,499.65,382.64
2016,4,24,15,0,395.0,332.0,3.7,24.0,641.0,648.7,493.83
2016,4,24,15,15,548.0,249.0,3.7,24.0,651.5,671.23,513.44
2016,4,24,15,30,701.0,166.0,3.7,24.0,662.0,675.34,519.89
2016,4,24,15,45,503.0,217.5,3.7,24.0,561.0,557.19,430.42
2016,4,24,16,0,305.0,269.0,3.7,24.0,460.0,453.65,350.77
2016,4,24,16,15,459.5,205.5,3.65,23.5,465.0,466.01,362.64
2016,4,24,16,30,614.0,142.0,3.6,23.0,470.0,458.99,357.54
2016,4,24,16,45,581.0,133.5,3.55,23.0,417.0,399.34,309.42
2016,4,24,17,0,548.0,125.0,3.5,23.0,364.0,340.06,260.71
2016,4,24,17,15,502.5,115.0,3.3,22.5,310.5,280.69,211.5
2016,4,24,17,30,457.0,105.0,3.1,22.0,257.0,226.13,165.56
2016,4,24,17,45,396.5,91.5,2.9,22.0,205.5,170.25,119.04
2016,4,24,18,0,336.0,78.0,2.7,22.0,154.0,121.61,79.88
2016,4,24,18,15,250.5,60.5,2.6,21.5,108.0,74.73,45.87
2016,4,24,18,30,165.0,43.0,2.5,21.0,62.0,39.66,23.55
2016,4,24,18,45,82.5,21.5,2.45,20.5,31.0,17.93,2.86
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.5,2.55,20.0,34.5,16.78,4.68
2016,4,25,6,30,213.0,43.0,2.7,20.0,69.0,41.5,23.85
2016,4,25,6,45,304.5,58.5,2.85,20.5,116.5,79.87,48.02
2016,4,25,7,0,396.0,74.0,3.0,21.0,164.0,129.75,84.58
2016,4,25,7,15,198.0,92.5,3.2,21.5,137.5,129.86,94.36
2016,4,25,7,30,0.0,111.0,3.4,22.0,111.0,102.72,79.3
2016,4,25,7,45,40.5,146.5,3.6,22.5,165.0,150.7,117.17
2016,4,25,8,0,81.0,182.0,3.8,23.0,219.0,203.3,158.55
2016,4,25,8,15,63.5,200.0,3.9,23.5,231.0,217.83,169.71
2016,4,25,8,30,46.0,218.0,4.0,24.0,243.0,230.29,178.8
2016,4,25,8,45,68.0,250.5,4.15,24.5,291.5,277.14,214.66
2016,4,25,9,0,90.0,283.0,4.3,25.0,340.0,326.42,251.81
2016,4,25,9,15,109.5,310.5,4.35,25.5,385.0,371.39,285.07
2016,4,25,9,30,129.0,338.0,4.4,26.0,430.0,423.6,323.2
2016,4,25,9,45,254.5,340.0,4.45,26.5,535.5,533.77,405.72
2016,4,25,10,0,380.0,342.0,4.5,27.0,641.0,647.89,488.78
2016,4,25,10,15,306.5,379.5,4.5,27.0,628.0,639.22,479.52
2016,4,25,10,30,233.0,417.0,4.5,27.0,615.0,617.03,461.16
2016,4,25,10,45,521.5,292.0,4.5,27.5,753.5,775.52,579.52
2016,4,25,11,0,810.0,167.0,4.5,28.0,892.0,930.19,686.42
2016,4,25,11,15,815.0,167.5,4.5,28.0,911.5,953.8,700.51
2016,4,25,11,30,820.0,168.0,4.5,28.0,931.0,974.3,713.43
2016,4,25,11,45,845.0,154.0,4.55,28.5,949.0,987.85,720.64
2016,4,25,12,0,870.0,140.0,4.6,29.0,967.0,1007.41,731.92
2016,4,25,12,15,870.5,140.0,4.55,29.0,970.5,1013.02,735.01
2016,4,25,12,30,871.0,140.0,4.5,29.0,974.0,1015.08,735.98
2016,4,25,12,45,865.5,142.5,4.5,29.0,968.5,1010.05,732.75
2016,4,25,13,0,860.0,145.0,4.5,29.0,963.0,1001.54,727.41
2016,4,25,13,15,857.0,144.5,4.45,29.0,950.0,989.13,719.38
2016,4,25,13,30,854.0,144.0,4.4,29.0,937.0,973.32,709.23
2016,4,25,13,45,590.5,284.0,4.35,29.5,826.5,860.22,630.52
2016,4,25,14,0,327.0,424.0,4.3,30.0,716.0,733.2,535.8
2016,4,25,14,15,262.0,422.0,4.25,29.5,651.5,662.86,487.73
2016,4,25,14,30,197.0,420.0,4.2,29.0,587.0,587.77,435.2
2016,4,25,14,45,492.5,282.0,4.2,29.0,674.0,702.91,525.41
2016,4,25,15,0,788.0,144.0,4.2,29.0,761.0,781.19,585.37
2016,4,25,15,15,580.5,222.0,4.1,29.0,663.0,670.79,504.55
2016,4,25,15,30,373.0,300.0,4.0,29.0,565.0,564.27,424.74
2016,4,25,15,45,346.0,283.5,3.95,29.0,516.5,511.15,386.67
2016,4,25,16,0,319.0,267.0,3.9,29.0,468.0,459.7,348.98
2016,4,25,16,15,490.0,195.5,3.75,28.5,473.0,472.87,361.02
2016,4,25,16,30,661.0,124.0,3.6,28.0,478.0,464.54,354.89
2016,4,25,16,45,626.5,117.5,3.5,28.0,424.0,403.71,306.5
2016,4,25,17,0,592.0,111.0,3.4,28.0,370.0,345.65,259.3
2016,4,25,17,15,546.5,102.5,3.2,27.5,315.5,285.07,209.82
2016,4,25,17,30,501.0,94.0,3.0,27.0,261.0,229.27,163.45
2016,4,25,17,45,436.0,83.0,2.8,26.5,208.5,170.39,115.53
2016,4,25,18,0,371.0,72.0,2.6,26.0,156.0,121.09,76.71
2016,4,25,18,15,281.5,56.5,2.65,25.5,110.0,73.63,43.1
2016,4,25,18,30,192.0,41.0,2.7,25.0,64.0,37.42,21.07
2016,4,25,18,45,96.0,20.5,2.8,24.5,32.0,16.03,2.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,23.0,4.05,21.0,34.0,19.18,6.96
2016,4,26,6,30,180.0,46.0,4.1,21.0,68.0,44.26,26.53
2016,4,26,6,45,255.0,65.0,4.15,21.5,114.5,81.25,50.92
2016,4,26,7,0,330.0,84.0,4.2,22.0,161.0,128.77,86.35
2016,4,26,7,15,165.0,90.0,4.3,22.0,128.5,120.44,87.81
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,88.99,68.1
2016,4,26,7,45,0.0,101.5,4.55,22.5,101.5,94.32,72.16
2016,4,26,8,0,0.0,107.0,4.7,23.0,107.0,99.58,76.04
2016,4,26,8,15,17.0,159.5,4.8,23.5,169.0,156.47,121.33
2016,4,26,8,30,34.0,212.0,4.9,24.0,231.0,218.28,169.67
2016,4,26,8,45,174.0,241.5,5.05,24.5,350.5,332.48,259.29
2016,4,26,9,0,314.0,271.0,5.2,25.0,470.0,462.42,359.1
2016,4,26,9,15,507.5,223.0,5.25,25.0,573.5,567.67,440.9
2016,4,26,9,30,701.0,175.0,5.3,25.0,677.0,687.04,531.89
2016,4,26,9,45,539.5,259.5,5.4,25.5,659.5,676.82,519.39
2016,4,26,10,0,378.0,344.0,5.5,26.0,642.0,647.82,493.19
2016,4,26,10,15,567.5,266.0,5.55,26.0,736.0,751.61,572.63
2016,4,26,10,30,757.0,188.0,5.6,26.0,830.0,861.49,652.92
2016,4,26,10,45,762.5,192.0,5.7,26.5,857.5,889.92,670.49
2016,4,26,11,0,768.0,196.0,5.8,27.0,885.0,919.3,689.07
2016,4,26,11,15,773.0,197.5,5.85,27.0,904.5,942.97,704.81
2016,4,26,11,30,778.0,199.0,5.9,27.0,924.0,963.69,718.62
2016,4,26,11,45,574.5,318.5,5.95,27.5,857.5,899.72,669.7
2016,4,26,12,0,371.0,438.0,6.0,28.0,791.0,816.35,604.29
2016,4,26,12,15,290.5,466.5,5.95,28.0,743.5,767.59,567.88
2016,4,26,12,30,210.0,495.0,5.9,28.0,696.0,707.78,523.43
2016,4,26,12,45,198.0,493.5,5.9,28.5,683.0,693.67,512.42
2016,4,26,13,0,186.0,492.0,5.9,29.0,670.0,678.59,500.62
2016,4,26,13,15,110.5,441.5,5.85,29.0,547.0,551.28,408.69
2016,4,26,13,30,35.0,391.0,5.8,29.0,424.0,416.42,309.38
2016,4,26,13,45,29.0,362.5,5.8,29.0,389.5,381.15,283.99
2016,4,26,14,0,23.0,334.0,5.8,29.0,355.0,338.34,252.64
2016,4,26,14,15,61.0,373.0,5.7,28.5,425.5,417.8,313.32
2016,4,26,14,30,99.0,412.0,5.6,28.0,496.0,487.09,365.69
2016,4,26,14,45,90.5,389.5,5.6,28.0,464.0,453.58,341.34
2016,4,26,15,0,82.0,367.0,5.6,28.0,432.0,420.46,317.41
2016,4,26,15,15,153.5,350.5,5.5,28.0,463.5,459.89,348.92
2016,4,26,15,30,225.0,334.0,5.4,28.0,495.0,486.38,370.26
2016,4,26,15,45,285.5,298.0,5.3,28.0,487.5,484.53,370.26
2016,4,26,16,0,346.0,262.0,5.2,28.0,480.0,470.82,361.07
2016,4,26,16,15,288.5,247.0,4.95,27.5,418.0,404.35,310.87
2016,4,26,16,30,231.0,232.0,4.7,27.0,356.0,339.97,261.82
2016,4,26,16,45,268.0,200.5,4.5,26.5,329.5,315.15,242.65
2016,4,26,17,0,305.0,169.0,4.3,26.0,303.0,282.51,216.2
2016,4,26,17,15,239.5,161.0,4.1,25.5,257.0,233.07,177.03
2016,4,26,17,30,174.0,153.0,3.9,25.0,211.0,189.56,142.9
2016,4,26,17,45,156.5,127.5,3.7,25.0,172.5,149.89,110.44
2016,4,26,18,0,139.0,102.0,3.5,25.0,134.0,112.5,80.03
2016,4,26,18,15,92.5,72.0,3.5,24.5,90.5,71.48,48.76
2016,4,26,18,30,46.0,42.0,3.5,24.0,47.0,37.33,23.24
2016,4,26,18,45,23.0,21.0,3.55,23.5,23.5,18.44,4.73
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,18.31,7.18
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,45.12,27.04
2016,4,27,6,45,316.5,61.5,3.45,18.0,125.0,84.13,51.55
2016,4,27,7,0,426.0,76.0,3.5,18.0,176.0,136.81,90.24
2016,4,27,7,15,492.5,86.5,3.4,18.5,232.5,191.63,135.3
2016,4,27,7,30,559.0,97.0,3.3,19.0,289.0,252.7,186.85
2016,4,27,7,45,620.5,101.0,3.25,19.5,349.5,313.39,238.43
2016,4,27,8,0,682.0,105.0,3.2,20.0,410.0,380.53,294.42
2016,4,27,8,15,715.5,110.5,3.15,20.5,467.0,442.31,345.16
2016,4,27,8,30,749.0,116.0,3.1,21.0,524.0,506.51,396.08
2016,4,27,8,45,783.0,116.5,3.05,22.0,580.5,568.22,442.69
2016,4,27,9,0,817.0,117.0,3.0,23.0,637.0,631.17,488.44
2016,4,27,9,15,835.0,120.5,2.95,23.5,686.5,687.63,528.71
2016,4,27,9,30,853.0,124.0,2.9,24.0,736.0,743.42,567.23
2016,4,27,9,45,871.5,124.0,2.9,25.0,781.5,795.05,599.2
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,841.39,626.84
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.0,884.09,652.09
2016,4,27,10,30,909.0,128.0,2.7,27.0,901.0,924.25,675.19
2016,4,27,10,45,918.5,128.0,2.65,27.5,931.0,959.69,695.23
2016,4,27,11,0,928.0,128.0,2.6,28.0,961.0,992.17,713.14
2016,4,27,11,15,932.0,129.0,2.6,28.0,982.5,1017.28,728.12
2016,4,27,11,30,936.0,130.0,2.6,28.0,1004.0,1038.84,740.95
2016,4,27,11,45,944.0,127.5,2.6,28.5,1018.5,1057.23,750.36
2016,4,27,12,0,952.0,125.0,2.6,29.0,1033.0,1071.98,757.55
2016,4,27,12,15,952.5,125.0,2.6,29.0,1036.5,1077.99,760.95
2016,4,27,12,30,953.0,125.0,2.6,29.0,1040.0,1080.12,762.16
2016,4,27,12,45,952.5,124.0,2.6,29.0,1035.5,1076.38,759.89
2016,4,27,13,0,952.0,123.0,2.6,29.0,1031.0,1068.76,755.4
2016,4,27,13,15,949.0,122.5,2.55,29.0,1017.0,1055.33,746.91
2016,4,27,13,30,946.0,122.0,2.5,29.0,1003.0,1038.12,736.22
2016,4,27,13,45,942.5,120.0,2.5,29.0,981.0,1015.25,722.61
2016,4,27,14,0,939.0,118.0,2.5,29.0,959.0,988.79,706.8
2016,4,27,14,15,932.0,116.5,2.4,29.0,928.5,956.24,686.17
2016,4,27,14,30,925.0,115.0,2.3,29.0,898.0,920.57,663.57
2016,4,27,14,45,915.5,113.0,2.25,29.0,860.5,879.41,637.78
2016,4,27,15,0,906.0,111.0,2.2,29.0,823.0,835.7,610.18
2016,4,27,15,15,893.5,108.5,2.0,29.0,779.0,786.93,577.81
2016,4,27,15,30,881.0,106.0,1.8,29.0,735.0,736.35,544.03
2016,4,27,15,45,863.5,103.5,1.65,29.0,684.5,680.94,505.42
2016,4,27,16,0,846.0,101.0,1.5,29.0,634.0,626.18,465.88
2016,4,27,16,15,824.0,97.5,1.35,28.5,580.0,565.56,422.12
2016,4,27,16,30,802.0,94.0,1.2,28.0,526.0,505.31,377.24
2016,4,27,16,45,770.5,90.0,1.1,28.0,469.0,440.99,327.53
2016,4,27,17,0,739.0,86.0,1.0,28.0,412.0,378.79,277.91
2016,4,27,17,15,697.0,80.0,0.85,27.5,353.5,312.38,224.36
2016,4,27,17,30,655.0,74.0,0.7,27.0,295.0,251.11,173.71
2016,4,27,17,45,590.0,67.0,0.55,27.0,237.5,188.48,122.5
2016,4,27,18,0,525.0,60.0,0.4,27.0,180.0,133.44,79.14
2016,4,27,18,15,424.5,49.0,0.45,26.5,128.5,79.56,42.2
2016,4,27,18,30,324.0,38.0,0.5,26.0,77.0,38.3,19.96
2016,4,27,18,45,162.0,19.0,0.6,25.5,38.5,14.73,3.14
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,7.63,0.0
2016,4,28,6,15,147.5,26.5,1.45,16.0,44.0,20.73,9.59
2016,4,28,6,30,266.0,45.0,1.7,17.0,79.0,45.5,26.24
2016,4,28,6,45,358.5,58.5,2.0,18.0,129.5,85.7,51.13
2016,4,28,7,0,451.0,72.0,2.3,19.0,180.0,138.87,90.44
2016,4,28,7,15,512.5,81.5,2.45,19.5,235.0,191.52,133.79
2016,4,28,7,30,574.0,91.0,2.6,20.0,290.0,251.43,184.43
2016,4,28,7,45,619.0,97.5,2.8,21.0,346.5,309.7,233.89
2016,4,28,8,0,664.0,104.0,3.0,22.0,403.0,372.48,285.95
2016,4,28,8,15,695.0,110.0,3.25,22.5,458.0,432.49,335.31
2016,4,28,8,30,726.0,116.0,3.5,23.0,513.0,494.68,384.98
2016,4,28,8,45,749.5,120.0,3.8,23.5,565.0,552.43,430.08
2016,4,28,9,0,773.0,124.0,4.1,24.0,617.0,610.74,474.42
2016,4,28,9,15,790.0,127.5,4.1,24.5,664.5,664.34,513.41
2016,4,28,9,30,807.0,131.0,4.1,25.0,712.0,717.29,550.85
2016,4,28,9,45,819.0,134.5,4.2,25.5,754.0,765.5,583.25
2016,4,28,10,0,831.0,138.0,4.3,26.0,796.0,812.06,613.61
2016,4,28,10,15,840.0,140.5,4.3,26.0,831.0,853.2,640.7
2016,4,28,10,30,849.0,143.0,4.3,26.0,866.0,891.98,665.99
2016,4,28,10,45,852.5,146.5,4.35,26.5,893.5,924.25,685.62
2016,4,28,11,0,856.0,150.0,4.4,27.0,921.0,946.41,698.38
2016,4,28,11,15,860.0,151.0,4.4,27.0,940.5,969.84,713.2
2016,4,28,11,30,864.0,152.0,4.4,27.0,960.0,990.01,725.88
2016,4,28,11,45,861.5,156.0,4.45,27.5,970.5,1003.35,732.94
2016,4,28,12,0,859.0,160.0,4.5,28.0,981.0,1013.11,737.78
2016,4,28,12,15,858.0,160.5,4.45,28.0,983.5,1017.5,740.13
2016,4,28,12,30,857.0,161.0,4.4,28.0,986.0,1018.4,740.35
2016,4,28,12,45,843.5,168.0,4.4,28.5,977.0,1019.41,739.6
2016,4,28,13,0,830.0,175.0,4.4,29.0,968.0,1007.48,730.53
2016,4,28,13,15,825.0,174.0,4.35,29.0,953.5,992.58,720.91
2016,4,28,13,30,820.0,173.0,4.3,29.0,939.0,974.38,709.22
2016,4,28,13,45,792.5,184.5,4.25,29.0,911.0,944.17,689.69
2016,4,28,14,0,765.0,196.0,4.2,29.0,883.0,911.69,668.7
2016,4,28,14,15,754.5,194.0,4.15,28.5,853.0,883.52,651.88
2016,4,28,14,30,744.0,192.0,4.1,28.0,823.0,848.63,630.36
2016,4,28,14,45,399.5,270.5,4.05,28.0,608.0,611.88,460.05
2016,4,28,15,0,55.0,349.0,4.0,28.0,393.0,380.64,284.97
2016,4,28,15,15,39.0,307.5,3.95,28.0,338.0,325.04,244.71
2016,4,28,15,30,23.0,266.0,3.9,28.0,283.0,266.59,201.18
2016,4,28,15,45,54.5,274.5,3.85,28.0,310.5,298.39,226.42
2016,4,28,16,0,86.0,283.0,3.8,28.0,338.0,322.41,245.32
2016,4,28,16,15,63.0,249.0,3.65,27.5,287.5,271.62,207.35
2016,4,28,16,30,40.0,215.0,3.5,27.0,237.0,223.41,171.01
2016,4,28,16,45,20.0,128.0,3.35,27.0,139.0,129.52,98.07
2016,4,28,17,0,0.0,41.0,3.2,27.0,41.0,38.09,25.3
2016,4,28,17,15,0.0,35.0,3.0,26.5,35.0,32.5,20.94
2016,4,28,17,30,0.0,29.0,2.8,26.0,29.0,26.91,16.47
2016,4,28,17,45,70.5,66.0,2.65,25.5,82.0,76.64,54.53
2016,4,28,18,0,141.0,103.0,2.5,25.0,135.0,113.39,80.72
2016,4,28,18,15,97.0,72.5,2.55,24.5,91.5,72.17,49.2
2016,4,28,18,30,53.0,42.0,2.6,24.0,48.0,37.53,23.42
2016,4,28,18,45,26.5,21.0,2.7,24.0,24.0,18.52,6.03
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,0.0,2.0,2.7,21.5,2.0,0.0,0.0
2016,4,29,6,0,0.0,4.0,2.7,22.0,4.0,3.81,0.0
2016,4,29,6,15,49.0,26.0,2.8,22.0,33.0,22.64,11.09
2016,4,29,6,30,98.0,48.0,2.9,22.0,62.0,43.84,27.71
2016,4,29,6,45,144.5,74.5,3.05,22.5,104.5,79.69,53.88
2016,4,29,7,0,191.0,101.0,3.2,23.0,147.0,121.99,86.44
2016,4,29,7,15,95.5,90.0,3.55,23.5,113.0,104.92,77.21
2016,4,29,7,30,0.0,79.0,3.9,24.0,79.0,73.4,54.79
2016,4,29,7,45,0.0,83.0,4.25,24.5,83.0,77.21,57.65
2016,4,29,8,0,0.0,87.0,4.6,25.0,87.0,80.99,60.38
2016,4,29,8,15,0.0,99.0,4.75,25.0,99.0,92.21,69.18
2016,4,29,8,30,0.0,111.0,4.9,25.0,111.0,103.47,77.92
2016,4,29,8,45,19.0,185.0,5.1,25.5,197.5,183.75,141.16
2016,4,29,9,0,38.0,259.0,5.3,26.0,284.0,270.31,207.76
2016,4,29,9,15,23.0,232.5,5.35,26.0,248.0,233.61,178.69
2016,4,29,9,30,8.0,206.0,5.4,26.0,212.0,199.0,151.27
2016,4,29,9,45,5.5,183.0,5.45,26.5,187.5,175.79,132.7
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,152.36,114.02
2016,4,29,10,15,25.5,268.5,5.45,27.0,290.5,279.92,212.05
2016,4,29,10,30,48.0,377.0,5.4,27.0,418.0,407.62,307.22
2016,4,29,10,45,34.0,349.5,5.4,27.5,379.0,369.8,277.66
2016,4,29,11,0,20.0,322.0,5.4,28.0,340.0,323.77,242.38
2016,4,29,11,15,45.5,385.5,5.35,28.0,428.0,419.09,313.19
2016,4,29,11,30,71.0,449.0,5.3,28.0,516.0,508.56,378.05
2016,4,29,11,45,41.5,343.5,5.25,28.5,383.0,375.61,279.93
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,236.9,175.96
2016,4,29,12,15,14.0,265.5,5.15,29.0,279.5,265.41,197.46
2016,4,29,12,30,16.0,293.0,5.1,29.0,309.0,293.93,218.58
2016,4,29,12,45,18.0,314.5,5.05,29.0,332.0,316.6,235.31
2016,4,29,13,0,20.0,336.0,5.0,29.0,355.0,339.17,251.92
2016,4,29,13,15,52.0,397.0,4.9,29.0,446.0,439.04,325.64
2016,4,29,13,30,84.0,458.0,4.8,29.0,537.0,529.74,391.05
2016,4,29,13,45,186.0,448.0,4.75,29.0,617.0,621.89,459.27
2016,4,29,14,0,288.0,438.0,4.7,29.0,697.0,707.97,521.8
2016,4,29,14,15,217.5,431.0,4.6,28.5,623.0,621.7,460.59
2016,4,29,14,30,147.0,424.0,4.5,28.0,549.0,546.19,406.55
2016,4,29,14,45,157.0,405.0,4.4,28.0,533.5,529.42,395.59
2016,4,29,15,0,167.0,386.0,4.3,28.0,518.0,511.44,383.46
2016,4,29,15,15,234.5,354.0,4.1,28.0,528.0,522.62,393.62
2016,4,29,15,30,302.0,322.0,3.9,28.0,538.0,532.78,402.46
2016,4,29,15,45,315.0,295.0,3.75,28.0,507.0,499.3,378.53
2016,4,29,16,0,328.0,268.0,3.6,28.0,476.0,463.84,352.87
2016,4,29,16,15,260.0,276.0,3.35,27.5,432.0,414.56,315.83
2016,4,29,16,30,192.0,284.0,3.1,27.0,388.0,368.05,280.82
2016,4,29,16,45,169.0,257.0,2.9,27.0,341.5,319.52,244.01
2016,4,29,17,0,146.0,230.0,2.7,27.0,295.0,273.43,208.63
2016,4,29,17,15,122.0,199.0,2.55,26.5,248.0,226.0,172.24
2016,4,29,17,30,98.0,168.0,2.4,26.0,201.0,180.64,137.0
2016,4,29,17,45,75.5,134.0,2.25,26.0,157.0,137.55,102.96
2016,4,29,18,0,53.0,100.0,2.1,26.0,113.0,97.82,71.53
2016,4,29,18,15,26.5,67.5,2.05,25.5,74.0,62.64,44.04
2016,4,29,18,30,0.0,35.0,2.0,25.0,35.0,32.18,19.89
2016,4,29,18,45,0.0,17.5,2.0,24.5,17.5,16.24,5.02
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,7.63,0.0
2016,4,30,6,15,91.5,30.5,3.4,15.5,42.0,25.07,13.78
2016,4,30,6,30,172.0,53.0,3.5,16.0,76.0,50.45,32.3
2016,4,30,6,45,263.5,70.5,3.65,16.5,125.5,87.55,56.89
2016,4,30,7,0,355.0,88.0,3.8,17.0,175.0,137.02,93.97
2016,4,30,7,15,417.5,101.0,3.9,17.5,229.0,187.29,135.25
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,244.93,183.8
2016,4,30,7,45,533.5,121.5,4.15,19.0,339.5,301.41,231.47
2016,4,30,8,0,587.0,129.0,4.3,20.0,396.0,365.76,284.72
2016,4,30,8,15,620.5,136.5,4.25,20.5,450.5,424.03,332.55
2016,4,30,8,30,654.0,144.0,4.2,21.0,505.0,484.89,381.06
2016,4,30,8,45,685.5,147.0,4.2,22.0,558.0,542.47,425.02
2016,4,30,9,0,717.0,150.0,4.2,23.0,611.0,601.65,468.74
2016,4,30,9,15,735.5,154.5,4.0,23.5,658.5,654.83,507.0
2016,4,30,9,30,754.0,159.0,3.8,24.0,706.0,707.67,543.76
2016,4,30,9,45,777.5,158.0,3.6,24.5,750.0,756.54,576.79
2016,4,30,10,0,801.0,157.0,3.4,25.0,794.0,806.11,607.9
2016,4,30,10,15,811.5,159.5,3.2,25.0,829.5,847.32,633.69
2016,4,30,10,30,822.0,162.0,3.0,25.0,865.0,886.35,657.55
2016,4,30,10,45,837.0,159.0,2.8,25.5,895.5,921.54,677.04
2016,4,30,11,0,852.0,156.0,2.6,26.0,926.0,954.3,694.45
2016,4,30,11,15,857.0,157.5,2.35,26.0,946.5,979.49,707.42
2016,4,30,11,30,862.0,159.0,2.1,26.0,967.0,1001.44,717.93
2016,4,30,11,45,875.5,152.5,1.9,26.5,982.5,1011.84,719.99
2016,4,30,12,0,889.0,146.0,1.7,27.0,998.0,1027.37,725.13
2016,4,30,12,15,890.0,146.0,1.6,27.0,1002.0,1033.36,727.01
2016,4,30,12,30,891.0,146.0,1.5,27.0,1006.0,1035.77,726.82
2016,4,30,12,45,892.0,144.0,1.4,27.5,1001.5,1032.66,721.93
2016,4,30,13,0,893.0,142.0,1.3,28.0,997.0,1025.93,714.98
2016,4,30,13,15,890.0,141.5,1.3,28.0,984.0,1013.13,707.6
2016,4,30,13,30,887.0,141.0,1.3,28.0,971.0,996.81,698.22
2016,4,30,13,45,884.0,138.5,1.35,28.0,950.0,975.09,686.41
2016,4,30,14,0,881.0,136.0,1.4,28.0,929.0,950.0,672.5
2016,4,30,14,15,874.5,134.5,1.35,28.0,900.0,919.51,653.75
2016,4,30,14,30,868.0,133.0,1.3,28.0,871.0,886.09,633.18
2016,4,30,14,45,860.5,129.5,1.3,28.0,835.5,847.13,609.64
2016,4,30,15,0,853.0,126.0,1.3,28.0,800.0,805.67,584.3
2016,4,30,15,15,840.5,123.0,1.25,27.5,757.5,761.94,557.73
2016,4,30,15,30,828.0,120.0,1.2,27.0,715.0,712.73,526.73
2016,4,30,15,45,815.0,115.5,1.15,27.0,667.5,660.34,490.56
2016,4,30,16,0,802.0,111.0,1.1,27.0,620.0,606.91,452.74
2016,4,30,16,15,780.0,107.0,1.05,27.0,567.5,548.21,410.05
2016,4,30,16,30,758.0,103.0,1.0,27.0,515.0,489.98,366.4
2016,4,30,16,45,731.5,97.0,0.95,27.0,460.5,427.65,318.43
2016,4,30,17,0,705.0,91.0,0.9,27.0,406.0,367.66,270.65
2016,4,30,17,15,663.0,85.0,0.85,26.5,349.0,304.51,219.83
2016,4,30,17,30,621.0,79.0,0.8,26.0,292.0,245.47,171.13
2016,4,30,17,45,564.0,70.5,0.8,25.5,237.0,185.37,122.04
2016,4,30,18,0,507.0,62.0,0.8,25.0,182.0,131.91,79.63
2016,4,30,18,15,412.5,51.0,0.85,24.0,131.5,79.85,43.53
2016,4,30,18,30,318.0,40.0,0.9,23.0,81.0,39.64,21.57
2016,4,30,18,45,179.0,24.5,0.95,22.0,45.0,19.18,7.54
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,8.58,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,22.5,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,45.0,12.0,3.0,16.0,13.0,11.44,0.0
2016,5,1,6,15,164.5,29.0,3.25,16.5,49.5,22.61,12.14
2016,5,1,6,30,284.0,46.0,3.5,17.0,86.0,47.63,27.36
2016,5,1,6,45,367.5,59.0,3.75,17.5,135.0,87.74,52.56
2016,5,1,7,0,451.0,72.0,4.0,18.0,184.0,139.53,91.6
2016,5,1,7,15,225.5,65.0,4.1,18.5,121.0,111.59,79.55
2016,5,1,7,30,0.0,58.0,4.2,19.0,58.0,53.92,39.67
2016,5,1,7,45,0.0,92.5,4.35,19.5,92.5,85.99,66.11
2016,5,1,8,0,0.0,127.0,4.5,20.0,127.0,118.07,92.03
2016,5,1,8,15,11.5,166.0,4.5,20.5,172.5,159.84,125.3
2016,5,1,8,30,23.0,205.0,4.5,21.0,218.0,203.17,159.29
2016,5,1,8,45,40.5,240.5,4.55,21.5,265.5,251.03,196.44
2016,5,1,9,0,58.0,276.0,4.6,22.0,313.0,298.7,232.88
2016,5,1,9,15,31.0,226.5,4.55,22.0,246.5,236.55,183.62
2016,5,1,9,30,4.0,177.0,4.5,22.0,180.0,168.65,129.46
2016,5,1,9,45,6.0,191.5,4.5,22.5,196.5,184.16,141.21
2016,5,1,10,0,8.0,206.0,4.5,23.0,213.0,199.87,152.91
2016,5,1,10,15,15.0,260.5,4.5,23.0,273.5,258.04,197.67
2016,5,1,10,30,22.0,315.0,4.5,23.0,334.0,317.03,242.3
2016,5,1,10,45,29.0,348.0,4.5,23.5,374.0,363.38,276.35
2016,5,1,11,0,36.0,381.0,4.5,24.0,414.0,403.8,305.53
2016,5,1,11,15,40.0,397.5,4.5,24.0,435.0,425.3,321.08
2016,5,1,11,30,44.0,414.0,4.5,24.0,456.0,446.82,336.65
2016,5,1,11,45,42.0,415.5,4.5,24.0,455.5,447.41,336.75
2016,5,1,12,0,40.0,417.0,4.5,24.0,455.0,447.69,336.74
2016,5,1,12,15,39.5,418.0,4.5,24.0,456.0,448.63,337.33
2016,5,1,12,30,39.0,419.0,4.5,24.0,457.0,449.26,337.74
2016,5,1,12,45,104.0,456.5,4.5,24.0,556.5,551.09,413.86
2016,5,1,13,0,169.0,494.0,4.5,24.0,656.0,660.61,493.23
2016,5,1,13,15,148.0,484.5,4.55,24.0,625.5,628.18,469.54
2016,5,1,13,30,127.0,475.0,4.6,24.0,595.0,595.53,446.22
2016,5,1,13,45,88.5,439.5,4.65,24.0,522.5,512.44,385.98
2016,5,1,14,0,50.0,404.0,4.7,24.0,450.0,439.13,331.91
2016,5,1,14,15,114.0,414.5,4.7,24.0,513.5,512.01,388.05
2016,5,1,14,30,178.0,425.0,4.7,24.0,577.0,572.74,434.12
2016,5,1,14,45,140.5,401.5,4.75,24.0,519.0,511.29,388.86
2016,5,1,15,0,103.0,378.0,4.8,24.0,461.0,446.08,340.69
2016,5,1,15,15,228.5,343.5,4.75,23.5,512.5,506.84,390.48
2016,5,1,15,30,354.0,309.0,4.7,23.0,564.0,555.57,430.03
2016,5,1,15,45,475.5,245.0,4.7,23.0,562.5,560.43,436.02
2016,5,1,16,0,597.0,181.0,4.7,23.0,561.0,550.02,429.83
2016,5,1,16,15,486.5,194.5,4.55,23.0,487.5,466.11,364.26
2016,5,1,16,30,376.0,208.0,4.4,23.0,414.0,391.42,305.46
2016,5,1,16,45,426.0,173.5,4.3,23.0,383.5,361.37,280.91
2016,5,1,17,0,476.0,139.0,4.2,23.0,353.0,321.65,247.21
2016,5,1,17,15,413.5,134.5,3.95,22.5,302.0,266.38,201.86
2016,5,1,17,30,351.0,130.0,3.7,22.0,251.0,216.63,160.97
2016,5,1,17,45,298.5,112.0,3.5,21.5,201.5,165.58,119.25
2016,5,1,18,0,246.0,94.0,3.3,21.0,152.0,120.84,83.61
2016,5,1,18,15,181.5,71.5,3.3,20.5,108.0,77.77,51.49
2016,5,1,18,30,117.0,49.0,3.3,20.0,64.0,43.13,27.61
2016,5,1,18,45,58.5,27.0,3.3,20.0,34.5,23.31,10.94
2016,5,1,19,0,0.0,5.0,3.3,20.0,5.0,4.77,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.5,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,14.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,14.0,13.0,10.48,0.0
2016,5,2,6,15,157.0,29.0,4.95,14.0,48.5,22.55,12.5
2016,5,2,6,30,264.0,47.0,5.1,14.0,84.0,47.98,28.38
2016,5,2,6,45,343.0,60.5,5.3,14.0,132.0,86.86,53.61
2016,5,2,7,0,422.0,74.0,5.5,14.0,180.0,135.51,91.08
2016,5,2,7,15,211.0,39.0,5.55,14.0,92.0,84.1,58.32
2016,5,2,7,30,0.0,4.0,5.6,14.0,4.0,3.71,0.0
2016,5,2,7,45,0.0,5.5,5.65,14.5,5.5,5.1,0.0
2016,5,2,8,0,0.0,7.0,5.7,15.0,7.0,6.49,0.0
2016,5,2,8,15,0.0,40.0,5.7,15.0,40.0,37.18,25.81
2016,5,2,8,30,0.0,73.0,5.7,15.0,73.0,67.97,51.52
2016,5,2,8,45,0.0,80.5,5.7,15.0,80.5,75.0,57.17
2016,5,2,9,0,0.0,88.0,5.7,15.0,88.0,82.04,62.81
2016,5,2,9,15,0.0,97.5,5.6,15.0,97.5,90.96,69.97
2016,5,2,9,30,0.0,107.0,5.5,15.0,107.0,99.91,77.12
2016,5,2,9,45,0.0,104.0,5.45,15.5,104.0,97.14,74.51
2016,5,2,10,0,0.0,101.0,5.4,16.0,101.0,94.37,71.95
2016,5,2,10,15,2.5,134.5,5.25,16.0,137.0,128.03,99.21
2016,5,2,10,30,5.0,168.0,5.1,16.0,173.0,162.01,126.46
2016,5,2,10,45,11.0,234.5,5.0,16.0,245.0,230.85,181.22
2016,5,2,11,0,17.0,301.0,4.9,16.0,317.0,300.5,235.65
2016,5,2,11,15,16.5,298.0,4.85,16.0,313.5,297.7,233.06
2016,5,2,11,30,16.0,295.0,4.8,16.0,310.0,294.79,230.59
2016,5,2,11,45,20.5,332.0,4.75,16.5,351.5,335.22,261.38
2016,5,2,12,0,25.0,369.0,4.7,17.0,393.0,384.73,298.56
2016,5,2,12,15,22.5,354.5,4.75,17.0,376.5,359.51,279.13
2016,5,2,12,30,20.0,340.0,4.8,17.0,360.0,343.05,266.56
2016,5,2,12,45,22.0,337.5,4.85,17.0,359.0,342.52,266.36
2016,5,2,13,0,24.0,335.0,4.9,17.0,358.0,349.86,272.19
2016,5,2,13,15,87.0,407.0,4.9,17.0,489.0,482.13,375.06
2016,5,2,13,30,150.0,479.0,4.9,17.0,620.0,620.96,479.48
2016,5,2,13,45,76.0,314.0,4.9,17.5,386.0,375.78,293.58
2016,5,2,14,0,2.0,149.0,4.9,18.0,152.0,141.69,108.63
2016,5,2,14,15,10.5,224.5,4.8,18.0,234.5,220.76,171.92
2016,5,2,14,30,19.0,300.0,4.7,18.0,317.0,299.73,233.85
2016,5,2,14,45,11.0,233.5,4.6,18.0,243.5,228.77,178.39
2016,5,2,15,0,3.0,167.0,4.5,18.0,170.0,158.88,123.16
2016,5,2,15,15,2.0,162.5,4.35,18.0,164.5,153.66,119.28
2016,5,2,15,30,1.0,158.0,4.2,18.0,159.0,148.53,115.4
