Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,44.0,317.0,1.8,27.0,351.0,329.65,246.32
2016,6,1,15,45,55.0,305.5,1.9,27.0,345.0,322.97,242.92
2016,6,1,16,0,66.0,294.0,2.0,27.0,339.0,315.1,237.89
2016,6,1,16,15,214.5,262.0,1.95,26.5,391.5,365.15,277.55
2016,6,1,16,30,363.0,230.0,1.9,26.0,444.0,398.95,303.07
2016,6,1,16,45,408.0,196.0,1.85,26.0,415.5,368.21,278.66
2016,6,1,17,0,453.0,162.0,1.8,26.0,387.0,329.89,247.52
2016,6,1,17,15,431.5,145.5,1.7,25.5,339.5,279.68,207.26
2016,6,1,17,30,410.0,129.0,1.6,25.0,292.0,231.46,167.84
2016,6,1,17,45,368.0,115.0,1.55,25.0,244.5,183.18,128.6
2016,6,1,18,0,326.0,101.0,1.5,25.0,197.0,139.62,94.0
2016,6,1,18,15,273.5,84.5,1.4,24.5,153.5,99.11,64.26
2016,6,1,18,30,221.0,68.0,1.3,24.0,110.0,64.09,41.59
2016,6,1,18,45,149.5,49.0,1.2,24.0,73.5,39.47,27.48
2016,6,1,19,0,78.0,30.0,1.1,24.0,37.0,24.69,13.16
2016,6,1,19,15,39.0,15.0,1.15,23.5,18.5,14.3,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.91,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,7.4,0.64
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,11.11,3.56
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,15.75,7.5
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,20.4,11.41
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,45.99,32.67
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,71.63,53.69
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,128.77,99.62
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,188.1,146.55
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,201.61,156.83
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,213.5,165.75
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,251.4,194.55
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,289.56,223.07
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,257.25,197.57
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,220.56,168.71
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,318.66,243.94
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,417.41,317.41
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,380.93,288.49
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,342.43,258.51
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,362.79,272.96
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,383.22,287.15
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,445.87,332.69
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,509.33,377.74
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,743.98,553.2
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,955.41,696.03
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,961.47,695.87
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,964.4,695.57
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,859.46,622.14
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,734.98,529.79
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,771.11,556.78
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,808.15,582.34
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,761.2,548.66
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,718.89,518.66
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,793.65,577.25
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,840.17,611.3
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,805.55,589.48
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,768.35,566.53
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,725.9,539.3
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,681.77,509.98
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,580.83,435.89
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,488.71,367.38
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,494.2,373.97
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,478.12,362.1
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,421.88,317.65
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,366.79,272.95
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,307.68,224.41
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,252.97,178.34
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,197.44,131.65
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,146.63,90.08
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,97.21,54.07
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,55.67,30.08
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,29.58,19.34
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,21.38,10.86
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,12.87,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,24.73,13.9
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,41.21,29.69
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,59.96,43.55
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,82.92,61.92
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,107.44,81.63
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,152.47,114.74
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,210.42,159.32
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,277.15,208.77
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,368.34,279.47
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,423.84,325.2
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,480.38,370.48
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,533.98,412.25
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,586.83,452.27
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,635.76,489.08
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,683.55,524.08
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,659.39,500.84
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,602.23,453.12
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,614.04,460.69
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,618.34,462.49
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,670.0,498.41
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,718.03,531.08
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,647.69,479.03
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,577.59,426.87
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,618.12,455.38
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,658.63,482.92
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,828.13,609.87
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,974.34,708.68
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,819.43,600.9
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,641.37,468.54
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,664.01,486.36
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,684.88,501.65
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,805.74,593.83
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,893.31,655.38
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,865.47,636.47
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,834.85,616.67
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,693.46,516.86
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,555.15,413.12
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,416.76,313.26
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,279.99,211.06
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,360.92,274.23
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,425.65,322.98
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,359.58,273.71
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,297.27,227.25
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,276.9,211.95
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,252.79,193.07
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,218.61,166.48
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,184.96,139.81
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,151.25,112.73
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,119.07,86.88
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,89.05,63.57
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,61.63,43.03
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,40.82,28.87
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,25.22,14.05
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,13.34,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,13.34,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,22.22,11.93
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,30.38,20.37
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,56.95,31.43
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,90.38,60.26
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,100.1,76.41
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,93.91,71.74
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,84.36,64.09
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,149.68,115.88
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,219.61,170.54
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,259.91,201.46
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,304.33,235.27
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,342.64,263.9
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,382.04,292.96
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,403.6,308.47
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,423.81,322.8
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,513.0,389.52
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,613.53,462.7
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,724.89,548.51
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,838.04,629.14
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,837.96,625.61
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,816.45,603.06
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,701.45,519.07
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,577.33,426.63
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,636.73,470.49
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,696.53,513.38
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,686.77,505.91
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,675.79,497.97
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,704.05,519.15
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,736.21,542.73
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,777.07,573.75
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,818.64,604.84
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,689.03,511.39
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,563.21,418.79
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,661.04,495.43
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,748.03,562.04
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,583.01,440.23
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,426.31,321.8
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,440.23,333.76
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,446.75,339.6
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,441.51,336.9
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,431.95,330.64
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,388.97,298.73
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,347.1,267.31
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,323.25,248.61
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,293.67,224.55
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,251.92,190.97
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,210.82,157.33
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,170.69,124.17
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,132.45,92.92
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,96.04,65.1
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,63.5,42.35
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,39.83,28.06
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,24.72,13.78
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,12.65,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,14.77,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,24.21,13.44
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,33.67,23.06
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,61.05,35.46
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,101.63,59.4
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,150.78,95.64
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,201.72,137.63
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,257.87,185.24
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,313.26,232.67
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,372.07,282.17
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,429.36,329.4
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,486.38,375.09
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,540.9,417.63
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,595.87,459.26
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,646.77,497.54
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,695.24,533.23
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,740.9,564.25
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,785.02,593.1
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,823.85,619.18
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,860.27,643.49
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,687.35,516.43
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,469.33,348.05
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,723.66,542.78
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,965.88,710.96
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,981.74,719.95
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,994.25,728.25
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,1000.9,732.02
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,1004.09,733.63
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,634.01,477.99
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,233.71,172.8
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,623.12,472.54
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,969.94,710.69
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,902.96,664.17
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,828.52,608.11
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,857.99,635.8
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,866.18,643.43
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,828.57,618.55
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,788.79,592.26
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,745.77,563.06
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,700.94,532.02
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,652.77,496.75
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,603.74,460.07
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,535.0,408.16
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,470.36,358.43
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,419.42,317.45
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,366.14,273.25
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,310.09,227.18
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,257.91,183.49
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,203.08,137.33
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,152.31,95.62
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,102.99,59.34
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,61.0,34.29
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,33.01,22.44
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,23.38,12.92
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,11.52,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,23.18,12.8
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,30.41,20.5
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,57.11,30.88
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,100.89,56.29
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,152.7,94.64
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,205.47,138.6
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,263.02,187.85
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,321.53,237.71
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,380.75,286.98
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,437.59,333.78
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,495.53,379.98
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,550.97,422.91
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,606.03,464.23
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,656.12,501.51
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,705.07,537.07
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,750.55,566.72
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,794.09,594.39
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,832.9,619.4
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,869.19,642.5
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,900.19,660.86
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,928.14,677.09
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,951.52,691.29
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,971.57,703.32
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,986.27,710.52
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,997.49,715.53
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,1003.27,718.58
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,1005.57,719.54
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,1002.03,717.31
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,995.02,713.03
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,983.57,705.63
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,968.6,696.1
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,947.92,683.37
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,923.99,668.59
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,895.08,650.22
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,863.22,629.9
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,825.02,605.3
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,784.78,579.21
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,741.97,551.16
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,697.36,521.2
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,648.44,486.32
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,598.96,450.21
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,544.4,410.04
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,489.87,368.69
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,432.92,323.77
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,377.13,278.48
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,317.6,229.83
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,262.37,183.58
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,205.86,136.65
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,154.13,94.72
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,103.5,57.87
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,60.69,32.87
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,32.03,21.43
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,23.94,13.32
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,11.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,12.65,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,25.0,14.14
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,35.24,24.44
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,61.37,36.39
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,102.89,61.3
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,151.31,96.76
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,200.96,136.98
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,255.82,182.45
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,309.54,226.86
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,366.41,272.58
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,421.63,316.64
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,478.38,360.52
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,532.49,401.4
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,585.57,440.42
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,635.01,475.95
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,683.69,510.04
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,554.48,413.38
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,382.38,282.27
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,525.06,387.49
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,676.96,493.17
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,639.38,462.84
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,591.17,426.58
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,644.79,464.33
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,704.5,504.87
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,731.1,521.63
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,756.98,538.06
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,702.68,500.29
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,651.95,464.95
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,826.15,591.95
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,972.32,688.43
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,961.46,680.4
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,947.28,671.94
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,756.02,544.98
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,555.57,400.63
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,577.13,418.34
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,595.7,432.52
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,606.7,442.04
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,608.86,445.45
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,661.12,487.34
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,687.85,510.03
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,639.25,475.5
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,589.84,440.09
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,536.23,401.15
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,482.77,361.14
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,425.56,316.53
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,370.82,272.56
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,313.65,226.33
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,259.34,181.43
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,203.94,135.85
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,153.96,95.82
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,105.26,60.73
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,64.5,36.73
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,35.15,23.84
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,25.74,14.69
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,13.85,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,25.79,14.66
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,37.58,26.23
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,63.36,38.92
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,101.92,61.77
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,148.88,95.57
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,197.84,134.74
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,250.78,178.29
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,303.82,222.38
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,360.47,268.69
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,414.12,312.24
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,469.42,355.97
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,482.33,365.47
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,474.63,358.11
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,565.67,427.38
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,671.15,505.35
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,714.24,534.1
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,755.61,560.85
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,793.83,585.45
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,830.0,608.49
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,682.26,501.1
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,496.68,361.88
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,485.32,354.23
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,473.12,345.09
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,719.35,526.52
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,950.39,682.07
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,879.79,631.05
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,794.23,568.62
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,647.95,467.38
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,500.74,362.14
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,633.76,458.92
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,761.52,547.43
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,720.44,518.65
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,679.6,490.97
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,606.33,441.3
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,540.28,395.68
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,661.28,488.86
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,751.33,556.87
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,653.14,484.78
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,563.29,418.61
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,448.32,335.32
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,345.42,259.02
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,378.84,286.18
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,398.53,301.3
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,354.61,267.41
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,311.72,233.96
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,266.81,198.73
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,223.2,163.85
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,180.42,129.63
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,140.41,97.88
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,102.33,69.27
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,68.89,46.13
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,43.56,31.01
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,29.05,17.48
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,14.96,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,13.85,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,25.79,14.6
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,37.18,25.85
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,62.01,38.09
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,100.38,60.91
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,147.06,94.44
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,195.89,133.43
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,248.72,176.78
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,300.77,219.92
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,356.59,265.43
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,410.13,308.2
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,465.28,350.94
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,517.63,390.64
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,571.17,430.09
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,619.88,465.81
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,667.97,500.36
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,712.26,530.61
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,755.22,558.38
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,706.79,519.94
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,633.48,462.78
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,758.74,556.86
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,882.64,642.39
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,905.58,656.19
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,925.52,668.88
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,940.55,677.46
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,952.44,684.09
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,769.5,558.87
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,551.92,399.32
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,769.78,562.15
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,953.3,687.31
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,813.88,590.28
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,656.01,474.4
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,788.06,575.27
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,886.91,645.34
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,859.62,626.92
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,834.06,610.57
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,793.16,584.09
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,751.55,556.97
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,709.61,528.12
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,666.76,498.02
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,618.3,463.48
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,569.74,428.12
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,517.95,390.2
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,466.77,351.69
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,412.4,309.22
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,360.08,267.35
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,305.1,223.11
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,251.88,179.63
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,200.0,137.49
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,153.07,100.17
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,107.27,66.7
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,68.93,42.63
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,40.14,28.04
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,28.65,17.15
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,14.68,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,12.24,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,24.2,13.34
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,33.66,22.87
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,58.92,34.39
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,98.3,57.13
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,145.68,91.45
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,194.61,131.02
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,248.6,175.96
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,266.92,198.76
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,258.56,196.81
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,349.35,265.69
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,468.41,356.45
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,520.85,396.1
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,573.55,435.05
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,622.84,471.15
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,671.39,505.84
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,642.65,479.29
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,587.74,433.81
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,706.06,521.73
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,827.62,604.55
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,792.95,575.88
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,731.5,526.74
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,685.78,493.58
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,630.13,453.17
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,802.4,580.05
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,958.18,683.53
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,964.24,685.77
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,967.04,687.43
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,964.74,685.06
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,959.22,680.79
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,821.47,588.81
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,666.07,476.54
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,660.47,474.52
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,653.52,470.62
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,656.38,473.84
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,651.92,472.1
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,626.13,455.41
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,599.19,437.86
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,574.19,421.43
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,547.14,403.29
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,489.5,362.37
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,432.59,321.57
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,468.99,351.11
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,476.32,356.62
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,419.31,311.95
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,365.52,268.89
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,309.61,223.72
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,256.61,180.0
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,202.65,135.91
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,154.8,97.93
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,106.27,62.8
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,66.31,38.58
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,37.38,25.64
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.25,16.04
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.78,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,13.84,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,27.05,15.38
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,38.35,26.62
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,62.72,39.45
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,55.87,34.54
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,27.83,17.33
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,118.42,81.15
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,243.98,174.64
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,259.03,193.41
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,253.33,192.78
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,342.78,260.81
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,457.08,348.29
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,475.8,361.78
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,477.19,361.05
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,560.26,424.51
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,656.01,495.94
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,699.16,525.18
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,739.44,552.12
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,776.68,576.88
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,812.04,599.87
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,841.42,618.94
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,868.02,636.14
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,891.08,650.73
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,911.39,663.53
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,793.94,577.81
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,652.87,471.93
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,806.04,585.85
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,943.04,680.76
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,859.18,620.42
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,763.0,549.5
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,844.62,611.87
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,909.25,658.57
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,850.78,617.35
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,790.62,573.18
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,763.41,555.72
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,734.39,536.7
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,737.52,542.16
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,732.96,541.85
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,691.46,513.04
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,649.03,483.36
