Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,534.5,399.32
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,432.4,323.2
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,451.97,340.04
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,454.62,342.26
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,402.35,301.58
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,352.02,261.79
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,299.1,219.87
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,249.77,180.23
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,200.24,140.43
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,156.34,105.9
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,112.42,73.85
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,75.55,49.64
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,46.55,33.27
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,31.37,19.37
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,16.21,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,27.03,15.33
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,42.11,29.7
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,66.94,43.65
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,100.89,64.13
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,144.61,95.51
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,178.25,127.0
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,201.61,149.83
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,246.87,185.49
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,296.45,224.26
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,339.66,258.37
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,383.13,291.96
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,378.57,287.79
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,365.65,276.45
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,462.69,349.7
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,568.8,427.84
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,526.25,393.14
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,468.01,347.09
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,589.36,437.06
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,720.89,530.62
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,722.97,528.31
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,725.27,526.81
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,769.94,557.73
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,818.87,590.82
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,837.31,602.58
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,853.85,613.31
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,867.15,621.64
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,878.44,628.69
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,850.37,608.64
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,816.58,585.19
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,821.17,588.91
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,819.7,588.5
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,804.41,579.01
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,787.05,568.22
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,728.08,527.62
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,674.92,490.66
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,595.07,434.76
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,515.74,378.38
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,572.35,423.82
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,614.6,457.44
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,572.61,427.55
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,529.12,396.44
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,455.55,342.43
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,388.79,292.91
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,346.58,260.88
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,305.31,228.89
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,261.69,194.96
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,219.74,161.79
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,190.44,135.57
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,154.31,103.48
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,111.53,72.35
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,75.11,48.75
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,45.85,32.64
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,30.15,18.38
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,15.49,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,16.2,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,27.81,15.82
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,38.38,26.5
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,61.87,38.47
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,98.1,59.05
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,145.25,92.31
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,192.89,130.67
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,245.91,174.86
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,272.02,202.5
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,278.65,211.66
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,332.52,253.02
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,392.4,298.38
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,432.2,327.8
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,470.67,355.44
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,563.82,426.65
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,668.71,505.21
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,577.14,432.62
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,444.68,328.87
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,633.14,472.45
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,825.87,608.27
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,856.0,625.13
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,883.35,641.11
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,835.94,606.27
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,763.55,550.04
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,773.88,555.88
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,782.6,560.11
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,879.16,631.9
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,959.14,685.1
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,956.5,682.83
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,950.74,679.29
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,827.77,595.69
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,686.2,492.29
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,662.58,477.19
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,638.45,461.01
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,662.87,479.96
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,678.3,492.46
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,669.21,488.12
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,659.54,483.27
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,576.16,423.56
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,500.07,368.5
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,476.46,352.61
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,447.76,332.54
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,421.19,314.19
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,391.41,292.76
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,337.03,251.89
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,286.66,213.72
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,246.75,183.02
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,208.61,153.1
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,170.88,123.45
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,135.29,95.57
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,101.36,69.98
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,70.96,48.26
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,46.61,33.14
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,29.92,18.16
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,15.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,16.2,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,27.77,15.75
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,42.47,29.91
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,66.63,43.47
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,93.04,63.86
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,110.81,81.54
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,142.46,106.3
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,178.09,134.4
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,166.12,126.73
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,146.42,111.91
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,161.26,122.98
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,176.33,134.04
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,236.59,179.89
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,298.71,226.15
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,347.65,262.3
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,398.75,299.55
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,386.7,288.79
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,372.17,276.39
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,429.36,317.21
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,488.27,358.15
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,418.49,306.58
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,341.26,249.63
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,313.76,229.87
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,285.97,209.61
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,511.07,374.2
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,733.4,527.28
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,582.6,421.56
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,428.47,311.38
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,707.26,519.06
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,952.47,684.58
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,942.2,676.94
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,928.69,669.08
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,910.13,658.18
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,888.42,645.19
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,772.37,564.7
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,653.71,476.43
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,720.5,530.93
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,762.58,564.84
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,720.44,536.33
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,676.75,505.92
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,628.61,471.38
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,579.89,435.65
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,528.3,397.56
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,475.67,357.68
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,420.59,314.25
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,367.15,271.07
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,311.72,225.95
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,259.23,182.43
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,205.6,138.43
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,157.01,99.44
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,109.39,64.59
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,68.38,39.25
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,37.68,25.76
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,27.98,16.67
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,16.2,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,28.82,16.51
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,44.6,31.67
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,69.12,46.7
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,103.38,68.04
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,145.38,97.82
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,189.77,132.52
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,239.85,172.87
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,289.34,213.11
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,344.27,257.43
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,397.73,300.82
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,451.51,343.61
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,503.75,383.88
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,558.59,425.22
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,607.36,461.58
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,655.77,496.9
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,701.23,529.11
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,746.6,559.95
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,785.07,584.3
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,821.5,606.99
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,854.26,627.24
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,879.47,642.3
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,902.24,656.45
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,922.02,668.61
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,938.78,679.16
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,952.52,687.8
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,959.16,691.14
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,962.61,692.82
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,961.09,690.2
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,956.4,685.65
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,946.04,678.71
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,932.41,669.75
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,913.22,657.27
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,890.93,642.84
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,864.37,625.65
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,835.05,606.64
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,800.55,584.15
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,763.76,560.05
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,724.85,534.38
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,681.58,504.71
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,634.44,471.25
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,586.41,436.43
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,534.27,398.41
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,482.21,359.36
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,425.83,315.47
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,371.85,272.23
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,315.95,227.07
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,262.76,183.21
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,208.31,138.57
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,158.37,98.44
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,109.53,62.86
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,68.19,37.82
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,35.74,24.22
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,27.19,16.17
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,13.72,0.0
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,16.2,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,27.79,15.66
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,38.81,26.84
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,61.66,38.75
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,97.75,58.96
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,145.17,92.16
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,193.0,130.31
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,246.33,174.3
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,298.98,218.15
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,356.46,265.42
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,410.77,310.2
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,466.63,355.07
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,521.47,397.4
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,576.01,438.34
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,625.16,474.09
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,673.51,508.3
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,716.68,537.75
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,759.88,565.58
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,797.48,590.24
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,832.8,613.19
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,864.3,632.37
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,893.08,649.63
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,915.82,663.93
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,935.4,676.2
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,949.85,683.78
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,960.95,689.24
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,966.82,692.8
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,969.43,694.39
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,967.4,693.09
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,962.17,689.84
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,951.74,683.1
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,938.0,674.32
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,918.24,660.34
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,895.4,644.48
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,868.68,627.44
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,839.18,608.56
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,803.28,585.35
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,765.38,560.69
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,726.21,535.93
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,682.55,506.89
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,634.87,472.89
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,586.39,437.59
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,534.46,399.58
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,482.61,360.56
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,426.46,316.7
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,372.81,273.6
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,316.58,228.1
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,263.13,183.98
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,209.06,139.67
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,159.74,100.07
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,110.98,64.35
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,69.82,39.16
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,36.88,25.06
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,27.97,16.74
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,14.11,0.0
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,15.73,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,25.86,14.22
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,36.49,24.95
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,59.05,35.64
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,97.57,56.38
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,145.52,89.57
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,195.28,129.87
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,250.08,175.97
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,304.32,221.77
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,364.4,271.56
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,419.77,316.88
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,476.4,361.78
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,530.31,403.35
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,584.78,444.05
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,634.19,479.7
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,682.68,513.65
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,727.95,543.53
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,771.67,571.19
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,809.75,595.63
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,845.38,618.22
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,876.97,636.94
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,905.73,653.64
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,928.77,667.59
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,948.54,679.44
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,964.0,687.15
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,976.05,692.72
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,982.26,695.73
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,985.04,696.67
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,983.02,693.63
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,977.59,688.58
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,966.8,681.7
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,952.55,672.76
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,933.05,660.58
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,910.3,646.41
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,883.06,629.4
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,852.87,610.48
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,817.87,588.38
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,780.43,564.58
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,738.29,537.47
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,694.28,508.87
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,646.51,475.88
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,597.57,441.04
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,545.46,403.52
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,492.42,364.16
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,436.45,320.86
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,381.33,276.95
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,324.28,230.92
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,269.51,185.67
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,211.77,138.25
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,159.99,96.36
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,109.04,58.97
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,64.97,32.51
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,30.55,19.82
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,24.28,13.84
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,11.94,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,15.25,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,25.05,13.53
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,35.68,24.28
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,57.48,34.79
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,95.72,56.11
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,143.56,89.89
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,191.73,128.48
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,245.2,172.88
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,267.4,198.12
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,266.34,201.69
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,352.58,266.29
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,463.87,349.8
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,517.66,389.75
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,570.75,428.08
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,619.83,462.63
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,668.21,495.38
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,713.68,524.28
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,757.91,549.86
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,793.56,570.17
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,829.76,590.31
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,861.18,605.61
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,890.07,618.79
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,913.58,633.06
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,934.01,645.57
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,947.94,653.77
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,958.37,659.96
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,964.65,665.05
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,967.75,668.33
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,966.86,669.26
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,962.82,668.34
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,952.18,662.77
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,938.27,655.29
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,920.19,645.27
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,898.96,633.29
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,871.62,616.9
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,841.54,598.75
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,806.22,576.43
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,771.96,554.67
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,729.33,528.97
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,685.1,500.8
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,637.05,467.78
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,588.42,433.55
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,535.99,395.55
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,482.57,355.86
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,426.24,312.99
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,371.93,270.5
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,316.08,226.36
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,263.22,183.64
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,209.02,140.33
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,159.55,101.55
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,112.31,67.24
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,72.32,42.34
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,39.94,27.75
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,29.51,18.15
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,14.89,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,13.34,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,25.14,13.54
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,42.92,30.31
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,61.5,43.07
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,87.81,61.89
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,118.26,84.62
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,157.99,114.25
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,206.79,151.96
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,238.5,178.88
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,265.26,200.8
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,322.75,244.67
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,387.07,293.26
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,437.98,330.6
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,493.82,370.58
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,568.33,426.01
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,652.54,487.29
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,644.98,476.55
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,617.03,451.69
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,712.42,522.17
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,812.05,591.28
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,751.06,544.16
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,667.32,479.98
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,609.5,439.72
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,546.96,395.16
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,635.82,458.59
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,725.27,520.28
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,845.76,608.67
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,955.35,682.76
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,953.47,681.03
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,948.43,678.35
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,938.29,672.13
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,924.96,663.97
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,802.75,580.97
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,678.57,490.45
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,765.79,558.82
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,830.05,606.2
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,796.28,583.97
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,760.16,560.74
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,718.37,532.97
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,675.06,502.69
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,486.89,364.82
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,320.24,238.72
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,419.25,316.52
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,478.58,360.15
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,424.36,317.26
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,371.11,274.54
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,315.74,229.61
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,263.1,185.99
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,209.19,141.18
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,159.57,100.75
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,111.18,64.92
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,70.06,39.28
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,36.05,24.64
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,27.12,16.34
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,13.68,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,14.77,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,24.26,12.87
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,34.52,23.4
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,55.07,33.37
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,92.26,53.88
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,138.58,86.53
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,186.14,124.37
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,238.99,167.93
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,290.85,210.81
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,346.4,255.8
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,399.93,299.24
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,455.07,342.65
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,508.68,383.09
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,561.5,421.67
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,610.4,456.05
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,658.62,488.85
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,703.12,518.04
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,743.66,542.5
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,781.78,566.07
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,817.76,587.96
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,743.62,532.71
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,635.5,451.39
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,783.95,558.84
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,922.49,648.64
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,718.73,511.41
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,476.74,338.04
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,732.25,522.96
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,960.52,669.17
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,959.23,666.55
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,954.74,664.53
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,945.03,658.82
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,932.02,651.19
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,913.85,639.68
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,892.49,626.24
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,746.19,531.35
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,596.15,425.46
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,694.52,501.06
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,762.14,551.38
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,720.31,524.31
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,676.94,495.49
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,630.12,463.38
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,582.6,429.94
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,530.55,393.01
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,479.32,355.47
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,424.22,313.28
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,370.72,271.15
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,315.46,227.11
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,263.14,184.52
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,209.98,141.57
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,161.9,103.38
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,113.31,67.84
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,73.24,42.77
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,40.3,28.07
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,30.29,18.83
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,15.29,0.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,15.25,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,26.25,14.19
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,36.11,24.59
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,56.45,34.95
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,93.44,55.68
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,139.01,87.62
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,187.03,125.59
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,239.42,168.49
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,291.02,210.96
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,346.37,255.61
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,399.73,298.12
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,454.83,340.53
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,506.98,379.33
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,560.42,417.61
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,609.3,452.39
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,657.59,485.74
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,702.02,514.47
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,745.05,540.53
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,783.09,563.83
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,819.05,585.51
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,846.11,600.55
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,874.9,616.62
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,898.32,631.01
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,918.77,643.62
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,935.77,653.36
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,949.77,661.3
