Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,956.69,665.78
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,960.41,668.46
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,855.36,600.01
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,731.26,512.08
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,735.65,516.96
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,738.35,519.79
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,826.83,585.05
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,890.63,627.71
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,863.96,612.09
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,834.54,595.34
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,801.97,575.55
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,766.67,553.8
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,725.83,527.84
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,683.26,500.05
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,636.96,467.97
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,588.2,433.43
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,536.8,396.75
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,485.34,358.86
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,430.36,316.67
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,374.79,272.85
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,318.98,228.18
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,265.72,184.53
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,211.46,140.09
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,161.31,99.63
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,111.67,63.12
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,69.17,36.9
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,34.38,23.03
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,26.92,16.05
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,13.27,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,14.3,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,23.48,12.0
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,33.77,22.61
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,53.8,32.36
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,92.36,53.48
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,138.66,85.83
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,186.36,123.82
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,239.29,167.62
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,291.61,211.58
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,347.4,257.68
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,401.37,301.45
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,458.25,346.05
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,510.44,385.99
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,563.04,424.99
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,612.27,460.4
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,660.81,494.32
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,705.61,524.66
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,746.5,550.34
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,784.5,575.12
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,820.33,598.28
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,851.97,617.31
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,880.99,634.49
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,831.52,598.95
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,756.82,541.77
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,862.37,619.19
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,955.58,679.43
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,962.22,683.11
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,965.59,685.43
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,964.34,684.92
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,959.87,682.46
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,950.16,676.49
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,937.11,668.48
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,918.43,655.82
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,896.56,641.17
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,870.34,626.09
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,841.27,609.05
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,803.17,584.61
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,766.53,561.04
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,648.06,476.16
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,539.17,395.13
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,503.52,370.79
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,467.15,345.21
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,486.72,362.24
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,483.2,360.24
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,426.97,316.42
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,373.48,273.76
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,318.04,229.19
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,265.39,185.97
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,211.36,141.94
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,162.21,102.58
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,114.44,67.34
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,72.96,41.2
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,38.73,26.52
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,29.48,18.03
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,14.87,0.42
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,14.77,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,24.31,12.51
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,34.59,23.28
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,54.2,32.89
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,92.1,53.08
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,138.69,85.17
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,187.3,123.95
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,241.13,168.58
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,294.26,213.18
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,351.58,260.58
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,407.55,306.08
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,463.15,349.95
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,516.43,390.9
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,570.44,431.12
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,619.56,467.39
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,667.97,502.22
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,712.94,532.22
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,756.48,559.78
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,794.91,583.49
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,831.02,605.37
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,862.81,624.41
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,891.85,641.54
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,915.75,656.58
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,936.47,669.62
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,815.51,585.42
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,663.42,472.32
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,827.99,593.92
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,970.46,688.94
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,869.86,620.69
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,753.33,535.29
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,857.75,614.53
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,940.26,670.62
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,921.66,657.37
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,899.91,642.84
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,760.78,549.27
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,616.53,444.53
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,528.46,383.29
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,440.5,320.64
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,586.39,432.89
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,688.52,509.67
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,642.07,476.02
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,593.42,440.91
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,541.02,403.03
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,488.6,363.97
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,433.02,320.79
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,377.34,276.45
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,308.66,223.14
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,250.57,178.37
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,201.19,138.62
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,155.33,102.08
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,111.33,69.26
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,72.61,43.6
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,40.59,28.19
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,29.42,18.09
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,15.95,1.11
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,14.3,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,23.52,11.87
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,33.43,22.42
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,52.7,31.69
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,81.54,53.94
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,89.7,67.32
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,142.1,100.94
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,222.64,159.09
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,267.21,196.8
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,309.26,231.43
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,363.33,273.43
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,423.51,319.43
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,449.6,338.62
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,462.78,347.06
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,478.85,357.95
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,486.37,362.17
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,580.8,431.2
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,686.61,506.19
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,759.92,560.73
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,834.41,610.83
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,820.7,598.62
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,784.24,566.54
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,763.02,550.62
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,741.71,534.29
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,774.18,557.59
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,806.1,580.15
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,810.85,583.12
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,813.77,585.09
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,817.66,588.24
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,823.5,592.65
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,816.97,588.62
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,808.46,583.38
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,804.76,581.94
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,798.58,578.81
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,767.3,559.23
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,734.5,538.51
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,676.3,497.69
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,624.59,460.96
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,457.07,339.87
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,301.32,223.71
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,400.07,300.2
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,483.57,362.58
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,379.57,285.45
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,288.13,217.14
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,294.48,222.35
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,291.39,219.1
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,249.48,186.68
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,209.34,155.27
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,172.84,126.09
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,138.09,98.4
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,104.62,72.77
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,74.16,50.52
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,48.63,35.02
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,32.36,20.58
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,16.78,1.69
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,14.77,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,25.42,12.97
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,39.09,26.93
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,57.15,36.96
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,85.93,58.73
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,102.65,76.11
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,121.12,91.61
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,138.25,105.78
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,148.1,113.52
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,156.13,119.51
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,150.44,114.72
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,143.88,109.2
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,170.09,129.13
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,196.86,149.22
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,301.44,229.38
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,413.14,312.78
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,449.51,338.22
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,486.53,364.04
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,517.94,386.16
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,549.46,408.19
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,474.86,352.3
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,400.75,296.37
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,309.48,229.61
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,214.08,158.52
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,314.96,233.66
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,413.13,304.73
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,607.0,447.48
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,800.54,583.1
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,482.68,359.13
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,153.24,112.1
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,134.26,98.04
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,115.36,83.58
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,138.74,101.62
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,161.98,119.45
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,218.38,162.19
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,274.49,204.18
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,232.34,172.83
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,190.53,141.62
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,228.32,170.61
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,265.45,198.81
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,193.23,144.49
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,122.13,90.15
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,105.78,77.93
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,89.48,65.54
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,48.84,33.52
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,23.68,13.57
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,39.02,26.14
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,32.96,21.29
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,26.9,16.4
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,21.32,11.86
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,15.75,7.24
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,11.11,3.74
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,6.48,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,3.24,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,14.77,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,25.42,12.89
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,36.61,24.98
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,55.75,35.79
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,90.68,54.93
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,134.93,85.42
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,156.7,111.68
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,155.8,118.39
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,167.35,127.95
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,176.45,135.03
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,270.7,206.5
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,382.96,290.87
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,463.96,352.03
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,559.12,423.3
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,608.36,458.56
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,656.94,492.62
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,595.47,443.06
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,499.4,367.57
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,655.11,485.51
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,817.62,599.19
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,848.85,617.29
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,877.37,634.49
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,901.2,649.57
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,921.98,662.71
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,933.96,668.89
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,942.21,672.78
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,948.74,676.73
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,952.16,678.78
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,917.37,655.45
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,867.84,617.13
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,904.14,647.9
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,922.68,661.47
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,841.61,606.86
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,749.18,539.54
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,801.22,581.36
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,832.48,604.82
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,798.21,582.57
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,761.72,559.12
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,700.51,516.12
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,641.94,473.23
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,619.12,459.31
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,584.41,435.95
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,524.81,392.14
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,470.15,351.23
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,417.26,310.58
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,364.84,269.2
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,315.91,229.37
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,265.8,187.43
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,212.62,143.9
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,164.07,104.78
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,115.86,69.0
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,74.03,42.16
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,38.68,26.75
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,29.44,18.25
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,14.85,1.1
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,13.34,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,21.92,10.17
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,33.44,22.26
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,51.58,32.3
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,86.5,51.61
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,129.15,81.27
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,175.52,118.2
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,225.35,158.98
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,281.16,202.68
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,349.07,256.08
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,384.15,286.2
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,401.04,300.05
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,476.27,356.49
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,565.91,422.49
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,615.03,456.76
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,663.29,489.63
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,707.75,518.17
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,750.54,544.22
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,788.97,568.14
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,825.11,590.38
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,796.35,567.74
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,744.18,526.0
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,757.33,534.43
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,772.71,543.64
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,870.13,611.56
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,954.14,662.51
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,960.53,665.37
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,963.65,667.13
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,900.56,625.94
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,823.27,569.64
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,887.97,618.84
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,934.26,648.89
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,915.92,638.03
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,894.48,625.84
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,867.75,609.84
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,838.2,592.05
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,801.11,569.32
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,765.83,547.64
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,724.83,521.97
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,682.21,494.05
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,635.22,462.32
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,587.5,429.24
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,536.15,393.33
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,483.76,355.52
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,426.67,312.53
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,372.44,270.56
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,310.52,222.94
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,254.92,179.89
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,205.17,140.2
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,158.96,103.61
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,114.24,70.52
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,75.17,44.79
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,40.96,28.39
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,29.4,18.04
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,14.84,1.11
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,13.34,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,23.1,10.75
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,38.31,26.15
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,58.66,38.67
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,92.38,58.05
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,135.71,88.22
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,180.39,122.64
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,230.5,162.53
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,280.13,202.09
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,333.57,243.78
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,386.55,284.51
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,439.82,324.02
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,490.58,360.41
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,542.3,395.98
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,590.57,429.64
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,638.74,462.4
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,682.22,490.66
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,724.58,517.57
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,762.46,542.67
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,798.64,566.1
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,829.36,584.85
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,857.62,601.98
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,881.19,616.91
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,897.72,627.52
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,919.14,641.3
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,938.02,653.5
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,944.63,657.72
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,948.15,660.22
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,945.74,659.61
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,940.3,657.23
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,930.38,653.04
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,917.39,646.98
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,805.73,572.32
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,690.96,490.71
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,547.94,394.24
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,409.95,297.11
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,217.69,159.2
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,27.98,15.97
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,73.29,51.06
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,118.57,85.95
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,72.29,50.58
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,26.06,14.78
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,27.91,16.35
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,29.76,17.92
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,41.85,27.63
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,53.96,37.43
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,41.36,27.59
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,28.78,17.64
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,24.12,13.98
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,19.47,10.26
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,15.75,7.24
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.04,4.17
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.33,1.36
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.62,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.31,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,12.87,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,21.16,9.23
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,31.54,20.63
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,48.8,29.67
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,86.86,49.75
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,132.7,81.25
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,180.3,118.78
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,233.23,162.27
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,285.72,206.08
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,341.79,252.08
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,395.5,295.41
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,450.84,338.64
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,504.3,379.11
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,556.66,417.48
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,606.4,453.92
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,655.55,489.1
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,699.89,519.14
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,742.67,546.37
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,781.88,571.76
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,815.09,593.01
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,845.65,611.22
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,873.37,627.46
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,896.67,642.09
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,917.02,654.87
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,823.09,588.42
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,698.1,495.88
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,840.09,600.16
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,958.93,679.14
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,864.45,615.0
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,753.59,534.4
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,732.49,520.87
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,710.5,506.13
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,811.15,582.09
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,891.13,638.19
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,658.68,478.82
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,425.58,308.02
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,612.39,449.57
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,760.17,556.13
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,719.43,528.2
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,677.25,499.47
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,630.48,466.89
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,582.74,432.89
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,531.3,396.09
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,480.22,358.45
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,426.72,317.34
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,374.52,276.11
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,319.87,232.49
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,268.2,190.42
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,215.47,147.47
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,165.51,107.25
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,117.99,71.77
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,77.44,45.36
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,41.01,28.56
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,30.24,18.81
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,15.25,1.4
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,12.87,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,21.17,8.95
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,33.14,21.84
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,51.09,31.97
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,87.69,51.49
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,132.75,82.34
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,180.54,119.57
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,232.67,161.85
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,284.7,204.76
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,340.38,249.99
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,393.49,292.4
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,448.46,334.99
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,501.19,374.68
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,554.36,413.46
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,604.23,449.52
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,652.98,483.92
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,697.79,514.04
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,741.25,542.14
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,779.69,566.83
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,816.14,590.07
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,742.2,534.58
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,638.99,456.59
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,583.2,417.43
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,518.0,370.97
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,743.09,533.9
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,946.55,667.42
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,814.14,576.62
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,652.56,460.92
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,817.17,580.22
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,954.01,670.09
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,944.56,663.6
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,931.93,656.37
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,913.83,645.74
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,892.67,633.19
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,872.15,621.06
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,842.99,603.28
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,810.87,583.75
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,772.73,560.02
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,734.47,536.84
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,691.46,509.5
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,644.15,476.55
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,595.9,442.13
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,544.22,405.07
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,492.52,366.84
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,436.18,323.43
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,382.12,280.49
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,326.34,235.67
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,273.11,191.91
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,218.1,146.79
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,167.57,105.87
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,118.26,69.05
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,76.02,42.01
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,37.15,25.36
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,28.67,17.54
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,14.45,1.03
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,12.87,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,21.21,8.77
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,31.61,20.64
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,48.35,29.57
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,87.28,49.58
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,134.11,81.27
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,182.83,119.36
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,237.0,163.52
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,290.23,207.74
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,346.91,254.05
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,402.03,298.19
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,460.08,343.13
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,513.5,383.37
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,567.34,422.65
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,617.36,457.84
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,666.69,491.49
