Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,712.16,521.88
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,753.68,547.56
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,792.49,572.27
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,829.11,595.39
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,861.52,614.41
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,891.28,631.62
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,915.06,646.27
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,935.74,659.04
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,949.91,666.41
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,960.65,671.74
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,968.08,676.5
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,972.28,679.37
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,970.47,677.61
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,965.49,673.99
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,955.83,668.57
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,942.88,661.18
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,924.36,650.66
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,902.72,638.16
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,875.84,621.97
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,846.19,603.92
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,811.88,582.95
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,775.28,560.26
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,737.24,537.27
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,694.38,510.01
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,646.59,476.78
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,597.99,442.2
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,545.42,404.64
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,492.94,365.99
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,436.43,322.6
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,382.51,279.96
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,326.5,235.19
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,273.18,191.61
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,218.31,146.96
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,168.23,106.74
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,118.89,70.1
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,75.9,42.36
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,38.44,26.3
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,29.45,18.08
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,14.85,1.15
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,13.34,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,23.04,9.61
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,37.89,25.66
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,55.0,36.22
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,88.99,54.95
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,132.52,84.58
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,177.84,119.69
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,229.07,161.11
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,281.83,204.42
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,338.06,250.21
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,390.94,292.95
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,445.83,336.1
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,498.6,376.6
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,552.7,416.96
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,602.54,453.1
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,651.29,487.53
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,696.43,518.69
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,740.57,547.83
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,779.84,572.34
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,817.1,595.21
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,849.7,614.91
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,874.55,629.38
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,898.96,644.66
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,920.41,658.0
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,935.51,666.12
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,947.37,672.23
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,954.17,676.33
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,957.83,678.55
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,956.51,677.92
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,952.15,675.47
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,943.26,669.98
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,931.17,662.54
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,912.67,651.24
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,897.28,642.07
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,786.38,566.2
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,676.54,485.88
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,556.55,402.26
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,443.55,321.33
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,584.85,430.74
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,686.22,508.25
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,638.44,473.73
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,590.16,438.81
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,494.86,368.47
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,414.92,308.79
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,403.87,299.99
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,376.99,277.07
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,321.75,232.92
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,269.57,190.51
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,216.29,147.57
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,167.08,108.56
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,119.36,73.19
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,79.16,46.99
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,43.64,30.46
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,34.05,21.65
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,17.53,2.27
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,13.34,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,23.04,9.23
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,36.79,24.71
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,52.75,34.26
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,86.62,51.93
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,130.61,81.54
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,178.13,118.76
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,230.19,161.44
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,281.9,204.68
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,338.32,251.46
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,279.33,211.7
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,181.26,136.66
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,198.56,149.4
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,216.08,162.07
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,232.08,173.44
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,248.21,184.81
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,262.9,194.96
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,277.57,205.01
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,367.68,270.88
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,457.08,334.51
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,448.34,326.54
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,438.49,318.06
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,681.95,500.2
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,913.29,659.62
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,927.32,665.52
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,945.91,675.57
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,952.95,679.21
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,948.38,675.44
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,820.26,586.61
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,666.37,473.68
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,809.37,580.22
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,928.68,662.19
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,910.81,648.7
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,889.89,634.17
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,863.43,617.22
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,834.31,598.54
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,799.99,576.58
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,763.46,553.04
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,722.77,527.79
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,680.53,500.03
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,634.19,467.55
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,586.97,433.75
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,535.2,396.71
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,484.06,359.02
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,430.06,317.52
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,377.12,275.71
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,322.04,231.86
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,269.81,189.36
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,216.19,145.82
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,167.05,106.39
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,117.71,69.69
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,76.63,43.2
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,39.98,27.32
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,30.24,18.5
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,15.26,1.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,5.24,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,10.19,0.72
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,23.2,13.46
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,36.24,23.66
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,53.37,37.85
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,70.65,51.96
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,125.93,90.58
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,200.69,146.21
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,252.74,187.09
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,313.45,235.19
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,355.91,269.92
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,394.46,300.27
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,449.47,342.42
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,509.45,387.66
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,574.15,436.32
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,643.92,487.95
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,690.04,520.51
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,735.57,551.66
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,738.07,547.97
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,724.54,532.52
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,800.27,588.18
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,872.33,636.06
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,897.2,650.1
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,919.15,662.35
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,932.81,669.1
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,951.19,678.99
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,959.73,683.58
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,965.06,686.21
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,884.67,630.16
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,794.14,562.45
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,875.46,623.86
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,934.27,663.93
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,869.87,619.4
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,796.53,564.48
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,727.1,517.39
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,664.35,474.0
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,653.23,467.94
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,639.38,459.69
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,674.85,490.28
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,688.71,505.1
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,642.0,472.18
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,594.31,438.13
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,541.83,400.43
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,490.01,362.18
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,403.02,296.77
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,331.81,243.19
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,278.99,203.13
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,230.47,165.9
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,188.52,133.17
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,149.49,102.86
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,111.83,74.78
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,78.23,51.16
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,50.44,35.89
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,33.87,21.38
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,17.57,2.0
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,11.91,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,21.6,7.41
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,35.96,23.89
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,53.95,36.17
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,81.99,51.05
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,121.67,77.74
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,170.01,113.7
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,230.72,161.83
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,282.82,205.36
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,340.32,253.07
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,394.51,297.81
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,450.41,342.68
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,480.61,366.03
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,493.21,374.39
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,526.82,397.93
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,552.84,415.14
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,586.56,437.99
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,618.77,459.29
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,678.53,501.02
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,737.39,541.39
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,814.13,597.87
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,888.23,646.15
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,912.08,660.74
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,932.79,673.49
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,947.01,680.89
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,957.67,686.03
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,964.92,690.17
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,968.87,692.26
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,968.16,690.32
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,964.2,686.41
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,954.52,680.39
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,941.52,672.31
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,923.81,659.86
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,902.91,645.43
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,876.67,628.65
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,847.55,609.99
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,812.82,587.82
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,776.0,564.13
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,735.01,538.57
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,694.08,512.55
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,647.11,479.36
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,599.08,444.7
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,547.38,407.4
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,495.63,368.94
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,440.56,326.19
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,385.05,282.04
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,328.61,236.67
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,274.7,192.34
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,219.73,147.31
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,169.49,106.7
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,119.4,69.32
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,76.62,41.79
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,38.16,25.94
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,29.48,17.97
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,14.87,0.7
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,12.39,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,21.46,6.87
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,35.25,23.32
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,50.24,32.76
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,83.44,49.64
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,127.71,78.98
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,175.57,116.35
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,228.22,159.48
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,280.34,203.01
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,337.5,250.39
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,391.28,294.73
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,446.84,339.3
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,501.43,382.06
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,555.66,423.45
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,605.99,460.66
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,655.73,496.46
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,701.21,528.53
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,742.81,555.85
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,781.82,580.6
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,818.71,603.57
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,851.03,623.38
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,880.75,641.29
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,905.44,656.84
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,927.1,670.37
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,943.27,679.14
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,956.2,685.82
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,963.91,690.32
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,968.34,692.79
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,967.66,690.85
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,963.75,686.96
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,954.65,680.98
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,942.24,672.96
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,924.21,660.23
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,903.05,645.57
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,876.58,628.84
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,847.28,610.24
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,811.71,587.37
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,777.51,565.32
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,736.09,539.34
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,692.99,511.37
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,644.89,477.22
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,596.26,441.99
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,544.67,404.77
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,492.14,365.8
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,436.78,323.65
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,383.21,281.66
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,327.0,236.62
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,273.69,193.0
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,219.28,148.85
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,170.4,109.79
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,120.56,72.77
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,79.55,46.15
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,42.83,29.78
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,31.86,19.85
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,17.14,1.44
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,15.78,3.09
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,33.87,22.04
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,50.67,34.95
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,73.01,52.21
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,98.33,71.59
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,147.09,100.63
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,229.35,159.35
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,281.75,202.86
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,339.82,250.81
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,394.28,295.67
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,451.7,341.57
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,505.86,383.88
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,561.08,425.82
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,611.13,462.7
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,659.25,497.23
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,704.54,528.37
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,748.4,556.8
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,787.99,581.7
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,825.35,604.75
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,857.6,624.3
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,887.12,641.88
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,911.49,657.06
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,932.71,670.16
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,946.52,677.27
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,956.72,682.1
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,964.49,686.6
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,968.97,689.06
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,967.31,686.19
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,962.44,681.4
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,953.4,675.49
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,941.06,667.57
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,921.3,655.23
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,898.56,641.01
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,872.84,624.86
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,844.33,606.85
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,809.82,584.78
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,773.06,561.1
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,735.73,538.01
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,693.45,510.77
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,645.48,476.86
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,596.87,441.8
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,545.4,404.89
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,492.94,366.14
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,437.81,323.56
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,384.14,281.01
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,328.01,236.71
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,274.69,193.53
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,220.29,149.03
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,170.4,108.71
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,121.21,71.9
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,78.47,44.03
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,40.78,27.95
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,30.29,18.48
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,15.28,0.4
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,6.67,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,12.98,1.14
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,29.81,18.69
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,46.09,31.39
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,65.85,47.49
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,86.68,64.11
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,139.31,95.55
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,228.77,159.13
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,223.69,164.72
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,189.4,143.21
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,302.24,227.65
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,448.4,338.11
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,503.58,380.47
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,558.75,421.96
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,609.11,458.64
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,658.87,493.86
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,703.08,524.27
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,747.69,552.85
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,787.36,578.6
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,824.87,602.65
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,857.6,622.29
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,887.77,640.07
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,912.54,653.86
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,934.21,665.56
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,950.31,673.97
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,963.03,680.38
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,970.95,685.16
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,975.52,687.93
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,974.41,685.77
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,970.03,681.66
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,960.85,676.05
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,948.31,668.41
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,930.11,657.23
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,908.72,644.06
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,882.89,628.03
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,854.16,610.11
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,818.54,587.55
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,780.91,563.6
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,626.67,455.98
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,482.12,349.84
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,559.55,410.84
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,603.02,445.03
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,551.11,407.61
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,499.15,369.41
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,441.9,325.49
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,387.28,282.43
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,331.04,237.68
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,277.54,194.13
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,222.09,149.23
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,171.68,108.9
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,122.07,72.15
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,78.95,44.2
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,40.92,28.06
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,30.3,18.47
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,15.29,0.12
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,10.48,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,19.8,4.05
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,35.73,23.56
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,53.38,39.31
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,79.26,52.89
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,113.46,77.08
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,144.0,103.63
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,168.59,125.31
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,205.91,154.63
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,245.41,185.32
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,288.36,218.19
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,333.77,252.41
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,357.02,268.7
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,377.04,281.9
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,462.13,344.5
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,554.54,410.97
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,569.05,418.59
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,578.19,422.35
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,447.04,327.49
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,300.26,218.71
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,504.2,367.59
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,712.18,510.62
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,822.77,589.48
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,925.72,656.44
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,938.59,661.92
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,947.88,665.77
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,955.44,670.0
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,959.84,672.34
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,957.22,670.36
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,951.56,666.61
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,941.93,660.48
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,929.16,652.47
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,661.35,473.98
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,377.43,268.86
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,530.24,379.98
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,673.86,479.31
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,676.64,482.69
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,678.19,485.75
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,690.58,498.86
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,686.26,500.09
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,573.22,418.34
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,475.12,346.34
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,491.5,361.32
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,486.36,358.7
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,431.07,316.66
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,378.08,275.54
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,322.77,232.27
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,270.69,190.65
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,215.91,146.83
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,168.15,109.15
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,121.09,74.8
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,81.7,49.16
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,47.86,33.74
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,34.0,21.39
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,17.5,0.56
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,8.1,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,15.78,1.44
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,34.63,22.66
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,53.54,39.59
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,78.01,55.31
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,108.05,77.98
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,139.77,102.34
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,175.19,130.03
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,157.24,118.57
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,128.48,97.14
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,195.64,148.79
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,267.78,203.41
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,278.69,210.76
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,287.62,216.43
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,305.22,228.56
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,322.44,240.2
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,462.81,344.62
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,616.22,454.17
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,503.61,370.2
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,377.78,275.7
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,349.85,254.96
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,316.18,229.82
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,329.59,239.43
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,338.1,245.42
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,455.86,329.08
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,574.99,410.66
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,667.08,474.94
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,758.48,537.51
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,756.5,534.75
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,753.07,531.63
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,849.0,603.18
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,927.6,658.1
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,908.54,645.94
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,886.68,632.62
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,861.08,616.65
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,832.92,598.99
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,797.03,576.12
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,761.36,553.23
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,720.38,525.65
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,678.07,496.71
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,629.03,462.41
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,580.59,427.87
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,529.6,391.72
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,479.32,355.09
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,421.29,311.17
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,369.09,270.82
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,315.53,229.25
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,265.69,189.95
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,213.62,149.69
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,169.42,116.26
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,124.95,83.89
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,87.87,58.66
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,55.46,40.12
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,36.96,23.8
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,19.26,0.71
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,9.05,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,17.36,1.32
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,37.37,24.75
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,58.47,43.51
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,88.04,59.23
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,128.53,87.19
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,170.85,119.32
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,219.85,158.12
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,238.13,177.41
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,243.39,184.42
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,290.98,221.14
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,344.29,261.83
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,432.79,329.74
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,539.92,411.29
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,590.2,448.31
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,640.59,484.7
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,686.56,517.36
