Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,731.95,549.02
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,772.49,576.14
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,809.17,599.41
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,842.55,620.37
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,873.73,639.69
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,899.35,656.1
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,922.23,670.66
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,937.11,678.68
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,948.73,684.6
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,956.73,689.4
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,961.65,692.27
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,961.09,690.17
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,957.49,686.19
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,947.96,679.64
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,935.36,671.2
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,916.51,657.56
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,894.84,642.22
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,868.63,626.63
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,842.92,611.32
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,809.78,589.65
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,774.2,566.28
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,732.78,537.8
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,690.03,507.96
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,641.94,473.97
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,593.64,439.19
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,541.57,401.79
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,490.15,363.89
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,434.66,322.1
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,379.64,279.68
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,324.25,236.06
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,272.38,194.49
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,219.07,152.19
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,171.85,115.29
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,125.84,81.56
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,87.3,55.88
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,52.42,37.62
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,37.28,24.01
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,19.39,0.14
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,10.96,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,19.8,1.22
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,34.37,22.24
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,51.2,37.4
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,82.12,50.07
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,126.25,79.18
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,172.31,114.75
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,226.14,158.48
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,246.27,181.98
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,246.9,186.94
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,334.15,252.96
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,447.13,339.75
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,447.88,339.88
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,423.38,318.88
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,407.24,305.24
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,382.32,284.48
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,474.77,352.59
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,575.11,424.66
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,695.86,515.99
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,820.08,604.62
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,660.09,486.43
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,454.43,329.53
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,603.73,438.0
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,758.25,545.23
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,773.77,553.79
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,787.91,561.97
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,790.49,562.92
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,791.28,562.77
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,892.44,637.44
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,973.09,689.96
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,963.92,683.51
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,951.36,675.44
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,933.08,664.05
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,911.56,650.62
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,885.58,634.02
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,856.66,615.51
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,706.99,512.0
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,559.04,402.65
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,647.87,473.62
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,700.06,516.53
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,556.05,410.28
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,427.98,313.94
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,480.39,356.3
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,499.7,371.75
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,443.19,327.84
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,387.01,283.36
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,330.17,237.88
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,276.06,193.58
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,220.64,148.41
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,170.35,107.92
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,120.21,70.49
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,77.69,42.85
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,39.06,26.5
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,28.75,17.12
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,10.48,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,18.27,0.0
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,29.93,18.49
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,44.11,31.3
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,77.46,43.99
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,123.26,73.65
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,171.17,110.8
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,225.1,154.96
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,278.66,199.71
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,337.52,248.53
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,394.23,295.23
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,450.94,340.73
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,505.23,382.47
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,560.33,423.45
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,610.46,460.23
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,660.05,495.59
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,705.69,526.68
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,749.85,555.29
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,789.59,581.72
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,827.08,606.48
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,860.4,627.0
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,890.96,645.53
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,915.35,659.61
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,936.57,671.57
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,947.63,676.86
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,954.5,679.52
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,962.33,684.38
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,966.93,687.23
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,965.93,686.83
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,961.77,684.51
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,952.49,678.69
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,939.97,670.86
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,921.9,659.48
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,900.77,646.14
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,874.85,629.43
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,846.15,610.89
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,813.99,590.21
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,775.53,565.17
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,734.34,539.06
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,691.57,510.49
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,643.67,476.47
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,595.28,441.46
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,543.52,404.11
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,492.09,365.99
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,436.29,322.96
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,382.63,280.64
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,327.17,236.75
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,274.98,194.63
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,218.98,149.85
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,170.25,111.32
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,122.57,76.21
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,82.88,50.17
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,48.44,34.17
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,33.96,21.18
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,17.47,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,10.01,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,16.6,0.0
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,26.78,15.97
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,39.63,27.67
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,76.68,41.85
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,123.61,72.82
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,172.49,110.94
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,227.3,156.15
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,281.74,201.96
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,339.4,249.68
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,396.35,296.27
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,453.39,341.64
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,507.85,383.86
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,562.56,424.98
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,613.06,461.65
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,662.89,496.73
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,706.8,526.43
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,750.49,554.03
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,790.43,578.62
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,828.21,601.48
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,860.22,620.49
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,889.42,637.51
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,913.77,652.61
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,935.02,665.74
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,951.65,674.53
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,964.97,681.24
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,972.07,685.48
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,975.84,687.73
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,974.83,685.87
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,970.57,682.07
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,961.14,676.5
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,948.4,669.08
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,929.6,657.83
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,907.72,644.64
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,881.45,629.92
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,852.34,613.21
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,817.37,591.16
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,783.71,569.85
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,743.01,544.7
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,700.56,517.68
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,652.54,483.9
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,603.78,448.84
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,551.94,411.39
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,499.2,372.23
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,442.68,328.47
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,387.83,284.94
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,331.26,239.71
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,277.56,195.85
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,222.23,150.65
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,172.45,110.63
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,121.49,72.8
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,79.61,45.51
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,42.55,29.33
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,31.21,18.97
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,16.7,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.53,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,17.96,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,33.54,21.33
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,51.08,37.22
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,81.75,51.28
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,125.01,80.03
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,170.76,114.95
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,223.27,157.03
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,274.7,199.3
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,332.89,246.66
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,386.9,290.28
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,443.42,334.69
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,496.08,374.35
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,549.06,412.88
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,599.67,449.26
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,650.17,484.55
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,694.55,514.53
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,737.46,542.76
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,775.91,566.8
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,814.0,589.47
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,844.81,606.94
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,872.92,622.41
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,897.55,636.74
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,919.44,649.21
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,934.22,656.05
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,945.83,660.92
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,953.4,665.37
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,957.9,668.03
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,955.95,665.38
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,950.98,661.0
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,941.13,655.74
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,928.29,648.67
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,909.69,636.66
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,892.56,625.65
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,865.85,609.8
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,836.71,592.34
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,802.33,571.53
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,766.07,548.55
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,724.41,522.07
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,681.55,494.22
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,634.74,462.28
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,587.5,429.31
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,535.37,392.75
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,484.0,355.73
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,429.86,315.03
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,375.78,273.52
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,320.55,230.87
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,269.01,190.35
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,216.34,149.2
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,169.64,113.2
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,123.68,79.88
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,85.43,54.47
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,50.94,36.0
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,35.01,21.79
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,18.15,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,11.13,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,29.48,18.03
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,47.26,34.16
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,68.57,49.11
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,93.76,68.63
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,120.52,89.66
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,149.08,112.1
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,192.1,144.73
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,240.47,181.41
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,302.86,228.55
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,374.13,282.21
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,436.68,328.42
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,504.54,377.73
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,538.31,400.51
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,566.52,418.56
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,605.5,444.63
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,643.59,469.48
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,734.05,534.06
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,826.05,594.61
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,859.77,613.95
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,890.93,631.82
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,915.71,646.83
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,937.42,659.92
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,950.21,666.04
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,959.27,669.92
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,967.12,674.89
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,971.77,677.97
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,970.82,676.58
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,966.73,673.34
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,957.08,667.83
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,944.23,660.41
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,932.98,654.36
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,911.08,641.54
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,884.37,625.65
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,854.92,607.92
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,821.54,587.48
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,785.59,565.16
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,743.99,539.8
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,700.75,512.34
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,652.73,479.09
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,604.0,444.61
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,550.8,406.97
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,498.08,368.53
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,441.8,325.63
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,387.15,282.87
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,330.42,238.08
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,276.74,194.7
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,221.15,149.92
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,170.81,109.77
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,120.5,72.26
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,79.2,45.24
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,41.83,28.58
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,29.64,17.52
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,14.98,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,9.05,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,15.86,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,30.57,18.75
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,44.05,31.3
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,77.87,45.99
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,122.63,75.35
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,171.12,112.65
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,224.69,156.01
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,233.47,171.83
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,217.01,164.08
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,287.19,216.94
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,368.96,278.34
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,454.63,342.32
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,559.13,419.15
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,610.17,455.41
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,660.69,490.48
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,707.15,522.0
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,752.32,550.79
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,792.36,575.25
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,826.12,595.26
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,858.95,614.75
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,889.16,632.37
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,913.81,647.67
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,935.41,661.08
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,954.35,671.46
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,970.22,679.93
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,977.49,684.47
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,981.37,687.05
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,979.99,685.29
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,975.27,681.56
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,965.75,675.8
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,952.86,668.02
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,934.3,657.24
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,912.57,644.45
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,886.41,628.34
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,857.36,610.35
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,695.17,499.78
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,534.81,382.95
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,637.0,462.95
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,703.34,515.26
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,655.56,481.68
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,606.86,447.06
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,554.3,409.74
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,501.67,371.21
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,445.45,328.15
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,389.18,283.97
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,331.95,238.52
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,277.45,194.17
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,221.42,148.67
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,170.42,107.67
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,119.64,69.64
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,76.65,41.63
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,37.74,25.22
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,27.25,15.6
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,13.78,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.58,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,15.07,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,27.27,16.02
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,40.73,28.5
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,74.28,42.97
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,118.42,71.86
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,166.11,108.55
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,219.04,151.45
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,247.56,181.15
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,257.16,193.06
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,218.3,164.84
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,164.35,123.23
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,341.28,259.48
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,551.35,415.2
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,602.06,450.57
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,652.25,485.28
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,697.82,515.9
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,741.82,543.39
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,778.83,565.78
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,816.55,588.38
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,848.58,606.99
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,877.88,623.7
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,903.35,639.15
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,925.82,652.72
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,754.09,535.7
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,540.28,381.28
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,768.04,545.98
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,965.3,674.86
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,964.4,673.04
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,960.3,670.96
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,951.05,665.76
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,938.56,658.64
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,818.43,579.26
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,688.2,486.21
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,781.4,557.67
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,845.58,603.78
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,814.08,583.81
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,775.97,559.97
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,734.82,534.98
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,692.06,507.87
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,644.55,475.03
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,596.38,440.97
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,535.73,397.53
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,479.51,356.31
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,426.38,316.16
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,373.59,275.05
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,296.38,216.54
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,234.62,170.22
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,191.2,135.53
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,150.38,103.01
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,110.94,73.14
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,76.04,48.48
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,44.99,31.25
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,28.61,16.66
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,14.67,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,8.1,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,13.42,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,23.7,13.07
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,35.06,23.76
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,70.41,37.46
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,116.76,67.3
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,165.39,104.82
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,219.91,149.2
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,273.52,193.36
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,332.63,240.94
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,388.19,285.4
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,445.41,329.64
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,499.56,370.47
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,554.15,410.31
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,604.73,446.43
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,654.84,481.28
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,700.6,511.72
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,744.77,539.95
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,784.62,564.74
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,822.24,587.87
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,855.33,608.22
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,885.6,626.68
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,911.03,643.01
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,933.32,657.42
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,835.03,590.38
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,703.73,494.16
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,851.44,602.42
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,976.59,684.96
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,975.69,684.36
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,971.41,682.57
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,962.28,677.27
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,949.75,669.91
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,827.72,589.25
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,695.88,493.69
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,790.9,567.23
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,855.36,613.37
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,777.65,561.54
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,698.54,504.05
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,602.09,437.3
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,514.51,375.31
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,478.07,350.38
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,441.56,324.83
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,427.04,315.9
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,404.34,300.29
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,365.89,271.55
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,325.8,240.79
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,255.64,188.27
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,195.97,144.08
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,161.75,117.63
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,129.02,92.12
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,98.35,68.56
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,70.1,47.38
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,46.7,32.62
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,28.54,16.51
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,14.67,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,8.1,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,14.25,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,28.25,16.51
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,40.42,28.2
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,73.36,42.63
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,117.57,71.32
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,165.25,107.83
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,218.25,150.54
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,271.06,193.89
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,329.22,241.05
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,384.36,285.37
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,441.53,329.88
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,413.9,309.33
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,350.26,259.66
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,346.85,256.29
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,342.92,252.02
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,535.75,396.41
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,742.83,541.59
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,714.49,517.17
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,655.0,470.91
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,771.79,556.02
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,884.95,630.73
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,811.22,577.49
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,708.63,500.33
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,838.61,594.24
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,955.22,670.16
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,963.23,674.45
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,968.0,677.59
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,967.12,677.59
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,963.03,675.69
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,954.26,670.65
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,942.23,663.65
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,828.67,588.01
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,704.54,498.68
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,671.77,477.49
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,638.8,455.54
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,715.31,515.01
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,768.14,556.5
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,728.72,530.06
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,686.14,501.08
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,617.85,452.4
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,553.27,405.78
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,493.31,363.23
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,437.61,322.94
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,386.89,285.26
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,335.61,246.37
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,281.87,205.55
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,232.47,167.54
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,189.61,134.06
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,150.14,103.34
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,117.09,75.94
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,79.52,47.45
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,43.17,29.58
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,30.13,17.55
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,15.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.63,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.65,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,23.37,12.59
