Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,34.91,23.56
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,70.5,37.14
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,117.26,67.0
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,166.74,105.28
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,222.12,150.61
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,277.39,196.47
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,337.97,245.57
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,393.7,290.23
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,451.05,334.4
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,506.01,374.28
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,561.25,412.34
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,612.31,447.68
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,662.96,481.58
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,709.19,511.02
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,753.78,538.06
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,794.38,564.12
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,832.74,588.63
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,865.17,608.05
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,894.72,625.58
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,920.26,641.09
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,942.66,654.69
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,959.89,664.6
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,973.71,672.48
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,981.67,677.84
2016,7,21,12,30,888.0,118.0,3.0,38.0,993.0,986.19,681.22
2016,7,21,12,45,889.0,117.0,3.1,38.5,991.5,986.31,680.58
2016,7,21,13,0,890.0,116.0,3.2,39.0,990.0,982.98,677.93
2016,7,21,13,15,888.0,115.5,3.25,39.0,980.0,973.76,672.82
2016,7,21,13,30,886.0,115.0,3.3,39.0,970.0,961.08,665.68
2016,7,21,13,45,885.0,112.5,3.4,39.0,952.5,943.96,656.17
2016,7,21,14,0,884.0,110.0,3.5,39.0,935.0,923.43,644.52
2016,7,21,14,15,879.0,108.5,3.55,39.0,910.0,896.95,628.81
2016,7,21,14,30,874.0,107.0,3.6,39.0,885.0,867.44,611.14
2016,7,21,14,45,867.5,105.0,3.65,39.0,853.0,833.31,590.38
2016,7,21,15,0,861.0,103.0,3.7,39.0,821.0,796.56,567.77
2016,7,21,15,15,851.0,101.5,3.7,38.5,783.0,755.2,542.85
2016,7,21,15,30,841.0,100.0,3.7,38.0,745.0,711.88,516.26
2016,7,21,15,45,828.5,97.5,3.7,38.0,701.5,664.17,484.57
2016,7,21,16,0,816.0,95.0,3.7,38.0,658.0,615.21,450.18
2016,7,21,16,15,799.5,92.0,3.65,37.5,610.0,562.75,413.19
2016,7,21,16,30,783.0,89.0,3.6,37.0,562.0,509.21,374.27
2016,7,21,16,45,761.0,85.5,3.6,37.0,510.5,452.53,331.18
2016,7,21,17,0,739.0,82.0,3.6,37.0,459.0,396.7,287.46
2016,7,21,17,15,709.0,78.0,3.5,36.5,406.0,338.61,241.39
2016,7,21,17,30,679.0,74.0,3.4,36.0,353.0,282.89,196.0
2016,7,21,17,45,637.0,68.5,3.35,35.5,300.0,223.6,147.73
2016,7,21,18,0,595.0,63.0,3.3,35.0,247.0,170.31,104.56
2016,7,21,18,15,532.5,56.0,2.9,34.0,196.0,117.65,65.08
2016,7,21,18,30,470.0,49.0,2.5,33.0,145.0,72.37,35.93
2016,7,21,18,45,372.5,39.0,2.15,32.5,100.5,31.74,20.26
2016,7,21,19,0,275.0,29.0,1.8,32.0,56.0,22.98,11.96
2016,7,21,19,15,137.5,14.5,1.8,31.5,28.0,11.43,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,10.0,7.15,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,20.0,14.3,0.0
2016,7,22,6,15,245.5,27.5,2.35,25.5,57.0,21.72,11.18
2016,7,22,6,30,370.0,40.0,2.3,26.0,94.0,31.16,20.42
2016,7,22,6,45,453.0,48.0,2.3,27.0,142.5,68.56,34.93
2016,7,22,7,0,536.0,56.0,2.3,28.0,191.0,116.06,65.46
2016,7,22,7,15,587.5,62.0,2.15,29.0,243.5,165.79,103.69
2016,7,22,7,30,639.0,68.0,2.0,30.0,296.0,221.33,148.72
2016,7,22,7,45,676.5,72.0,1.9,31.0,350.0,277.85,195.26
2016,7,22,8,0,714.0,76.0,1.8,32.0,404.0,336.13,242.26
2016,7,22,8,15,740.0,80.0,1.85,32.5,456.0,392.83,287.61
2016,7,22,8,30,766.0,84.0,1.9,33.0,508.0,451.15,332.69
2016,7,22,8,45,786.0,86.5,2.0,33.5,558.5,506.12,374.07
2016,7,22,9,0,806.0,89.0,2.1,34.0,609.0,561.17,414.19
2016,7,22,9,15,820.5,91.5,2.2,34.5,655.0,612.65,450.6
2016,7,22,9,30,835.0,94.0,2.3,35.0,701.0,663.32,485.42
2016,7,22,9,45,846.0,96.0,2.4,35.5,742.0,709.9,515.45
2016,7,22,10,0,857.0,98.0,2.5,36.0,783.0,754.86,543.37
2016,7,22,10,15,865.5,99.5,2.55,36.5,818.5,795.44,567.77
2016,7,22,10,30,874.0,101.0,2.6,37.0,854.0,833.74,590.43
2016,7,22,10,45,880.0,102.0,2.65,37.5,882.5,866.88,609.56
2016,7,22,11,0,886.0,103.0,2.7,38.0,911.0,897.19,626.79
2016,7,22,11,15,890.5,104.0,2.75,38.0,932.5,923.13,642.54
2016,7,22,11,30,895.0,105.0,2.8,38.0,954.0,945.87,656.33
2016,7,22,11,45,892.0,109.5,2.85,38.5,966.5,961.57,664.44
2016,7,22,12,0,889.0,114.0,2.9,39.0,979.0,973.64,670.4
2016,7,22,12,15,890.0,114.5,2.95,39.0,985.5,982.14,675.69
2016,7,22,12,30,891.0,115.0,3.0,39.0,992.0,987.17,678.98
2016,7,22,12,45,890.5,115.0,3.05,39.5,990.0,986.8,677.66
2016,7,22,13,0,890.0,115.0,3.1,40.0,988.0,982.97,674.36
2016,7,22,13,15,888.0,114.5,3.15,40.0,978.0,973.73,669.29
2016,7,22,13,30,886.0,114.0,3.2,40.0,968.0,961.04,662.2
2016,7,22,13,45,882.0,113.5,3.25,40.0,950.0,943.03,651.89
2016,7,22,14,0,878.0,113.0,3.3,40.0,932.0,921.73,639.58
2016,7,22,14,15,872.5,112.0,3.3,40.0,907.0,895.42,623.82
2016,7,22,14,30,867.0,111.0,3.3,40.0,882.0,866.12,606.17
2016,7,22,14,45,852.5,113.5,3.35,40.0,848.5,829.88,584.27
2016,7,22,15,0,838.0,116.0,3.4,40.0,815.0,791.58,560.87
2016,7,22,15,15,827.5,114.0,3.4,39.5,776.5,750.16,536.1
2016,7,22,15,30,817.0,112.0,3.4,39.0,738.0,706.88,509.73
2016,7,22,15,45,803.0,109.5,3.4,39.0,694.5,660.72,478.83
2016,7,22,16,0,789.0,107.0,3.4,39.0,651.0,611.41,444.52
2016,7,22,16,15,584.0,169.5,3.4,38.5,556.0,512.31,373.47
2016,7,22,16,30,379.0,232.0,3.4,38.0,461.0,424.64,309.83
2016,7,22,16,45,541.0,163.0,3.4,38.0,456.5,418.51,305.15
2016,7,22,17,0,703.0,94.0,3.4,38.0,452.0,392.09,283.05
2016,7,22,17,15,671.0,89.0,3.3,37.5,399.0,333.99,237.37
2016,7,22,17,30,639.0,84.0,3.2,37.0,346.0,278.56,192.74
2016,7,22,17,45,592.0,78.5,3.15,36.5,293.0,221.86,147.11
2016,7,22,18,0,545.0,73.0,3.1,36.0,240.0,170.19,105.88
2016,7,22,18,15,481.0,64.0,2.75,35.0,189.5,118.42,67.47
2016,7,22,18,30,417.0,55.0,2.4,34.0,139.0,74.32,39.02
2016,7,22,18,45,318.5,43.0,2.05,33.5,95.5,35.09,22.85
2016,7,22,19,0,220.0,31.0,1.7,33.0,52.0,24.18,12.69
2016,7,22,19,15,110.0,15.5,1.75,32.5,26.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.0,7.0,2.35,25.5,9.0,0.0,0.0
2016,7,23,6,0,80.0,14.0,2.6,26.0,18.0,13.34,0.0
2016,7,23,6,15,191.5,29.5,2.6,26.5,53.5,23.01,11.94
2016,7,23,6,30,303.0,45.0,2.6,27.0,89.0,34.63,23.17
2016,7,23,6,45,389.5,55.0,2.65,27.5,136.5,70.89,38.82
2016,7,23,7,0,476.0,65.0,2.7,28.0,184.0,116.81,68.59
2016,7,23,7,15,530.0,72.5,2.55,28.5,236.0,164.83,105.48
2016,7,23,7,30,584.0,80.0,2.4,29.0,288.0,219.07,149.5
2016,7,23,7,45,627.5,84.5,2.3,30.0,341.5,273.2,193.98
2016,7,23,8,0,671.0,89.0,2.2,31.0,395.0,331.66,241.07
2016,7,23,8,15,698.5,93.5,2.2,31.5,447.5,387.38,285.73
2016,7,23,8,30,726.0,98.0,2.2,32.0,500.0,446.09,331.15
2016,7,23,8,45,750.0,100.0,2.2,32.5,550.0,500.71,372.19
2016,7,23,9,0,774.0,102.0,2.2,33.0,600.0,556.16,412.45
2016,7,23,9,15,789.5,105.0,2.25,33.5,646.0,607.75,448.87
2016,7,23,9,30,805.0,108.0,2.3,34.0,692.0,658.73,483.8
2016,7,23,9,45,819.0,109.0,2.35,35.0,733.5,703.74,512.17
2016,7,23,10,0,833.0,110.0,2.4,36.0,775.0,748.97,538.98
2016,7,23,10,15,842.0,112.0,2.45,36.0,810.5,789.6,564.59
2016,7,23,10,30,851.0,114.0,2.5,36.0,846.0,828.04,588.62
2016,7,23,10,45,858.5,114.5,2.65,36.5,875.0,861.31,608.62
2016,7,23,11,0,866.0,115.0,2.8,37.0,904.0,891.91,626.84
2016,7,23,11,15,871.0,116.0,2.9,37.5,926.0,917.85,641.71
2016,7,23,11,30,876.0,117.0,3.0,38.0,948.0,940.68,654.62
2016,7,23,11,45,879.0,117.5,3.1,38.5,962.0,957.88,664.04
2016,7,23,12,0,882.0,118.0,3.2,39.0,976.0,971.7,671.45
2016,7,23,12,15,883.0,118.0,3.25,39.0,982.0,979.67,676.4
2016,7,23,12,30,884.0,118.0,3.3,39.0,988.0,984.19,679.37
2016,7,23,12,45,883.5,118.0,3.4,39.0,986.0,983.82,679.78
2016,7,23,13,0,883.0,118.0,3.5,39.0,984.0,980.02,678.19
2016,7,23,13,15,881.0,117.5,3.55,39.0,973.5,970.83,673.04
2016,7,23,13,30,879.0,117.0,3.6,39.0,963.0,958.2,665.85
2016,7,23,13,45,875.0,116.5,3.65,39.5,945.5,940.29,654.05
2016,7,23,14,0,871.0,116.0,3.7,40.0,928.0,919.11,640.29
2016,7,23,14,15,865.0,114.5,3.7,40.0,902.5,892.0,623.89
2016,7,23,14,30,859.0,113.0,3.7,40.0,877.0,861.94,605.62
2016,7,23,14,45,844.5,116.0,3.7,40.0,843.0,826.39,583.74
2016,7,23,15,0,830.0,119.0,3.7,40.0,809.0,788.8,560.4
2016,7,23,15,15,819.0,116.5,3.7,39.5,771.0,746.75,535.07
2016,7,23,15,30,808.0,114.0,3.7,39.0,733.0,702.92,508.17
2016,7,23,15,45,793.5,111.5,3.75,39.0,689.5,656.84,477.25
2016,7,23,16,0,779.0,109.0,3.8,39.0,646.0,607.59,442.93
2016,7,23,16,15,761.0,106.0,3.8,38.5,598.0,555.1,406.19
2016,7,23,16,30,743.0,103.0,3.8,38.0,550.0,502.53,368.22
2016,7,23,16,45,717.5,99.5,3.8,38.0,498.5,446.08,325.55
2016,7,23,17,0,692.0,96.0,3.8,38.0,447.0,389.64,281.73
2016,7,23,17,15,659.5,90.5,3.75,37.5,394.5,331.43,236.05
2016,7,23,17,30,627.0,85.0,3.7,37.0,342.0,275.96,191.38
2016,7,23,17,45,581.0,79.0,3.65,36.5,289.0,219.69,145.99
2016,7,23,18,0,535.0,73.0,3.6,36.0,236.0,168.36,104.95
2016,7,23,18,15,470.5,64.0,3.3,35.5,186.0,117.09,66.77
2016,7,23,18,30,406.0,55.0,3.0,35.0,136.0,73.57,38.65
2016,7,23,18,45,309.0,43.0,2.75,34.5,93.0,34.38,22.14
2016,7,23,19,0,212.0,31.0,2.5,34.0,50.0,24.21,12.5
2016,7,23,19,15,106.0,15.5,2.6,33.5,25.0,14.77,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,13.34,0.0
2016,7,24,6,15,171.5,30.0,2.65,26.5,51.0,23.44,12.09
2016,7,24,6,30,283.0,46.0,2.7,27.0,86.0,35.3,23.69
2016,7,24,6,45,373.0,56.0,2.75,27.5,133.5,69.88,38.56
2016,7,24,7,0,463.0,66.0,2.8,28.0,181.0,116.1,68.57
2016,7,24,7,15,518.5,74.0,2.75,28.5,233.0,164.11,105.4
2016,7,24,7,30,574.0,82.0,2.7,29.0,285.0,218.55,149.54
2016,7,24,7,45,622.5,85.0,2.65,29.5,339.5,272.26,194.03
2016,7,24,8,0,671.0,88.0,2.6,30.0,394.0,330.88,241.95
2016,7,24,8,15,698.5,92.5,2.55,30.5,446.0,386.65,286.97
2016,7,24,8,30,726.0,97.0,2.5,31.0,498.0,445.4,332.71
2016,7,24,8,45,752.0,98.5,2.45,32.0,549.0,500.65,373.69
2016,7,24,9,0,778.0,100.0,2.4,33.0,600.0,556.92,413.79
2016,7,24,9,15,793.5,102.5,2.35,33.5,646.0,608.27,449.77
2016,7,24,9,30,809.0,105.0,2.3,34.0,692.0,657.49,483.15
2016,7,24,9,45,822.5,106.5,2.3,34.5,733.5,704.4,513.44
2016,7,24,10,0,836.0,108.0,2.3,35.0,775.0,749.93,541.28
2016,7,24,10,15,845.0,109.5,2.3,35.5,810.0,790.23,565.23
2016,7,24,10,30,854.0,111.0,2.3,36.0,845.0,828.34,587.45
2016,7,24,10,45,860.5,112.5,2.35,36.5,874.0,861.87,606.85
2016,7,24,11,0,867.0,114.0,2.4,37.0,903.0,892.65,624.39
2016,7,24,11,15,871.5,115.0,2.45,37.5,924.5,918.2,638.56
2016,7,24,11,30,876.0,116.0,2.5,38.0,946.0,940.6,650.77
2016,7,24,11,45,874.5,119.5,2.6,38.5,958.5,956.45,659.38
2016,7,24,12,0,873.0,123.0,2.7,39.0,971.0,968.78,665.92
2016,7,24,12,15,874.0,123.0,2.7,39.0,977.0,976.69,670.44
2016,7,24,12,30,875.0,123.0,2.7,39.0,983.0,981.18,673.01
2016,7,24,12,45,872.5,124.0,2.75,39.0,980.5,979.81,672.54
2016,7,24,13,0,870.0,125.0,2.8,39.0,978.0,975.07,670.16
2016,7,24,13,15,868.0,124.5,2.8,39.0,967.5,965.98,664.83
2016,7,24,13,30,866.0,124.0,2.8,39.0,957.0,953.5,657.54
2016,7,24,13,45,861.0,124.0,2.85,39.0,939.0,935.33,647.19
2016,7,24,14,0,856.0,124.0,2.9,39.0,921.0,913.97,634.91
2016,7,24,14,15,850.0,122.5,2.9,39.0,895.5,887.19,618.88
2016,7,24,14,30,844.0,121.0,2.9,39.0,870.0,857.52,601.02
2016,7,24,14,45,823.0,127.0,2.9,39.0,835.0,819.81,577.95
2016,7,24,15,0,802.0,133.0,2.9,39.0,800.0,784.36,556.2
2016,7,24,15,15,790.5,130.5,2.9,39.0,762.0,742.35,529.96
2016,7,24,15,30,779.0,128.0,2.9,39.0,724.0,698.69,502.24
2016,7,24,15,45,760.0,127.0,2.9,39.0,679.5,649.97,469.26
2016,7,24,16,0,741.0,126.0,2.9,39.0,635.0,600.75,435.21
2016,7,24,16,15,721.0,122.0,2.9,38.5,587.0,547.34,398.31
2016,7,24,16,30,701.0,118.0,2.9,38.0,539.0,494.36,360.53
2016,7,24,16,45,668.5,115.5,2.95,38.0,487.5,437.34,318.05
2016,7,24,17,0,636.0,113.0,3.0,38.0,436.0,382.48,275.99
2016,7,24,17,15,601.5,106.5,3.0,37.5,383.5,325.56,231.92
2016,7,24,17,30,567.0,100.0,3.0,37.0,331.0,271.73,189.16
2016,7,24,17,45,511.0,93.5,3.0,36.5,278.0,215.9,145.05
2016,7,24,18,0,455.0,87.0,3.0,36.0,225.0,164.87,105.2
2016,7,24,18,15,389.0,75.5,2.85,35.5,176.5,115.95,69.16
2016,7,24,18,30,323.0,64.0,2.7,35.0,128.0,74.89,42.37
2016,7,24,18,45,227.0,48.5,2.55,34.5,86.5,38.29,25.26
2016,7,24,19,0,131.0,33.0,2.4,34.0,45.0,27.05,14.45
2016,7,24,19,15,65.5,16.5,2.45,33.5,22.5,15.73,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,27.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,17.0,2.05,27.0,17.0,15.77,6.13
2016,7,25,6,30,0.0,30.0,2.0,27.0,30.0,27.86,17.51
2016,7,25,6,45,0.0,49.0,2.0,27.0,49.0,45.18,30.92
2016,7,25,7,0,0.0,68.0,2.0,27.0,68.0,62.49,45.23
2016,7,25,7,15,0.0,89.5,2.0,27.0,89.5,82.19,61.25
2016,7,25,7,30,0.0,111.0,2.0,27.0,111.0,102.08,77.13
2016,7,25,7,45,196.5,133.0,2.0,27.5,222.5,184.01,136.89
2016,7,25,8,0,393.0,155.0,2.0,28.0,334.0,290.66,216.89
2016,7,25,8,15,444.5,168.0,1.9,28.5,394.0,349.19,261.88
2016,7,25,8,30,496.0,181.0,1.8,29.0,454.0,412.8,309.73
2016,7,25,8,45,534.0,184.0,1.75,29.5,504.0,464.51,347.95
2016,7,25,9,0,572.0,187.0,1.7,30.0,554.0,518.93,387.07
2016,7,25,9,15,593.0,193.5,1.6,30.5,599.0,570.65,422.66
2016,7,25,9,30,614.0,200.0,1.5,31.0,644.0,620.53,455.8
2016,7,25,9,45,647.5,194.5,1.4,31.5,688.0,668.01,486.63
2016,7,25,10,0,681.0,189.0,1.3,32.0,732.0,716.16,516.91
2016,7,25,10,15,693.0,192.5,1.35,32.5,767.0,756.2,541.99
2016,7,25,10,30,705.0,196.0,1.4,33.0,802.0,794.73,565.55
2016,7,25,10,45,729.0,189.0,1.45,33.5,834.5,831.49,587.15
2016,7,25,11,0,753.0,182.0,1.5,34.0,867.0,863.66,605.66
2016,7,25,11,15,759.0,183.5,1.65,34.5,888.5,888.94,620.9
2016,7,25,11,30,765.0,185.0,1.8,35.0,910.0,911.5,634.47
2016,7,25,11,45,788.0,172.5,1.95,36.0,929.0,933.78,646.52
2016,7,25,12,0,811.0,160.0,2.1,37.0,948.0,953.38,656.83
2016,7,25,12,15,813.0,160.5,2.2,37.0,954.5,962.51,663.01
2016,7,25,12,30,815.0,161.0,2.3,37.0,961.0,968.37,667.37
2016,7,25,12,45,818.0,158.5,2.45,37.5,960.0,968.94,667.66
2016,7,25,13,0,821.0,156.0,2.6,38.0,959.0,957.64,660.72
2016,7,25,13,15,559.5,310.5,2.7,38.0,855.5,863.17,599.82
2016,7,25,13,30,298.0,465.0,2.8,38.0,752.0,750.81,521.4
2016,7,25,13,45,554.5,308.0,2.9,38.5,829.0,838.86,586.35
2016,7,25,14,0,811.0,151.0,3.0,39.0,906.0,905.96,631.32
2016,7,25,14,15,472.0,294.5,3.1,38.5,731.0,725.39,512.59
2016,7,25,14,30,133.0,438.0,3.2,38.0,556.0,544.09,384.71
2016,7,25,14,45,440.5,300.0,3.35,38.0,670.0,673.99,482.54
2016,7,25,15,0,748.0,162.0,3.5,38.0,784.0,770.26,553.04
2016,7,25,15,15,735.5,159.0,3.6,37.5,746.0,728.89,527.31
2016,7,25,15,30,723.0,156.0,3.7,37.0,708.0,687.01,500.45
2016,7,25,15,45,632.0,186.0,3.8,37.0,647.5,621.33,454.1
2016,7,25,16,0,541.0,216.0,3.9,37.0,587.0,558.86,409.36
2016,7,25,16,15,446.5,226.5,4.0,36.5,518.0,484.83,356.81
2016,7,25,16,30,352.0,237.0,4.1,36.0,449.0,415.84,306.99
2016,7,25,16,45,178.0,197.5,4.2,35.5,304.5,272.51,201.91
2016,7,25,17,0,4.0,158.0,4.3,35.0,160.0,148.22,109.08
2016,7,25,17,15,2.0,139.0,4.25,34.5,140.0,129.39,95.38
2016,7,25,17,30,0.0,120.0,4.2,34.0,120.0,110.87,81.58
2016,7,25,17,45,0.0,100.5,4.2,33.5,100.5,92.73,67.8
2016,7,25,18,0,0.0,81.0,4.2,33.0,81.0,74.7,53.82
2016,7,25,18,15,0.0,63.0,4.05,32.5,63.0,58.14,40.72
2016,7,25,18,30,0.0,45.0,3.9,32.0,45.0,41.75,27.5
2016,7,25,18,45,0.0,29.5,3.8,31.5,29.5,27.39,16.73
2016,7,25,19,0,0.0,14.0,3.7,31.0,14.0,12.97,4.01
2016,7,25,19,15,0.0,7.0,3.6,30.5,7.0,6.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,25.0,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.63,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,26.45,13.99
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,44.63,31.61
2016,7,26,6,45,170.5,76.0,2.4,25.5,112.5,74.88,49.51
2016,7,26,7,0,235.0,98.0,2.5,26.0,156.0,115.06,77.87
2016,7,26,7,15,119.0,107.0,2.5,26.0,136.5,118.93,86.29
2016,7,26,7,30,3.0,116.0,2.5,26.0,117.0,107.28,81.52
2016,7,26,7,45,1.5,124.0,2.55,26.5,124.5,114.92,87.32
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,122.25,92.68
2016,7,26,8,15,41.0,182.5,2.6,27.0,205.0,187.21,143.07
2016,7,26,8,30,82.0,233.0,2.6,27.0,278.0,256.73,196.27
2016,7,26,8,45,132.0,261.0,2.65,27.5,342.0,317.6,241.87
2016,7,26,9,0,182.0,289.0,2.7,28.0,406.0,381.49,289.08
2016,7,26,9,15,98.5,264.5,2.7,28.0,328.5,316.11,239.16
2016,7,26,9,30,15.0,240.0,2.7,28.0,251.0,234.79,176.36
2016,7,26,9,45,123.5,308.5,2.75,28.5,406.0,387.66,291.7
2016,7,26,10,0,232.0,377.0,2.8,29.0,561.0,542.74,403.21
2016,7,26,10,15,256.0,391.0,2.8,29.0,603.5,591.01,436.14
2016,7,26,10,30,280.0,405.0,2.8,29.0,646.0,635.23,466.48
2016,7,26,10,45,324.0,404.0,2.8,29.5,691.5,682.77,498.46
2016,7,26,11,0,368.0,403.0,2.8,30.0,737.0,731.56,530.75
2016,7,26,11,15,314.5,434.0,2.8,30.0,725.0,722.81,522.46
2016,7,26,11,30,261.0,465.0,2.8,30.0,713.0,710.46,512.12
2016,7,26,11,45,304.0,457.0,2.8,30.5,749.5,749.02,537.88
2016,7,26,12,0,347.0,449.0,2.8,31.0,786.0,787.33,562.81
2016,7,26,12,15,277.5,473.5,2.8,31.0,744.5,747.11,533.75
2016,7,26,12,30,208.0,498.0,2.8,31.0,703.0,697.62,498.9
2016,7,26,12,45,219.5,495.5,2.8,31.0,711.0,706.46,505.49
2016,7,26,13,0,231.0,493.0,2.8,31.0,719.0,714.07,510.91
2016,7,26,13,15,325.5,452.5,2.8,31.0,767.5,770.25,551.23
2016,7,26,13,30,420.0,412.0,2.8,31.0,816.0,821.61,587.55
2016,7,26,13,45,430.5,400.0,2.85,31.0,807.0,812.14,581.95
2016,7,26,14,0,441.0,388.0,2.9,31.0,798.0,800.42,575.32
2016,7,26,14,15,253.5,398.0,2.9,30.5,632.5,624.67,454.44
2016,7,26,14,30,66.0,408.0,2.9,30.0,467.0,450.68,329.95
2016,7,26,14,45,33.5,275.5,2.9,30.0,305.5,291.93,216.16
2016,7,26,15,0,1.0,143.0,2.9,30.0,144.0,134.64,98.35
2016,7,26,15,15,15.5,220.0,2.85,30.0,232.0,218.13,162.33
2016,7,26,15,30,30.0,297.0,2.8,30.0,320.0,304.52,226.88
2016,7,26,15,45,23.0,265.5,2.8,30.0,282.5,264.31,197.19
2016,7,26,16,0,16.0,234.0,2.8,30.0,245.0,228.84,171.08
2016,7,26,16,15,244.5,218.0,2.75,29.5,365.0,354.93,269.54
2016,7,26,16,30,473.0,202.0,2.7,29.0,485.0,451.17,341.31
2016,7,26,16,45,536.5,162.0,2.7,29.0,455.0,416.64,314.23
2016,7,26,17,0,600.0,122.0,2.7,29.0,425.0,376.27,281.66
2016,7,26,17,15,564.5,115.0,2.6,28.5,373.5,320.38,236.87
2016,7,26,17,30,529.0,108.0,2.5,28.0,322.0,267.77,193.78
2016,7,26,17,45,483.0,98.0,2.4,28.0,271.0,211.68,147.59
2016,7,26,18,0,437.0,88.0,2.3,28.0,220.0,162.39,107.36
2016,7,26,18,15,370.5,76.0,2.1,27.5,171.5,113.98,70.68
2016,7,26,18,30,304.0,64.0,1.9,27.0,123.0,73.53,43.46
2016,7,26,18,45,217.0,47.5,1.7,27.0,82.5,37.3,25.3
2016,7,26,19,0,130.0,31.0,1.5,27.0,42.0,24.26,12.48
2016,7,26,19,15,65.0,15.5,1.5,26.5,21.0,14.77,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.91,0.0
2016,7,27,6,15,0.0,12.0,0.8,24.5,12.0,11.12,2.52
2016,7,27,6,30,0.0,22.0,1.0,25.0,22.0,20.4,11.43
2016,7,27,6,45,0.0,36.5,1.2,25.5,36.5,33.9,21.98
2016,7,27,7,0,0.0,51.0,1.4,26.0,51.0,47.41,33.18
2016,7,27,7,15,0.0,67.5,1.45,26.0,67.5,62.59,45.63
2016,7,27,7,30,0.0,84.0,1.5,26.0,84.0,77.82,57.91
2016,7,27,7,45,0.0,53.5,1.55,26.5,53.5,49.73,34.93
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,21.35,11.74
2016,7,27,8,15,0.0,21.0,1.6,27.5,21.0,19.5,10.16
2016,7,27,8,30,0.0,19.0,1.6,28.0,19.0,17.65,8.59
2016,7,27,8,45,0.0,32.0,1.65,28.5,32.0,29.75,18.19
2016,7,27,9,0,0.0,45.0,1.7,29.0,45.0,41.88,27.69
2016,7,27,9,15,0.0,90.5,1.75,29.0,90.5,84.4,60.96
2016,7,27,9,30,0.0,136.0,1.8,29.0,136.0,127.02,93.69
2016,7,27,9,45,4.5,176.5,1.85,29.5,180.5,168.38,124.82
2016,7,27,10,0,9.0,217.0,1.9,30.0,225.0,210.31,155.8
2016,7,27,10,15,83.0,319.0,2.0,30.0,390.5,372.03,275.96
2016,7,27,10,30,157.0,421.0,2.1,30.0,556.0,542.62,396.54
2016,7,27,10,45,234.0,424.0,2.25,30.5,633.0,618.68,448.96
2016,7,27,11,0,311.0,427.0,2.4,31.0,710.0,704.62,507.43
2016,7,27,11,15,301.0,442.0,2.5,31.0,721.0,718.9,516.04
2016,7,27,11,30,291.0,457.0,2.6,31.0,732.0,731.5,524.04
2016,7,27,11,45,268.5,470.5,2.75,31.5,727.5,729.05,521.0
2016,7,27,12,0,246.0,484.0,2.9,32.0,723.0,717.71,512.26
2016,7,27,12,15,288.5,474.5,2.95,32.0,756.0,759.56,541.29
2016,7,27,12,30,331.0,465.0,3.0,32.0,789.0,793.43,564.66
2016,7,27,12,45,326.5,466.5,3.15,32.0,786.0,790.55,563.15
2016,7,27,13,0,322.0,468.0,3.3,32.0,783.0,786.04,560.83
2016,7,27,13,15,494.0,363.0,3.35,32.0,840.0,852.91,610.96
2016,7,27,13,30,666.0,258.0,3.4,32.0,897.0,908.73,652.86
2016,7,27,13,45,668.0,251.0,3.45,32.0,881.5,892.52,642.63
2016,7,27,14,0,670.0,244.0,3.5,32.0,866.0,873.5,631.05
2016,7,27,14,15,661.5,241.0,3.5,32.0,841.5,846.16,613.42
2016,7,27,14,30,653.0,238.0,3.5,32.0,817.0,816.66,594.26
2016,7,27,14,45,368.0,312.5,3.5,32.0,636.5,626.43,459.34
2016,7,27,15,0,83.0,387.0,3.5,32.0,456.0,438.21,320.95
2016,7,27,15,15,137.0,374.0,3.45,32.0,481.0,468.08,344.75
2016,7,27,15,30,191.0,361.0,3.4,32.0,506.0,487.7,360.17
2016,7,27,15,45,176.0,338.5,3.35,32.0,466.0,446.0,330.5
2016,7,27,16,0,161.0,316.0,3.3,32.0,426.0,405.24,301.41
2016,7,27,16,15,351.5,249.0,3.15,31.5,466.0,447.44,335.44
2016,7,27,16,30,542.0,182.0,3.0,31.0,506.0,469.53,352.58
2016,7,27,16,45,515.5,172.0,2.85,31.0,457.0,416.22,311.54
2016,7,27,17,0,489.0,162.0,2.7,31.0,408.0,364.77,271.39
2016,7,27,17,15,449.0,151.5,2.3,30.5,357.0,310.03,228.39
2016,7,27,17,30,409.0,141.0,1.9,30.0,306.0,259.24,187.88
2016,7,27,17,45,363.5,126.5,1.55,29.5,256.5,207.68,146.86
2016,7,27,18,0,318.0,112.0,1.2,29.0,207.0,161.15,110.19
2016,7,27,18,15,251.0,95.0,1.1,28.5,160.0,115.62,76.48
2016,7,27,18,30,184.0,78.0,1.0,28.0,113.0,78.14,50.84
2016,7,27,18,45,114.5,55.0,0.9,27.5,74.5,44.26,30.92
2016,7,27,19,0,45.0,32.0,0.8,27.0,36.0,27.17,14.36
2016,7,27,19,15,22.5,16.0,0.8,27.0,18.0,15.25,0.0
2016,7,27,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,5,45,7.5,5.0,2.1,25.0,5.5,0.0,0.0
2016,7,28,6,0,15.0,10.0,2.3,25.0,11.0,9.53,0.0
2016,7,28,6,15,102.5,29.5,2.4,25.0,43.0,24.27,11.78
2016,7,28,6,30,190.0,49.0,2.5,25.0,75.0,39.48,27.25
2016,7,28,6,45,170.5,70.0,2.7,25.5,101.5,70.07,45.62
2016,7,28,7,0,151.0,91.0,2.9,26.0,128.0,99.52,68.92
2016,7,28,7,15,182.0,111.5,2.95,26.0,167.0,134.34,96.18
2016,7,28,7,30,213.0,132.0,3.0,26.0,206.0,173.64,127.72
2016,7,28,7,45,205.5,157.5,3.15,26.5,239.5,208.54,156.7
2016,7,28,8,0,198.0,183.0,3.3,27.0,273.0,242.83,184.48
2016,7,28,8,15,223.5,206.0,3.25,27.5,319.0,287.83,219.36
2016,7,28,8,30,249.0,229.0,3.2,28.0,365.0,337.77,257.33
2016,7,28,8,45,191.5,258.5,3.2,28.5,369.5,347.43,263.98
2016,7,28,9,0,134.0,288.0,3.2,29.0,374.0,353.1,266.9
2016,7,28,9,15,240.0,296.5,3.1,29.5,464.5,440.3,331.51
2016,7,28,9,30,346.0,305.0,3.0,30.0,555.0,533.67,398.81
2016,7,28,9,45,570.0,216.5,2.9,30.5,656.5,635.02,473.18
2016,7,28,10,0,794.0,128.0,2.8,31.0,758.0,743.31,549.09
2016,7,28,10,15,803.5,130.0,2.75,31.0,793.0,783.68,574.28
2016,7,28,10,30,813.0,132.0,2.7,31.0,828.0,817.61,595.36
2016,7,28,10,45,821.5,133.0,2.7,31.5,857.0,851.27,615.22
2016,7,28,11,0,830.0,134.0,2.7,32.0,886.0,882.42,633.22
2016,7,28,11,15,835.0,135.5,2.75,32.0,908.0,908.13,649.27
2016,7,28,11,30,840.0,137.0,2.8,32.0,930.0,930.82,663.45
2016,7,28,11,45,844.0,136.5,2.85,32.0,944.0,947.52,673.86
2016,7,28,12,0,848.0,136.0,2.9,32.0,958.0,960.99,682.34
2016,7,28,12,15,613.5,286.0,2.95,32.0,883.0,899.37,641.33
2016,7,28,12,30,379.0,436.0,3.0,32.0,808.0,812.63,577.95
2016,7,28,12,45,614.0,286.5,3.1,32.5,887.0,903.19,644.56
2016,7,28,13,0,849.0,137.0,3.2,33.0,966.0,969.97,687.61
2016,7,28,13,15,619.5,278.5,3.25,33.0,880.0,892.95,636.86
2016,7,28,13,30,390.0,420.0,3.3,33.0,794.0,796.69,567.71
2016,7,28,13,45,402.5,406.0,3.4,33.0,785.5,793.09,567.11
2016,7,28,14,0,415.0,392.0,3.5,33.0,777.0,781.81,560.93
2016,7,28,14,15,417.0,378.5,3.55,32.5,756.0,759.26,547.96
2016,7,28,14,30,419.0,365.0,3.6,32.0,735.0,734.92,533.67
2016,7,28,14,45,401.5,358.5,3.7,32.0,702.5,699.09,509.97
2016,7,28,15,0,384.0,352.0,3.8,32.0,670.0,658.14,482.58
2016,7,28,15,15,296.5,355.0,3.8,31.5,593.5,577.67,426.31
2016,7,28,15,30,209.0,358.0,3.8,31.0,517.0,498.27,369.84
2016,7,28,15,45,140.0,328.5,3.85,31.0,432.0,412.21,307.46
2016,7,28,16,0,71.0,299.0,3.9,31.0,347.0,328.4,245.61
2016,7,28,16,15,93.0,281.0,3.85,30.5,339.5,319.72,240.65
2016,7,28,16,30,115.0,263.0,3.8,30.0,332.0,311.37,235.4
2016,7,28,16,45,136.5,238.0,3.8,30.0,312.5,290.5,219.94
2016,7,28,17,0,158.0,213.0,3.8,30.0,293.0,267.16,202.03
2016,7,28,17,15,153.0,187.5,3.65,29.5,257.0,231.07,174.26
2016,7,28,17,30,148.0,162.0,3.5,29.0,221.0,195.54,146.37
2016,7,28,17,45,134.5,138.0,3.35,29.0,185.5,159.85,117.88
2016,7,28,18,0,121.0,114.0,3.2,29.0,150.0,125.89,90.7
2016,7,28,18,15,99.5,91.5,3.0,28.5,117.0,94.03,65.93
2016,7,28,18,30,78.0,69.0,2.8,28.0,84.0,65.1,44.05
2016,7,28,18,45,44.0,48.0,2.6,27.5,56.0,41.81,28.86
2016,7,28,19,0,10.0,27.0,2.4,27.0,28.0,24.19,11.84
2016,7,28,19,15,5.0,13.5,2.4,26.5,14.0,12.87,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.48,0.0
2016,7,29,6,15,105.0,29.0,1.95,24.0,43.0,23.87,11.2
2016,7,29,6,30,210.0,47.0,2.1,24.0,75.0,36.26,24.66
2016,7,29,6,45,293.5,61.0,2.25,24.5,120.0,69.09,41.03
2016,7,29,7,0,377.0,75.0,2.4,25.0,165.0,112.55,70.13
2016,7,29,7,15,436.5,85.0,2.45,25.5,216.0,158.16,105.16
2016,7,29,7,30,496.0,95.0,2.5,26.0,267.0,212.28,148.94
2016,7,29,7,45,252.5,122.5,2.6,26.5,210.5,192.14,142.58
2016,7,29,8,0,9.0,150.0,2.7,27.0,154.0,142.02,108.12
2016,7,29,8,15,124.0,190.0,2.7,27.0,257.0,231.29,176.92
2016,7,29,8,30,239.0,230.0,2.7,27.0,360.0,334.23,255.43
2016,7,29,8,45,472.5,178.5,2.75,27.5,468.0,428.24,327.02
2016,7,29,9,0,706.0,127.0,2.8,28.0,576.0,543.63,413.73
2016,7,29,9,15,594.0,190.0,2.75,28.0,588.0,570.22,431.3
2016,7,29,9,30,482.0,253.0,2.7,28.0,600.0,581.66,437.35
2016,7,29,9,45,421.5,297.5,2.7,28.5,614.0,603.43,450.21
2016,7,29,10,0,361.0,342.0,2.7,29.0,628.0,614.3,454.93
2016,7,29,10,15,307.5,375.5,2.65,29.5,627.5,619.12,455.25
2016,7,29,10,30,254.0,409.0,2.6,30.0,627.0,619.11,452.07
2016,7,29,10,45,156.5,411.0,2.55,30.5,547.0,539.57,393.42
2016,7,29,11,0,59.0,413.0,2.5,31.0,467.0,452.51,328.95
2016,7,29,11,15,64.0,428.5,2.35,31.0,488.5,474.49,344.17
2016,7,29,11,30,69.0,444.0,2.2,31.0,510.0,496.46,358.7
2016,7,29,11,45,194.5,454.0,2.1,31.5,642.5,636.15,456.08
2016,7,29,12,0,320.0,464.0,2.0,32.0,775.0,778.24,549.72
2016,7,29,12,15,588.0,299.0,1.85,32.0,873.5,887.86,625.93
2016,7,29,12,30,856.0,134.0,1.7,32.0,972.0,978.12,681.53
2016,7,29,12,45,861.0,130.5,1.6,32.5,971.5,979.77,678.86
2016,7,29,13,0,866.0,127.0,1.5,33.0,971.0,977.99,675.13
2016,7,29,13,15,864.0,126.5,1.45,33.0,961.5,968.82,669.1
2016,7,29,13,30,862.0,126.0,1.4,33.0,952.0,956.26,661.18
2016,7,29,13,45,862.0,122.5,1.4,33.5,935.0,939.29,650.08
2016,7,29,14,0,862.0,119.0,1.4,34.0,918.0,918.92,637.02
2016,7,29,14,15,856.5,118.0,1.5,34.0,893.0,892.71,622.96
2016,7,29,14,30,851.0,117.0,1.6,34.0,868.0,863.54,606.89
2016,7,29,14,45,814.0,132.5,1.7,34.0,829.0,821.14,582.13
2016,7,29,15,0,777.0,148.0,1.8,34.0,790.0,782.6,559.52
2016,7,29,15,15,765.5,145.0,1.9,34.0,752.0,740.71,534.23
2016,7,29,15,30,754.0,142.0,2.0,34.0,714.0,697.22,506.79
2016,7,29,15,45,744.5,135.5,2.1,34.0,671.5,650.3,475.71
2016,7,29,16,0,735.0,129.0,2.2,34.0,629.0,602.11,442.8
2016,7,29,16,15,715.0,125.0,2.25,33.5,581.0,548.78,405.8
2016,7,29,16,30,695.0,121.0,2.3,33.0,533.0,495.76,367.73
2016,7,29,16,45,672.5,114.5,2.35,33.0,482.5,439.64,325.41
2016,7,29,17,0,650.0,108.0,2.4,33.0,432.0,384.65,282.62
2016,7,29,17,15,615.0,101.5,2.15,32.5,379.5,326.48,236.5
2016,7,29,17,30,580.0,95.0,1.9,32.0,327.0,271.45,191.85
2016,7,29,17,45,534.0,87.0,1.7,31.5,274.5,215.72,146.62
2016,7,29,18,0,488.0,79.0,1.5,31.0,222.0,165.06,105.84
2016,7,29,18,15,419.5,68.5,1.4,30.0,173.0,113.4,67.33
2016,7,29,18,30,351.0,58.0,1.3,29.0,124.0,71.2,39.72
2016,7,29,18,45,253.0,43.0,1.25,28.5,82.5,33.45,21.84
2016,7,29,19,0,155.0,28.0,1.2,28.0,41.0,21.95,9.83
2016,7,29,19,15,77.5,14.0,1.2,27.5,20.5,13.34,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,14.5,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,29.0,10.0,2.1,24.0,11.0,9.53,0.0
2016,7,30,6,15,136.5,27.0,2.25,24.5,43.5,21.18,8.91
2016,7,30,6,30,244.0,44.0,2.4,25.0,76.0,33.93,22.57
2016,7,30,6,45,344.5,55.0,2.6,25.5,124.0,67.18,37.66
2016,7,30,7,0,445.0,66.0,2.8,26.0,172.0,114.21,68.33
2016,7,30,7,15,503.5,74.0,2.8,26.5,223.5,161.92,105.12
2016,7,30,7,30,562.0,82.0,2.8,27.0,275.0,216.51,149.66
2016,7,30,7,45,612.0,85.5,2.85,27.5,330.0,270.78,195.02
2016,7,30,8,0,662.0,89.0,2.9,28.0,385.0,330.19,244.09
2016,7,30,8,15,691.0,94.0,2.85,28.5,438.0,386.97,290.33
2016,7,30,8,30,720.0,99.0,2.8,29.0,491.0,446.82,337.39
2016,7,30,8,45,746.0,101.0,2.75,29.5,542.0,502.65,380.01
2016,7,30,9,0,772.0,103.0,2.7,30.0,593.0,559.54,421.96
2016,7,30,9,15,788.0,105.5,2.65,30.5,639.5,611.3,458.82
2016,7,30,9,30,804.0,108.0,2.6,31.0,686.0,662.48,494.09
2016,7,30,9,45,819.5,109.0,2.55,31.5,728.5,708.7,524.16
2016,7,30,10,0,835.0,110.0,2.5,32.0,771.0,755.48,553.03
2016,7,30,10,15,843.5,111.5,2.5,32.0,806.5,795.64,578.42
2016,7,30,10,30,852.0,113.0,2.5,32.0,842.0,833.55,602.13
2016,7,30,10,45,861.5,113.0,2.5,32.5,871.5,868.4,622.4
2016,7,30,11,0,871.0,113.0,2.5,33.0,901.0,900.65,640.8
2016,7,30,11,15,875.5,114.0,2.55,33.5,922.5,926.48,655.38
2016,7,30,11,30,880.0,115.0,2.6,34.0,944.0,949.13,667.96
2016,7,30,11,45,888.0,112.0,2.65,34.5,959.5,967.91,678.12
2016,7,30,12,0,896.0,109.0,2.7,35.0,975.0,983.4,686.29
2016,7,30,12,15,896.5,109.0,2.8,35.0,981.0,991.09,691.55
2016,7,30,12,30,897.0,109.0,2.9,35.0,987.0,995.22,694.76
2016,7,30,12,45,897.0,108.5,3.0,35.0,985.0,994.81,695.27
2016,7,30,13,0,897.0,108.0,3.1,35.0,983.0,990.84,693.68
2016,7,30,13,15,895.0,108.0,3.15,35.0,972.5,981.84,688.68
2016,7,30,13,30,893.0,108.0,3.2,35.0,962.0,969.32,681.57
2016,7,30,13,45,888.5,107.5,3.3,35.5,943.5,950.46,669.48
2016,7,30,14,0,884.0,107.0,3.4,36.0,925.0,928.26,655.35
2016,7,30,14,15,878.5,106.0,3.45,36.0,899.5,901.46,639.31
2016,7,30,14,30,873.0,105.0,3.5,36.0,874.0,871.62,621.28
2016,7,30,14,45,864.5,104.0,3.55,36.0,841.5,836.39,599.62
2016,7,30,15,0,856.0,103.0,3.6,36.0,809.0,798.65,576.15
2016,7,30,15,15,845.5,101.0,3.65,35.5,770.5,756.09,550.36
2016,7,30,15,30,835.0,99.0,3.7,35.0,732.0,711.61,522.84
2016,7,30,15,45,820.5,97.5,3.75,35.0,687.5,663.22,490.61
2016,7,30,16,0,806.0,96.0,3.8,35.0,643.0,613.77,455.54
2016,7,30,16,15,788.0,93.0,3.75,34.5,594.5,560.61,417.54
2016,7,30,16,30,770.0,90.0,3.7,34.0,546.0,506.26,377.5
2016,7,30,16,45,743.5,87.5,3.7,34.0,494.0,448.47,333.02
2016,7,30,17,0,717.0,85.0,3.7,34.0,442.0,392.08,288.32
2016,7,30,17,15,684.5,80.5,3.45,33.5,388.5,333.23,241.0
2016,7,30,17,30,652.0,76.0,3.2,33.0,335.0,275.58,193.59
2016,7,30,17,45,603.5,70.5,3.0,32.5,281.5,217.37,145.75
2016,7,30,18,0,555.0,65.0,2.8,32.0,228.0,164.43,102.68
2016,7,30,18,15,486.5,57.0,2.55,31.0,177.5,112.17,63.44
2016,7,30,18,30,418.0,49.0,2.3,30.0,127.0,68.2,35.08
2016,7,30,18,45,310.5,37.5,2.1,29.5,84.5,29.37,18.36
2016,7,30,19,0,203.0,26.0,1.9,29.0,42.0,20.39,8.28
2016,7,30,19,15,101.5,13.0,1.9,28.5,21.0,12.39,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
