Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.53,0.0
2016,7,31,6,15,150.5,26.0,3.4,25.0,43.5,20.41,7.94
2016,7,31,6,30,268.0,42.0,3.5,25.0,76.0,32.4,21.25
2016,7,31,6,45,374.5,50.5,3.65,25.5,124.5,65.94,35.69
2016,7,31,7,0,481.0,59.0,3.8,26.0,173.0,112.24,65.26
2016,7,31,7,15,538.0,66.0,3.8,26.5,225.0,160.99,103.14
2016,7,31,7,30,595.0,73.0,3.8,27.0,277.0,216.37,148.81
2016,7,31,7,45,644.5,75.5,3.85,27.5,332.0,271.48,195.37
2016,7,31,8,0,694.0,78.0,3.9,28.0,387.0,332.95,246.6
2016,7,31,8,15,721.5,82.0,3.9,28.5,440.0,389.74,293.5
2016,7,31,8,30,749.0,86.0,3.9,29.0,493.0,448.38,340.38
2016,7,31,8,45,768.5,90.0,3.95,29.5,543.0,504.28,383.82
2016,7,31,9,0,788.0,94.0,4.0,30.0,593.0,560.53,426.13
2016,7,31,9,15,803.0,96.5,4.0,30.0,639.5,611.35,464.12
2016,7,31,9,30,818.0,99.0,4.0,30.0,686.0,662.11,501.1
2016,7,31,9,45,831.5,100.5,4.05,30.5,728.0,709.79,532.98
2016,7,31,10,0,845.0,102.0,4.1,31.0,770.0,756.06,562.8
2016,7,31,10,15,853.5,103.5,4.1,31.5,805.5,796.64,588.12
2016,7,31,10,30,862.0,105.0,4.1,32.0,841.0,834.94,611.6
2016,7,31,10,45,869.5,105.5,4.15,32.5,870.0,868.88,632.13
2016,7,31,11,0,877.0,106.0,4.2,33.0,899.0,900.09,650.71
2016,7,31,11,15,526.0,291.0,4.2,33.0,770.0,788.04,571.76
2016,7,31,11,30,175.0,476.0,4.2,33.0,641.0,636.53,458.22
2016,7,31,11,45,535.5,291.0,4.25,33.5,806.5,818.19,592.16
2016,7,31,12,0,896.0,106.0,4.3,34.0,972.0,981.48,699.72
2016,7,31,12,15,897.0,106.0,4.35,34.0,977.5,989.66,703.89
2016,7,31,12,30,898.0,106.0,4.4,34.0,983.0,994.28,706.94
2016,7,31,12,45,650.0,265.5,4.45,34.5,899.5,921.26,658.13
2016,7,31,13,0,402.0,425.0,4.5,35.0,816.0,824.87,586.3
2016,7,31,13,15,645.5,266.5,4.55,35.0,887.0,909.46,650.71
2016,7,31,13,30,889.0,108.0,4.6,35.0,958.0,966.4,688.36
2016,7,31,13,45,882.5,109.0,4.65,35.0,939.0,947.15,676.23
2016,7,31,14,0,876.0,110.0,4.7,35.0,920.0,924.67,662.5
2016,7,31,14,15,870.5,108.5,4.7,35.0,895.0,897.51,645.52
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,867.34,626.54
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,828.98,602.03
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,789.06,576.33
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,750.09,552.21
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,705.67,524.03
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,656.63,490.01
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,606.86,454.28
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,553.2,415.6
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,499.67,375.82
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,441.78,330.89
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,386.18,286.5
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,327.52,239.22
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,271.91,193.35
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,214.97,146.29
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,163.75,104.59
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,112.83,66.55
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,69.43,38.15
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,31.96,20.42
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.21,8.33
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,5.72,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,25.0,10.45
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,42.24,29.32
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,70.29,43.46
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,114.51,72.08
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,161.16,107.74
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,215.34,151.41
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,271.1,197.02
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,332.98,247.59
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,390.06,294.29
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,449.54,341.56
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,506.75,385.1
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,566.23,428.87
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,619.5,467.45
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,672.3,504.6
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,720.98,537.52
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,765.4,565.64
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,806.87,591.37
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,846.16,615.31
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,880.65,635.8
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,912.51,654.39
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,939.3,670.94
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,962.91,685.45
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,980.81,695.16
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,995.32,702.77
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,1003.43,707.6
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,1008.0,710.33
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,1008.06,708.86
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,1004.57,705.3
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,994.58,699.22
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,981.08,691.05
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,962.16,678.11
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,939.85,663.12
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,912.53,646.36
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,882.19,627.65
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,846.75,605.54
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,808.73,581.61
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,766.03,555.37
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,721.41,527.48
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,671.72,494.08
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,622.21,458.98
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,567.45,420.08
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,512.62,379.9
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,453.88,334.97
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,396.4,289.68
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,335.32,241.47
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,278.32,195.11
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,219.27,146.72
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,165.62,103.25
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,112.53,63.69
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,68.21,35.33
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,29.9,18.65
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,20.46,7.26
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,7.63,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,20.46,6.99
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,34.06,22.53
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,66.46,37.28
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,114.07,68.08
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,162.4,105.42
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,217.81,150.78
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,273.34,197.21
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,334.83,248.09
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,393.37,296.03
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,452.57,342.99
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,508.86,385.67
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,566.21,427.55
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,618.78,465.26
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,668.99,500.16
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,717.37,531.56
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,764.36,560.83
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,805.25,585.49
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,843.84,608.27
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,878.04,628.17
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,909.46,646.1
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,935.66,661.94
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,958.61,675.74
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,976.28,685.19
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,990.46,692.52
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,998.65,697.65
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,1003.25,700.7
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,1002.78,699.27
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,998.72,695.74
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,989.11,690.33
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,975.94,682.8
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,956.86,671.93
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,934.41,658.94
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,907.35,642.69
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,877.22,624.43
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,842.01,602.76
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,804.21,579.23
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,761.21,551.81
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,716.28,522.83
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,667.25,490.45
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,617.1,455.1
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,563.73,417.16
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,509.04,377.1
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,450.61,333.06
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,393.46,288.49
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,333.85,240.66
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,275.53,192.74
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,216.84,144.55
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,163.54,101.26
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,110.5,61.62
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,66.01,33.25
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,27.71,16.78
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.87,5.55
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,15.2,3.25
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,30.14,19.16
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,64.7,34.08
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,111.7,64.18
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,161.79,102.91
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,218.72,149.51
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,274.67,196.45
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,336.6,247.55
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,394.05,294.34
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,453.41,341.05
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,509.62,383.16
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,566.41,424.05
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,618.65,460.94
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,670.91,496.6
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,718.64,527.0
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,764.8,555.39
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,805.8,581.1
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,844.49,605.09
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,878.85,625.17
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,910.39,643.32
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,936.63,658.02
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,959.62,670.67
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,976.36,679.45
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,989.57,686.13
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,998.72,691.84
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,1004.29,695.48
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,1003.31,695.61
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,998.73,693.66
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,989.09,688.3
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,975.9,680.84
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,957.28,668.98
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,935.27,655.05
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,908.17,640.3
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,878.01,623.48
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,841.38,601.02
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,802.44,576.86
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,759.71,549.94
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,715.07,521.41
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,666.55,489.44
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,618.08,455.44
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,563.04,416.52
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,507.88,376.26
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,450.0,332.65
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,393.27,288.4
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,333.7,240.69
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,275.47,192.91
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,216.49,144.46
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,162.75,100.78
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,109.82,61.12
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,65.53,32.92
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,27.38,16.37
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,18.62,4.53
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,13.91,1.99
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,28.37,17.66
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,63.37,32.06
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,111.39,62.84
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,161.9,102.1
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,219.03,149.22
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,277.01,198.21
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,337.65,248.77
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,395.58,296.28
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,455.28,343.59
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,511.38,385.95
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,567.12,426.41
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,620.03,464.29
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,672.22,500.49
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,719.15,530.49
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,764.24,558.53
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,806.27,584.09
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,846.01,607.8
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,879.48,627.43
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,909.89,644.98
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,935.52,660.76
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,957.92,674.55
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,975.09,683.99
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,988.72,691.29
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,997.32,696.67
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,1002.35,699.96
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,1000.34,699.27
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,994.78,696.51
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,985.23,691.04
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,972.18,683.47
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,952.4,671.7
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,929.43,657.95
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,902.34,641.3
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,872.28,622.72
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,836.33,600.41
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,797.93,576.32
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,755.35,549.03
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,710.94,520.25
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,664.74,489.03
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,614.82,453.7
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,560.12,414.74
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,505.39,374.58
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,447.99,331.33
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,391.5,287.28
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,330.51,238.52
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,273.54,191.7
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,215.26,143.74
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,161.76,100.13
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,108.6,60.32
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,64.11,32.0
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,26.59,15.67
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,17.78,3.1
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,14.45,1.7
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,29.41,18.46
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,64.72,33.93
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,112.68,65.05
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,162.9,103.88
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,220.11,150.73
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,276.34,197.99
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,337.01,248.18
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,396.25,296.22
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,456.2,343.22
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,512.81,386.18
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,570.0,428.02
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,623.32,465.64
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,674.08,500.3
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,721.83,530.59
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,767.97,558.66
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,808.82,584.23
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,847.37,608.09
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,881.27,627.48
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,912.27,644.86
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,937.85,660.48
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,960.18,674.14
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,835.26,590.03
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,672.74,473.12
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,849.45,600.37
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,999.31,697.08
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,855.34,601.22
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,681.76,478.12
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,842.55,595.16
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,967.41,677.47
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,947.82,665.32
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,925.09,652.33
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,897.36,637.09
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,866.75,619.87
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,827.81,595.76
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,791.53,573.23
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,748.47,545.88
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,703.77,517.05
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,587.01,432.67
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,484.33,356.94
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,500.92,372.41
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,494.34,368.96
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,437.22,325.07
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,381.52,281.17
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,322.66,234.3
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,267.21,189.07
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,210.19,142.49
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,158.21,100.41
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,107.0,62.28
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,63.87,34.37
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,28.63,17.31
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,17.33,1.71
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,10.48,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,15.26,1.39
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,30.22,19.06
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,63.39,34.8
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,109.67,65.31
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,157.77,102.32
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,213.21,147.39
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,235.92,173.38
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,234.34,176.88
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,292.31,221.26
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,355.5,268.99
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,377.81,285.08
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,390.34,293.13
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,517.15,388.78
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,662.25,494.39
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,710.16,524.32
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,753.62,550.14
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,794.68,576.22
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,833.59,600.64
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,867.93,620.63
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,899.57,638.69
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,925.47,652.97
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,948.27,665.25
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,965.41,674.34
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,979.16,681.4
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,987.5,686.25
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,992.39,689.1
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,991.31,688.76
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,986.76,686.43
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,976.82,680.51
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,963.46,672.58
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,943.89,659.81
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,921.14,645.12
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,894.38,630.0
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,864.73,612.96
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,828.17,590.37
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,793.45,568.87
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,749.84,541.06
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,704.57,511.93
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,654.98,478.39
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,604.57,443.2
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,550.18,405.0
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,495.46,365.4
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,437.55,321.61
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,381.23,277.76
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,321.71,230.91
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,265.61,185.63
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,208.11,139.3
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,156.48,98.17
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,105.69,60.99
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,63.19,33.93
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,28.67,17.17
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.36,0.16
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,16.1,0.87
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,31.85,20.32
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,63.86,35.86
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,109.68,65.61
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,158.86,103.46
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,214.26,148.46
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,269.39,193.88
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,330.39,243.44
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,387.19,289.43
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,446.26,335.66
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,503.49,378.36
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,561.09,419.7
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,613.79,456.61
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,665.98,491.83
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,711.75,520.87
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,758.36,549.04
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,799.83,573.51
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,839.12,596.18
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,873.25,615.2
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,904.67,632.28
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,930.39,647.84
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,952.93,661.48
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,970.7,670.84
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,985.09,678.2
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,993.55,683.47
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,998.47,686.73
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,996.88,685.12
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,991.74,681.49
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,982.09,676.23
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,968.94,668.93
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,949.96,658.45
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,927.69,645.91
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,899.89,629.24
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,869.13,610.68
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,830.8,587.44
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,790.62,562.81
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,751.44,539.49
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,706.67,512.06
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,656.83,478.54
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,606.18,443.22
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,551.17,404.79
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,496.36,365.25
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,437.39,320.71
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,380.72,276.59
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,321.49,229.97
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,265.61,184.86
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,207.66,138.3
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,155.82,97.16
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,104.44,59.64
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,61.42,32.36
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,27.52,16.07
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.59,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,18.28,0.56
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,35.51,23.22
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,65.12,39.14
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,108.94,68.29
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,155.36,103.68
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,209.54,147.08
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,264.74,191.73
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,324.86,239.87
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,381.36,285.14
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,440.55,331.08
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,496.56,373.35
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,554.26,415.5
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,607.12,452.78
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,659.67,488.68
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,707.51,519.5
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,754.26,547.44
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,795.68,572.33
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,835.07,595.57
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,869.89,615.58
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,902.15,633.78
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,921.01,645.11
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,943.22,658.71
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,961.34,668.38
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,976.28,676.14
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,984.94,681.15
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,990.18,684.2
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,988.53,682.09
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,983.48,678.06
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,907.28,629.77
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,815.98,565.85
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,878.17,612.95
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,916.74,638.98
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,894.84,626.88
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,863.29,609.01
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,826.07,586.14
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,786.83,561.8
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,743.2,534.35
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,698.04,505.26
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,648.31,471.61
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,598.27,436.92
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,543.48,398.62
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,489.16,359.48
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,430.79,315.62
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,374.5,272.11
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,315.88,226.35
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,261.06,182.53
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,204.09,137.17
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,151.74,96.02
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,102.11,59.96
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,62.08,34.51
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,29.17,17.14
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,16.67,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,9.53,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,15.34,0.0
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,30.32,18.85
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,62.7,34.57
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,109.6,65.23
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,157.84,102.23
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,213.69,147.47
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,269.56,193.75
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,331.31,244.29
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,388.36,290.54
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,447.67,337.05
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,505.45,380.97
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,563.86,423.91
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,617.01,461.63
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,669.62,497.78
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,716.15,527.63
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,763.53,556.88
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,804.87,581.57
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,843.99,604.43
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,878.42,624.25
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,910.08,642.13
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,936.48,658.27
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,959.68,672.46
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,978.02,682.62
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,992.99,690.76
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,1001.04,696.14
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,1005.48,699.43
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,941.84,658.61
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,859.61,598.48
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,929.77,651.73
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,977.12,682.06
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,958.21,669.47
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,935.89,655.24
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,907.52,638.29
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,876.12,619.35
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,840.16,597.35
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,801.65,573.51
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,758.38,547.25
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,713.18,519.31
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,663.41,486.5
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,612.54,450.73
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,559.1,412.78
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,504.27,372.66
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,444.84,327.26
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,386.85,281.63
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,326.73,233.74
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,268.32,186.05
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,208.83,137.66
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,155.32,94.73
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,102.48,56.03
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,59.13,29.25
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,24.49,13.45
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,14.22,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,8.58,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
