Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,15.77,0.0
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,31.16,19.44
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,63.11,35.83
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,107.85,65.26
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,155.53,101.72
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,212.56,147.62
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,267.03,192.51
2016,8,10,8,0,622.0,96.0,3.4,30.0,363.0,327.62,241.97
2016,8,10,8,15,653.5,101.5,3.4,30.5,416.0,384.47,287.93
2016,8,10,8,30,685.0,107.0,3.4,31.0,469.0,443.77,334.37
2016,8,10,8,45,714.5,108.5,3.45,31.5,521.0,500.09,377.37
2016,8,10,9,0,744.0,110.0,3.5,32.0,573.0,558.15,420.33
2016,8,10,9,15,761.5,113.5,3.45,32.5,619.5,611.16,458.09
2016,8,10,9,30,779.0,117.0,3.4,33.0,666.0,663.78,494.41
2016,8,10,9,45,794.5,118.5,3.35,33.5,708.5,712.23,526.23
2016,8,10,10,0,810.0,120.0,3.3,34.0,751.0,759.52,555.63
2016,8,10,10,15,819.5,122.0,3.25,34.5,786.5,796.92,577.9
2016,8,10,10,30,829.0,124.0,3.2,35.0,822.0,835.69,600.8
2016,8,10,10,45,838.0,124.5,3.2,35.5,851.5,870.17,620.85
2016,8,10,11,0,847.0,125.0,3.2,36.0,881.0,902.06,639.06
2016,8,10,11,15,851.5,126.5,3.2,36.5,903.0,927.95,653.31
2016,8,10,11,30,856.0,128.0,3.2,37.0,925.0,950.7,665.54
2016,8,10,11,45,860.5,127.5,3.2,37.5,939.5,968.22,674.49
2016,8,10,12,0,865.0,127.0,3.2,38.0,954.0,982.39,681.42
2016,8,10,12,15,866.5,127.0,3.25,38.0,959.5,990.68,686.58
2016,8,10,12,30,868.0,127.0,3.3,38.0,965.0,995.46,689.73
2016,8,10,12,45,867.5,127.0,3.4,38.5,963.0,994.75,688.51
2016,8,10,13,0,867.0,127.0,3.5,39.0,961.0,990.52,685.24
2016,8,10,13,15,864.5,126.5,3.55,39.0,950.0,980.33,679.51
2016,8,10,13,30,862.0,126.0,3.6,39.0,939.0,966.68,671.74
2016,8,10,13,45,857.5,125.0,3.65,39.0,920.5,947.24,660.42
2016,8,10,14,0,853.0,124.0,3.7,39.0,902.0,924.54,647.09
2016,8,10,14,15,847.0,122.5,3.7,39.0,875.5,896.85,630.33
2016,8,10,14,30,841.0,121.0,3.7,39.0,849.0,866.24,611.68
2016,8,10,14,45,832.5,119.0,3.75,39.0,816.0,830.25,589.7
2016,8,10,15,0,824.0,117.0,3.8,39.0,783.0,791.84,565.98
2016,8,10,15,15,812.5,114.5,3.8,38.5,743.5,748.4,539.63
2016,8,10,15,30,801.0,112.0,3.8,38.0,704.0,705.96,513.57
2016,8,10,15,45,785.5,109.5,3.85,38.0,659.0,656.02,480.06
2016,8,10,16,0,770.0,107.0,3.9,38.0,614.0,605.22,444.47
2016,8,10,16,15,749.5,103.5,3.9,37.5,565.0,549.91,405.5
2016,8,10,16,30,729.0,100.0,3.9,37.0,516.0,494.85,365.44
2016,8,10,16,45,687.5,100.5,3.9,37.0,461.5,433.48,318.82
2016,8,10,17,0,646.0,101.0,3.9,37.0,407.0,375.82,273.8
2016,8,10,17,15,613.5,93.0,3.8,36.5,354.0,316.7,227.09
2016,8,10,17,30,581.0,85.0,3.7,36.0,301.0,260.54,181.58
2016,8,10,17,45,528.0,77.0,3.65,36.0,248.0,202.65,134.65
2016,8,10,18,0,475.0,69.0,3.6,36.0,195.0,150.82,93.33
2016,8,10,18,15,396.5,58.5,3.35,35.5,146.5,99.97,56.39
2016,8,10,18,30,318.0,48.0,3.1,35.0,98.0,57.82,29.99
2016,8,10,18,45,159.0,35.0,2.9,34.5,60.0,27.26,15.26
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,19.45,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,14.98,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,29.59,18.09
2016,8,11,6,45,304.0,49.0,3.2,27.5,104.5,61.02,33.3
2016,8,11,7,0,422.0,60.0,3.4,28.0,151.0,108.38,63.89
2016,8,11,7,15,420.5,78.0,3.45,28.5,191.5,152.02,99.89
2016,8,11,7,30,419.0,96.0,3.5,29.0,232.0,196.48,137.96
2016,8,11,7,45,342.0,131.0,3.55,30.0,256.0,232.81,170.81
2016,8,11,8,0,265.0,166.0,3.6,31.0,280.0,257.4,192.42
2016,8,11,8,15,305.0,184.0,3.55,31.5,332.0,308.88,232.16
2016,8,11,8,30,345.0,202.0,3.5,32.0,384.0,364.51,274.24
2016,8,11,8,45,384.5,216.0,3.45,32.5,438.5,419.88,315.3
2016,8,11,9,0,424.0,230.0,3.4,33.0,493.0,483.14,361.04
2016,8,11,9,15,466.5,233.5,3.3,33.5,544.0,537.38,399.39
2016,8,11,9,30,509.0,237.0,3.2,34.0,595.0,594.38,438.78
2016,8,11,9,45,667.0,173.5,3.1,35.0,673.5,675.7,495.61
2016,8,11,10,0,825.0,110.0,3.0,36.0,752.0,758.75,549.49
2016,8,11,10,15,834.5,111.5,2.95,36.0,787.5,799.76,574.74
2016,8,11,10,30,844.0,113.0,2.9,36.0,823.0,838.58,598.54
2016,8,11,10,45,849.5,115.5,2.85,36.5,852.0,872.45,617.64
2016,8,11,11,0,855.0,118.0,2.8,37.0,881.0,903.48,634.71
2016,8,11,11,15,623.5,261.5,2.85,37.5,825.0,861.85,605.15
2016,8,11,11,30,392.0,405.0,2.9,38.0,769.0,787.67,549.58
2016,8,11,11,45,386.0,414.5,2.95,38.5,778.0,798.65,555.67
2016,8,11,12,0,380.0,424.0,3.0,39.0,787.0,807.74,559.97
2016,8,11,12,15,617.5,279.0,3.1,39.0,873.0,910.93,633.15
2016,8,11,12,30,855.0,134.0,3.2,39.0,959.0,990.38,683.66
2016,8,11,12,45,850.0,137.0,3.3,39.0,955.0,988.08,682.33
2016,8,11,13,0,845.0,140.0,3.4,39.0,951.0,982.35,679.61
2016,8,11,13,15,842.5,139.0,3.5,39.0,940.5,971.81,674.0
2016,8,11,13,30,840.0,138.0,3.6,39.0,930.0,957.91,666.36
2016,8,11,13,45,831.5,140.0,3.7,39.0,910.5,937.9,654.94
2016,8,11,14,0,823.0,142.0,3.8,39.0,891.0,914.88,641.62
2016,8,11,14,15,816.5,140.0,3.85,39.0,864.5,886.94,624.86
2016,8,11,14,30,810.0,138.0,3.9,39.0,838.0,861.87,609.93
2016,8,11,14,45,799.0,137.0,3.95,39.0,804.5,825.12,587.31
2016,8,11,15,0,788.0,136.0,4.0,39.0,771.0,786.2,563.14
2016,8,11,15,15,775.5,133.0,4.0,38.5,732.0,742.19,536.28
2016,8,11,15,30,763.0,130.0,4.0,38.0,693.0,696.64,507.83
2016,8,11,15,45,747.5,126.5,4.0,38.0,648.5,647.23,473.84
2016,8,11,16,0,732.0,123.0,4.0,38.0,604.0,597.08,438.55
2016,8,11,16,15,710.5,118.5,3.95,37.5,555.0,541.82,399.52
2016,8,11,16,30,689.0,114.0,3.9,37.0,506.0,486.86,359.53
2016,8,11,16,45,663.0,108.0,3.85,37.0,454.5,429.03,315.56
2016,8,11,17,0,637.0,102.0,3.8,37.0,403.0,372.79,271.57
2016,8,11,17,15,598.5,95.5,3.65,36.5,349.5,313.42,224.76
2016,8,11,17,30,560.0,89.0,3.5,36.0,296.0,257.72,179.8
2016,8,11,17,45,505.5,80.5,3.4,36.0,243.5,200.23,133.4
2016,8,11,18,0,451.0,72.0,3.3,36.0,191.0,149.02,92.79
2016,8,11,18,15,370.5,60.5,2.95,35.5,142.5,97.31,55.34
2016,8,11,18,30,290.0,49.0,2.6,35.0,94.0,56.86,30.11
2016,8,11,18,45,177.5,33.0,2.3,34.5,56.5,25.72,13.89
2016,8,11,19,0,65.0,17.0,2.0,34.0,19.0,14.25,0.0
2016,8,11,19,15,32.5,8.5,2.05,33.5,9.5,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,58.0,20.5,3.05,26.5,26.5,17.04,0.0
2016,8,12,6,30,116.0,41.0,3.2,27.0,53.0,33.18,20.85
2016,8,12,6,45,218.0,57.5,3.35,27.5,97.5,63.17,37.71
2016,8,12,7,0,320.0,74.0,3.5,28.0,142.0,107.24,67.2
2016,8,12,7,15,401.0,80.0,3.55,28.5,192.0,150.53,99.5
2016,8,12,7,30,482.0,86.0,3.6,29.0,242.0,205.08,142.79
2016,8,12,7,45,491.5,104.5,3.65,30.0,289.0,255.15,184.9
2016,8,12,8,0,501.0,123.0,3.7,31.0,336.0,307.61,227.76
2016,8,12,8,15,572.5,121.5,3.65,31.5,397.5,370.49,277.21
2016,8,12,8,30,644.0,120.0,3.6,32.0,459.0,438.17,329.32
2016,8,12,8,45,675.5,122.5,3.6,32.5,511.0,494.6,372.02
2016,8,12,9,0,707.0,125.0,3.6,33.0,563.0,552.82,414.76
2016,8,12,9,15,726.0,129.0,3.4,33.5,609.5,605.9,451.99
2016,8,12,9,30,745.0,133.0,3.2,34.0,656.0,658.23,487.4
2016,8,12,9,45,760.0,135.5,3.05,35.0,698.0,705.97,517.59
2016,8,12,10,0,775.0,138.0,2.9,36.0,740.0,752.61,544.75
2016,8,12,10,15,785.5,140.5,2.7,36.5,775.5,794.17,568.59
2016,8,12,10,30,796.0,143.0,2.5,37.0,811.0,833.76,590.52
2016,8,12,10,45,802.5,145.5,2.35,37.5,839.5,867.61,608.57
2016,8,12,11,0,809.0,148.0,2.2,38.0,868.0,898.82,624.58
2016,8,12,11,15,814.0,149.5,2.15,38.5,890.0,924.8,637.95
2016,8,12,11,30,819.0,151.0,2.1,39.0,912.0,947.74,649.37
2016,8,12,11,45,799.5,167.5,2.05,39.5,920.0,958.91,653.61
2016,8,12,12,0,780.0,184.0,2.0,40.0,928.0,966.01,655.56
2016,8,12,12,15,781.0,184.5,2.05,40.0,933.5,973.81,660.48
2016,8,12,12,30,782.0,185.0,2.1,40.0,939.0,978.33,663.54
2016,8,12,12,45,778.5,187.0,2.15,40.0,935.5,976.55,662.95
2016,8,12,13,0,775.0,189.0,2.2,40.0,932.0,971.48,660.54
2016,8,12,13,15,772.0,188.0,2.2,40.0,921.5,960.71,654.31
2016,8,12,13,30,769.0,187.0,2.2,40.0,911.0,946.76,646.3
2016,8,12,13,45,762.5,186.5,2.25,40.0,892.0,926.86,635.2
2016,8,12,14,0,756.0,186.0,2.3,40.0,873.0,904.07,622.37
2016,8,12,14,15,748.5,184.0,2.25,40.0,847.0,876.15,605.52
2016,8,12,14,30,741.0,182.0,2.2,40.0,821.0,845.7,587.12
2016,8,12,14,45,711.5,190.0,2.2,40.0,784.0,807.43,564.1
2016,8,12,15,0,682.0,198.0,2.2,40.0,747.0,764.93,537.5
2016,8,12,15,15,667.5,193.5,2.15,39.5,708.0,721.28,510.52
2016,8,12,15,30,653.0,189.0,2.1,39.0,669.0,676.57,482.26
2016,8,12,15,45,637.0,182.0,2.1,39.0,625.0,627.59,449.81
2016,8,12,16,0,621.0,175.0,2.1,39.0,581.0,578.23,416.36
2016,8,12,16,15,520.0,190.0,2.05,38.5,511.5,497.57,360.32
2016,8,12,16,30,419.0,205.0,2.0,38.0,442.0,428.44,311.32
2016,8,12,16,45,402.0,185.5,1.95,38.0,394.0,376.36,273.49
2016,8,12,17,0,385.0,166.0,1.9,38.0,346.0,325.51,235.5
2016,8,12,17,15,346.0,152.5,1.8,37.5,299.0,271.43,194.88
2016,8,12,17,30,307.0,139.0,1.7,37.0,252.0,224.36,158.86
2016,8,12,17,45,267.5,120.0,1.6,36.5,206.0,176.49,122.05
2016,8,12,18,0,228.0,101.0,1.5,36.0,160.0,133.34,89.07
2016,8,12,18,15,174.0,79.5,1.35,35.0,118.0,91.22,58.49
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,56.05,34.36
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,30.0,16.96
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.0,1.45,26.0,10.0,9.27,0.0
2016,8,13,6,30,0.0,20.0,1.4,26.0,20.0,18.55,9.2
2016,8,13,6,45,0.0,42.5,1.35,26.5,42.5,39.15,25.78
2016,8,13,7,0,0.0,65.0,1.3,27.0,65.0,59.67,42.75
2016,8,13,7,15,6.0,88.0,1.3,27.0,90.0,82.07,60.83
2016,8,13,7,30,12.0,111.0,1.3,27.0,115.0,105.42,79.42
2016,8,13,7,45,74.0,143.0,1.3,27.0,174.0,156.26,118.24
2016,8,13,8,0,136.0,175.0,1.3,27.0,233.0,216.45,164.45
2016,8,13,8,15,107.0,198.0,1.25,27.0,247.0,234.98,179.03
2016,8,13,8,30,78.0,221.0,1.2,27.0,261.0,247.06,188.05
2016,8,13,8,45,272.5,217.5,1.15,27.5,382.0,361.68,274.46
2016,8,13,9,0,467.0,214.0,1.1,28.0,503.0,494.92,371.25
2016,8,13,9,15,518.5,214.0,1.05,28.0,558.5,553.7,412.24
2016,8,13,9,30,570.0,214.0,1.0,28.0,614.0,615.93,455.13
2016,8,13,9,45,591.0,218.0,0.95,28.5,655.5,665.17,486.65
2016,8,13,10,0,612.0,222.0,0.9,29.0,697.0,711.82,515.66
2016,8,13,10,15,480.0,301.0,0.9,29.0,684.5,704.1,506.24
2016,8,13,10,30,348.0,380.0,0.9,29.0,672.0,681.16,487.11
2016,8,13,10,45,328.5,400.0,0.95,29.0,683.0,696.25,496.59
2016,8,13,11,0,309.0,420.0,1.0,29.0,694.0,708.96,504.08
2016,8,13,11,15,179.0,416.5,1.05,29.0,576.0,584.14,418.71
2016,8,13,11,30,49.0,413.0,1.1,29.0,458.0,451.64,325.64
2016,8,13,11,45,72.0,441.5,1.15,29.5,509.5,503.99,362.47
2016,8,13,12,0,95.0,470.0,1.2,30.0,561.0,556.77,397.65
2016,8,13,12,15,127.5,480.5,1.2,30.0,603.0,610.26,433.65
2016,8,13,12,30,160.0,491.0,1.2,30.0,645.0,653.99,462.82
2016,8,13,12,45,108.0,466.0,1.25,30.0,570.0,567.16,404.06
2016,8,13,13,0,56.0,441.0,1.3,30.0,495.0,489.59,351.0
2016,8,13,13,15,166.0,450.5,1.3,30.0,607.0,616.01,440.49
2016,8,13,13,30,276.0,460.0,1.3,30.0,719.0,738.17,522.39
2016,8,13,13,45,313.0,437.5,1.3,30.0,726.0,745.13,527.26
2016,8,13,14,0,350.0,415.0,1.3,30.0,733.0,749.36,531.49
2016,8,13,14,15,338.0,406.0,1.3,29.5,705.0,719.48,513.34
2016,8,13,14,30,326.0,397.0,1.3,29.0,677.0,688.88,494.81
2016,8,13,14,45,200.0,382.5,1.3,29.0,552.5,548.6,398.65
2016,8,13,15,0,74.0,368.0,1.3,29.0,428.0,416.9,305.39
2016,8,13,15,15,147.5,355.0,1.3,28.5,466.0,463.47,342.17
2016,8,13,15,30,221.0,342.0,1.3,28.0,504.0,496.82,368.1
2016,8,13,15,45,145.5,313.0,1.3,28.0,417.0,405.46,302.18
2016,8,13,16,0,70.0,284.0,1.3,28.0,330.0,316.28,237.07
2016,8,13,16,15,35.0,210.0,1.3,28.0,233.0,220.24,165.98
2016,8,13,16,30,0.0,136.0,1.3,28.0,136.0,126.92,94.74
2016,8,13,16,45,0.0,77.5,1.3,28.0,77.5,72.16,52.18
2016,8,13,17,0,0.0,19.0,1.3,28.0,19.0,17.63,8.65
2016,8,13,17,15,0.0,16.5,1.25,27.5,16.5,15.3,6.84
2016,8,13,17,30,0.0,14.0,1.2,27.0,14.0,12.98,5.0
2016,8,13,17,45,0.0,11.5,1.15,27.0,11.5,10.65,3.1
2016,8,13,18,0,0.0,9.0,1.1,27.0,9.0,8.33,1.18
2016,8,13,18,15,0.0,6.5,1.05,26.5,6.5,6.01,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.7,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.85,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,25.0,7.5,6.94,0.0
2016,8,14,6,30,0.0,15.0,4.7,25.0,15.0,13.9,5.44
2016,8,14,6,45,0.0,29.0,4.85,25.0,29.0,26.92,16.07
2016,8,14,7,0,0.0,43.0,5.0,25.0,43.0,39.95,27.06
2016,8,14,7,15,0.0,58.5,5.15,25.0,58.5,54.34,39.05
2016,8,14,7,30,0.0,74.0,5.3,25.0,74.0,68.72,50.84
2016,8,14,7,45,0.0,67.5,5.45,25.5,67.5,62.79,45.81
2016,8,14,8,0,0.0,61.0,5.6,26.0,61.0,56.73,40.64
2016,8,14,8,15,52.0,142.5,5.75,26.0,170.0,156.73,120.57
2016,8,14,8,30,104.0,224.0,5.9,26.0,279.0,262.88,203.98
2016,8,14,8,45,112.0,250.0,6.05,26.0,315.0,302.3,234.37
2016,8,14,9,0,120.0,276.0,6.2,26.0,351.0,339.38,262.72
2016,8,14,9,15,129.0,301.0,6.15,26.0,387.0,376.83,290.92
2016,8,14,9,30,138.0,326.0,6.1,26.0,423.0,414.93,319.29
2016,8,14,9,45,116.0,343.5,6.1,26.5,428.5,423.31,323.79
2016,8,14,10,0,94.0,361.0,6.1,27.0,434.0,423.07,321.82
2016,8,14,10,15,117.5,385.5,5.95,27.0,481.0,477.81,362.19
2016,8,14,10,30,141.0,410.0,5.8,27.0,528.0,527.58,398.31
2016,8,14,10,45,75.5,314.0,5.7,27.0,377.5,371.69,281.63
2016,8,14,11,0,10.0,218.0,5.6,27.0,227.0,214.71,161.24
2016,8,14,11,15,16.0,279.0,5.45,27.0,294.0,279.26,210.23
2016,8,14,11,30,22.0,340.0,5.3,27.0,361.0,344.5,258.68
2016,8,14,11,45,12.5,244.5,5.15,27.0,256.5,243.5,182.57
2016,8,14,12,0,3.0,149.0,5.0,27.0,152.0,143.15,105.89
2016,8,14,12,15,1.5,135.5,4.8,27.0,137.0,128.91,94.91
2016,8,14,12,30,0.0,122.0,4.6,27.0,122.0,114.64,83.82
2016,8,14,12,45,7.5,205.0,4.45,27.0,212.5,201.12,150.3
2016,8,14,13,0,15.0,288.0,4.3,27.0,303.0,288.28,215.86
2016,8,14,13,15,11.0,232.5,4.1,27.0,243.5,230.7,172.48
2016,8,14,13,30,7.0,177.0,3.9,27.0,184.0,173.54,129.21
2016,8,14,13,45,36.0,298.5,3.7,27.0,331.0,324.9,244.05
2016,8,14,14,0,65.0,420.0,3.5,27.0,478.0,472.13,351.34
2016,8,14,14,15,33.5,283.0,3.35,27.0,313.0,304.9,228.51
2016,8,14,14,30,2.0,146.0,3.2,27.0,148.0,138.72,102.63
2016,8,14,14,45,7.5,198.0,3.1,27.0,204.5,192.59,144.47
2016,8,14,15,0,13.0,250.0,3.0,27.0,261.0,246.31,185.43
2016,8,14,15,15,16.0,254.5,3.0,26.5,267.0,252.26,190.6
2016,8,14,15,30,19.0,259.0,3.0,26.0,273.0,257.9,195.72
2016,8,14,15,45,38.0,267.5,3.0,26.0,293.0,282.53,215.27
2016,8,14,16,0,57.0,276.0,3.0,26.0,313.0,300.42,229.56
2016,8,14,16,15,28.5,206.5,3.0,26.0,225.0,213.17,162.98
2016,8,14,16,30,0.0,137.0,3.0,26.0,137.0,127.88,96.65
2016,8,14,16,45,0.0,91.0,3.0,26.0,91.0,84.77,62.82
2016,8,14,17,0,0.0,45.0,3.0,26.0,45.0,41.82,28.43
2016,8,14,17,15,0.0,39.0,2.95,25.5,39.0,36.22,24.06
2016,8,14,17,30,0.0,33.0,2.9,25.0,33.0,30.63,19.6
2016,8,14,17,45,0.0,27.0,2.85,25.0,27.0,25.04,15.04
2016,8,14,18,0,0.0,21.0,2.8,25.0,21.0,19.47,10.4
2016,8,14,18,15,0.0,15.5,2.6,24.5,15.5,14.36,6.12
2016,8,14,18,30,0.0,10.0,2.4,24.0,10.0,9.26,1.81
2016,8,14,18,45,0.0,5.5,2.25,23.5,5.5,5.09,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.6,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,23.22,13.0
2016,8,15,6,45,0.0,45.5,2.6,22.5,45.5,41.69,28.25
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,60.55,44.18
2016,8,15,7,15,6.5,88.0,2.75,23.0,90.0,82.21,61.98
2016,8,15,7,30,13.0,110.0,2.8,23.0,114.0,104.85,80.38
2016,8,15,7,45,6.5,95.0,2.85,23.0,97.0,90.29,68.63
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,74.46,55.67
2016,8,15,8,15,2.0,121.0,2.9,23.0,122.0,113.58,87.16
2016,8,15,8,30,4.0,162.0,2.9,23.0,164.0,153.2,118.47
2016,8,15,8,45,8.0,183.5,2.95,23.5,188.0,176.02,135.84
2016,8,15,9,0,12.0,205.0,3.0,24.0,212.0,199.35,153.41
2016,8,15,9,15,13.5,221.0,2.9,24.0,230.0,216.29,166.06
2016,8,15,9,30,15.0,237.0,2.8,24.0,248.0,233.39,178.75
2016,8,15,9,45,10.0,211.0,2.75,24.5,219.0,205.73,156.6
2016,8,15,10,0,5.0,185.0,2.7,25.0,190.0,177.62,134.26
2016,8,15,10,15,2.5,160.5,2.6,25.0,163.0,152.61,114.65
2016,8,15,10,30,0.0,136.0,2.5,25.0,136.0,127.45,94.88
2016,8,15,10,45,2.5,151.0,2.45,25.0,153.0,143.95,107.64
2016,8,15,11,0,5.0,166.0,2.4,25.0,170.0,160.62,120.41
2016,8,15,11,15,8.0,200.0,2.3,25.0,207.5,196.04,147.41
2016,8,15,11,30,11.0,234.0,2.2,25.0,245.0,231.72,174.25
2016,8,15,11,45,10.5,223.0,2.15,25.5,233.5,220.97,165.57
2016,8,15,12,0,10.0,212.0,2.1,26.0,222.0,210.15,157.02
2016,8,15,12,15,9.5,206.0,2.05,26.0,215.5,204.04,152.36
2016,8,15,12,30,9.0,200.0,2.0,26.0,209.0,197.87,147.66
2016,8,15,12,45,9.0,197.5,2.0,26.0,206.5,195.47,145.87
2016,8,15,13,0,9.0,195.0,2.0,26.0,204.0,193.0,144.04
2016,8,15,13,15,7.5,184.0,1.95,26.0,191.5,180.88,134.85
2016,8,15,13,30,6.0,173.0,1.9,26.0,179.0,168.77,125.68
2016,8,15,13,45,8.5,202.0,1.9,26.0,210.0,198.63,148.52
2016,8,15,14,0,11.0,231.0,1.9,26.0,241.0,228.42,171.08
2016,8,15,14,15,34.0,308.0,1.9,26.0,338.0,330.26,247.48
2016,8,15,14,30,57.0,385.0,1.9,26.0,435.0,425.69,316.99
2016,8,15,14,45,36.5,325.0,1.9,26.0,356.0,346.22,258.93
2016,8,15,15,0,16.0,265.0,1.9,26.0,277.0,263.19,197.75
2016,8,15,15,15,8.0,203.5,1.9,25.5,209.5,197.46,148.9
2016,8,15,15,30,0.0,142.0,1.9,25.0,142.0,132.9,99.61
2016,8,15,15,45,11.0,189.0,1.95,25.0,196.5,184.8,140.62
2016,8,15,16,0,22.0,236.0,2.0,25.0,251.0,235.76,180.24
2016,8,15,16,15,22.5,220.0,1.95,25.0,234.0,219.5,168.06
2016,8,15,16,30,23.0,204.0,1.9,25.0,217.0,203.17,155.93
2016,8,15,16,45,11.5,167.5,1.9,25.0,174.0,161.82,124.06
2016,8,15,17,0,0.0,131.0,1.9,25.0,131.0,122.0,93.03
2016,8,15,17,15,0.0,112.5,1.85,24.5,112.5,104.59,79.65
2016,8,15,17,30,0.0,94.0,1.8,24.0,94.0,87.27,66.03
2016,8,15,17,45,0.0,76.5,1.75,24.0,76.5,70.95,52.82
2016,8,15,18,0,0.0,59.0,1.7,24.0,59.0,54.72,39.46
2016,8,15,18,15,0.0,43.0,1.65,23.5,43.0,39.96,27.14
2016,8,15,18,30,0.0,27.0,1.6,23.0,27.0,25.06,14.57
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.91,4.65
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,5.0,15.5,2.55,22.0,16.0,14.15,0.0
2016,8,16,6,30,10.0,31.0,2.6,22.0,32.0,27.7,16.45
2016,8,16,6,45,36.5,53.0,2.65,22.0,60.0,50.05,33.83
2016,8,16,7,0,63.0,75.0,2.7,22.0,88.0,76.39,54.61
2016,8,16,7,15,79.0,98.5,2.75,22.5,120.0,106.17,78.77
2016,8,16,7,30,95.0,122.0,2.8,23.0,152.0,138.17,104.79
2016,8,16,7,45,47.5,98.0,2.85,23.5,113.0,106.78,80.98
2016,8,16,8,0,0.0,74.0,2.9,24.0,74.0,68.87,50.88
2016,8,16,8,15,0.0,97.5,2.85,24.0,97.5,90.81,68.48
2016,8,16,8,30,0.0,121.0,2.8,24.0,121.0,112.84,85.87
2016,8,16,8,45,9.5,170.0,2.8,24.5,176.0,164.17,126.08
2016,8,16,9,0,19.0,219.0,2.8,25.0,231.0,216.89,166.49
2016,8,16,9,15,17.5,229.0,2.7,25.0,241.0,226.58,173.31
2016,8,16,9,30,16.0,239.0,2.6,25.0,251.0,236.08,180.03
2016,8,16,9,45,41.5,292.5,2.55,25.5,324.5,312.77,237.7
2016,8,16,10,0,67.0,346.0,2.5,26.0,398.0,387.83,292.47
2016,8,16,10,15,116.0,377.5,2.35,26.0,472.5,469.69,351.97
2016,8,16,10,30,165.0,409.0,2.2,26.0,547.0,548.31,407.61
2016,8,16,10,45,183.0,409.5,2.1,26.5,568.0,571.17,422.04
2016,8,16,11,0,201.0,410.0,2.0,27.0,589.0,594.3,436.81
2016,8,16,11,15,529.0,264.5,1.9,27.0,749.5,781.31,572.54
2016,8,16,11,30,857.0,119.0,1.8,27.0,910.0,949.04,681.21
2016,8,16,11,45,586.5,289.0,1.7,27.0,834.5,882.26,632.89
2016,8,16,12,0,316.0,459.0,1.6,27.0,759.0,784.24,559.79
2016,8,16,12,15,290.0,467.0,1.55,27.0,743.5,769.45,549.72
2016,8,16,12,30,264.0,475.0,1.5,27.0,728.0,752.88,537.72
2016,8,16,12,45,137.0,342.0,1.5,27.5,473.5,481.71,352.61
2016,8,16,13,0,10.0,209.0,1.5,28.0,219.0,207.42,152.53
2016,8,16,13,15,5.0,162.0,1.55,27.5,167.0,157.48,116.09
2016,8,16,13,30,0.0,115.0,1.6,27.0,115.0,107.91,78.47
2016,8,16,13,45,0.0,82.5,1.7,27.0,82.5,77.21,54.89
2016,8,16,14,0,0.0,50.0,1.8,27.0,50.0,46.72,31.18
2016,8,16,14,15,0.0,60.5,1.85,27.0,60.5,56.52,38.93
2016,8,16,14,30,0.0,71.0,1.9,27.0,71.0,66.32,46.65
2016,8,16,14,45,0.0,48.0,2.0,27.0,48.0,44.79,29.81
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,23.3,12.88
2016,8,16,15,15,0.0,24.0,2.2,27.0,24.0,22.35,12.17
2016,8,16,15,30,0.0,23.0,2.3,27.0,23.0,21.41,11.46
2016,8,16,15,45,15.5,136.5,2.4,27.0,146.5,140.64,105.93
2016,8,16,16,0,31.0,250.0,2.5,27.0,270.0,258.98,197.06
2016,8,16,16,15,21.0,218.0,2.5,26.5,231.5,216.79,165.23
2016,8,16,16,30,11.0,186.0,2.5,26.0,193.0,179.87,137.42
2016,8,16,16,45,5.5,145.0,2.55,26.0,148.5,137.91,104.99
2016,8,16,17,0,0.0,104.0,2.6,26.0,104.0,96.85,72.75
2016,8,16,17,15,0.0,90.0,2.45,25.5,90.0,83.74,62.63
2016,8,16,17,30,0.0,76.0,2.3,25.0,76.0,70.67,52.33
2016,8,16,17,45,0.0,61.5,2.2,25.0,61.5,57.19,41.4
2016,8,16,18,0,0.0,47.0,2.1,25.0,47.0,43.67,30.26
2016,8,16,18,15,0.0,34.5,1.95,24.5,34.5,32.03,20.54
2016,8,16,18,30,0.0,22.0,1.8,24.0,22.0,20.4,10.72
2016,8,16,18,45,0.0,12.5,1.7,24.0,12.5,11.58,2.61
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.86,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.3,23.0,8.0,7.63,0.0
2016,8,17,6,30,0.0,16.0,2.4,23.0,16.0,14.83,6.07
2016,8,17,6,45,0.0,30.0,2.5,23.5,30.0,27.85,16.91
2016,8,17,7,0,0.0,44.0,2.6,24.0,44.0,40.89,27.93
2016,8,17,7,15,0.0,60.0,2.7,24.0,60.0,55.7,40.32
2016,8,17,7,30,0.0,76.0,2.8,24.0,76.0,70.56,52.55
2016,8,17,7,45,0.0,76.0,2.95,24.5,76.0,70.69,52.45
2016,8,17,8,0,0.0,76.0,3.1,25.0,76.0,70.74,52.21
2016,8,17,8,15,6.5,127.5,3.15,25.0,131.0,121.65,92.95
2016,8,17,8,30,13.0,179.0,3.2,25.0,186.0,173.71,133.82
2016,8,17,8,45,52.5,224.0,3.25,25.5,255.5,242.0,186.62
2016,8,17,9,0,92.0,269.0,3.3,26.0,325.0,312.64,240.18
2016,8,17,9,15,176.0,291.0,3.3,26.0,410.0,399.02,305.9
2016,8,17,9,30,260.0,313.0,3.3,26.0,495.0,494.47,376.99
2016,8,17,9,45,252.5,337.0,3.3,26.5,522.5,525.91,397.88
2016,8,17,10,0,245.0,361.0,3.3,27.0,550.0,556.0,417.69
2016,8,17,10,15,233.0,382.5,3.3,27.0,569.0,571.49,427.68
2016,8,17,10,30,221.0,404.0,3.3,27.0,588.0,591.99,441.09
2016,8,17,10,45,131.0,390.5,3.3,27.5,501.0,506.49,376.81
2016,8,17,11,0,41.0,377.0,3.3,28.0,414.0,406.35,301.36
2016,8,17,11,15,48.0,397.5,3.3,28.0,441.5,435.02,322.26
2016,8,17,11,30,55.0,418.0,3.3,28.0,469.0,463.88,342.68
2016,8,17,11,45,27.5,257.5,3.3,28.5,283.0,277.56,206.33
2016,8,17,12,0,0.0,97.0,3.3,29.0,97.0,90.96,64.83
2016,8,17,12,15,14.5,238.0,3.3,29.0,252.0,239.8,178.16
2016,8,17,12,30,29.0,379.0,3.3,29.0,407.0,401.7,296.35
2016,8,17,12,45,55.0,419.5,3.3,29.0,472.0,468.61,344.34
2016,8,17,13,0,81.0,460.0,3.3,29.0,537.0,535.22,391.7
2016,8,17,13,15,53.0,408.0,3.25,29.0,458.5,453.82,333.37
2016,8,17,13,30,25.0,356.0,3.2,29.0,380.0,373.15,275.15
2016,8,17,13,45,93.0,403.0,3.2,29.0,488.0,484.59,357.74
2016,8,17,14,0,161.0,450.0,3.2,29.0,596.0,601.94,441.43
2016,8,17,14,15,299.5,396.0,3.15,29.0,656.0,676.68,497.03
2016,8,17,14,30,438.0,342.0,3.1,29.0,716.0,741.7,545.06
2016,8,17,14,45,328.5,361.0,3.1,29.0,634.5,644.95,476.17
2016,8,17,15,0,219.0,380.0,3.1,29.0,553.0,554.6,411.26
2016,8,17,15,15,134.5,343.5,3.05,28.5,448.0,443.33,331.66
2016,8,17,15,30,50.0,307.0,3.0,28.0,343.0,332.8,250.27
2016,8,17,15,45,150.0,295.5,2.95,28.0,393.5,392.39,297.41
2016,8,17,16,0,250.0,284.0,2.9,28.0,444.0,441.05,334.76
2016,8,17,16,15,138.5,245.5,2.8,27.5,333.0,319.62,243.83
2016,8,17,16,30,27.0,207.0,2.7,27.0,222.0,208.24,158.83
2016,8,17,16,45,27.5,188.0,2.65,27.0,201.5,191.08,146.17
2016,8,17,17,0,28.0,169.0,2.6,27.0,181.0,171.01,130.83
2016,8,17,17,15,23.5,146.5,2.45,26.5,156.0,144.55,110.47
2016,8,17,17,30,19.0,124.0,2.3,26.0,131.0,120.51,91.71
2016,8,17,17,45,10.5,102.5,2.15,26.0,106.5,97.08,73.1
2016,8,17,18,0,2.0,81.0,2.0,26.0,82.0,74.82,55.25
2016,8,17,18,15,1.0,59.0,1.9,25.5,59.5,54.19,38.27
2016,8,17,18,30,0.0,37.0,1.8,25.0,37.0,34.01,21.41
2016,8,17,18,45,0.0,21.0,1.75,24.5,21.0,19.47,7.59
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.77,0.0
2016,8,17,19,15,0.0,2.5,1.8,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,8.1,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,15.76,6.72
2016,8,18,6,45,0.0,33.0,1.55,23.5,33.0,30.65,19.16
2016,8,18,7,0,0.0,49.0,1.7,24.0,49.0,45.43,31.63
2016,8,18,7,15,0.0,67.0,1.75,24.0,67.0,62.07,45.53
2016,8,18,7,30,0.0,85.0,1.8,24.0,85.0,78.83,59.28
2016,8,18,7,45,0.0,89.0,1.9,24.5,89.0,82.73,62.22
2016,8,18,8,0,0.0,93.0,2.0,25.0,93.0,86.56,64.99
2016,8,18,8,15,3.0,129.5,2.05,25.0,131.0,122.03,93.14
2016,8,18,8,30,6.0,166.0,2.1,25.0,169.0,158.09,121.28
2016,8,18,8,45,14.0,194.5,2.2,25.5,203.0,189.9,145.48
2016,8,18,9,0,22.0,223.0,2.3,26.0,237.0,222.7,170.11
2016,8,18,9,15,27.5,248.5,2.3,26.0,267.5,256.21,195.2
2016,8,18,9,30,33.0,274.0,2.3,26.0,298.0,286.79,217.79
2016,8,18,9,45,88.5,321.0,2.3,26.5,388.0,376.37,284.57
2016,8,18,10,0,144.0,368.0,2.3,27.0,478.0,477.61,357.56
2016,8,18,10,15,130.0,385.5,2.25,27.0,488.5,490.24,364.89
2016,8,18,10,30,116.0,403.0,2.2,27.0,499.0,501.43,371.59
2016,8,18,10,45,110.0,416.5,2.15,27.0,511.0,506.22,374.1
2016,8,18,11,0,104.0,430.0,2.1,27.0,523.0,517.97,381.48
2016,8,18,11,15,187.5,440.0,2.05,27.0,611.0,618.85,453.23
2016,8,18,11,30,271.0,450.0,2.0,27.0,699.0,722.94,524.4
2016,8,18,11,45,224.0,465.0,1.95,27.0,673.0,688.28,498.39
2016,8,18,12,0,177.0,480.0,1.9,27.0,647.0,660.27,477.73
2016,8,18,12,15,229.5,474.0,1.85,27.0,692.0,708.34,511.39
2016,8,18,12,30,282.0,468.0,1.8,27.0,737.0,765.36,549.68
2016,8,18,12,45,236.0,475.0,1.8,27.5,700.0,716.65,514.79
2016,8,18,13,0,190.0,482.0,1.8,28.0,663.0,676.55,486.18
2016,8,18,13,15,255.0,464.5,1.75,27.5,704.0,729.98,524.79
2016,8,18,13,30,320.0,447.0,1.7,27.0,745.0,771.26,554.35
2016,8,18,13,45,166.5,352.5,1.7,27.0,507.5,513.54,377.6
2016,8,18,14,0,13.0,258.0,1.7,27.0,270.0,256.37,190.02
2016,8,18,14,15,12.5,251.0,1.7,27.0,262.5,248.72,185.46
2016,8,18,14,30,12.0,244.0,1.7,27.0,255.0,241.06,180.02
2016,8,18,14,45,85.0,313.0,1.75,27.0,381.0,376.04,282.04
2016,8,18,15,0,158.0,382.0,1.8,27.0,507.0,507.45,377.25
2016,8,18,15,15,153.0,360.5,1.85,27.0,476.5,474.74,353.94
2016,8,18,15,30,148.0,339.0,1.9,27.0,446.0,442.02,331.37
2016,8,18,15,45,113.0,309.5,1.95,27.0,388.5,381.05,287.29
2016,8,18,16,0,78.0,280.0,2.0,27.0,331.0,318.36,241.27
2016,8,18,16,15,142.0,258.5,2.0,26.5,341.0,334.39,255.37
2016,8,18,16,30,206.0,237.0,2.0,26.0,351.0,338.56,259.61
2016,8,18,16,45,180.5,212.5,2.05,26.0,304.5,290.14,222.65
2016,8,18,17,0,155.0,188.0,2.1,26.0,258.0,244.42,187.37
2016,8,18,17,15,149.0,162.0,2.0,25.5,222.0,207.14,158.13
2016,8,18,17,30,143.0,136.0,1.9,25.0,186.0,170.58,128.76
2016,8,18,17,45,126.5,112.5,1.85,25.0,150.5,134.66,99.51
2016,8,18,18,0,110.0,89.0,1.8,25.0,115.0,100.92,72.01
2016,8,18,18,15,82.5,66.5,1.85,24.5,83.0,69.17,47.11
2016,8,18,18,30,55.0,44.0,1.9,24.0,51.0,41.31,25.82
2016,8,18,18,45,27.5,25.0,1.95,24.0,28.5,21.63,8.19
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,19,6,15,56.5,17.5,2.0,24.0,22.5,16.68,0.0
2016,8,19,6,30,113.0,35.0,2.2,24.0,45.0,28.91,16.7
2016,8,19,6,45,216.0,51.0,2.4,24.5,88.0,59.06,34.54
2016,8,19,7,0,319.0,67.0,2.6,25.0,131.0,103.21,64.62
2016,8,19,7,15,389.5,78.5,2.8,25.0,182.0,149.91,100.91
2016,8,19,7,30,460.0,90.0,3.0,25.0,233.0,205.15,146.08
2016,8,19,7,45,516.5,96.5,3.2,25.5,287.0,261.55,193.09
2016,8,19,8,0,573.0,103.0,3.4,26.0,341.0,322.29,243.28
2016,8,19,8,15,368.5,162.5,3.5,26.5,324.0,323.53,248.22
2016,8,19,8,30,164.0,222.0,3.6,27.0,307.0,295.45,227.22
2016,8,19,8,45,114.0,240.5,3.7,27.5,302.5,296.16,227.09
2016,8,19,9,0,64.0,259.0,3.8,28.0,298.0,286.69,218.51
2016,8,19,9,15,406.0,192.5,3.8,28.0,471.0,464.34,357.28
2016,8,19,9,30,748.0,126.0,3.8,28.0,644.0,660.38,504.38
2016,8,19,9,45,768.5,125.5,3.8,28.5,687.0,709.5,537.08
2016,8,19,10,0,789.0,125.0,3.8,29.0,730.0,757.89,568.33
2016,8,19,10,15,799.5,127.0,3.75,29.0,765.5,799.55,595.44
2016,8,19,10,30,810.0,129.0,3.7,29.0,801.0,839.17,620.9
2016,8,19,10,45,819.5,129.5,3.7,29.5,830.5,868.29,638.07
2016,8,19,11,0,829.0,130.0,3.7,30.0,860.0,900.14,656.98
2016,8,19,11,15,834.0,131.0,3.65,30.0,881.5,925.49,672.51
2016,8,19,11,30,839.0,132.0,3.6,30.0,903.0,947.75,686.03
2016,8,19,11,45,826.5,143.5,3.6,30.0,912.5,960.03,693.4
2016,8,19,12,0,814.0,155.0,3.6,30.0,922.0,977.49,704.3
2016,8,19,12,15,444.0,306.0,3.55,30.0,725.0,771.48,562.55
2016,8,19,12,30,74.0,457.0,3.5,30.0,528.0,526.61,382.93
2016,8,19,12,45,234.0,436.0,3.45,30.0,658.5,685.26,498.78
2016,8,19,13,0,394.0,415.0,3.4,30.0,789.0,821.71,593.92
2016,8,19,13,15,321.0,438.0,3.35,30.0,740.0,768.89,555.52
2016,8,19,13,30,248.0,461.0,3.3,30.0,691.0,716.02,518.01
2016,8,19,13,45,257.0,448.0,3.25,30.0,682.5,706.07,512.15
2016,8,19,14,0,266.0,435.0,3.2,30.0,674.0,694.61,505.03
2016,8,19,14,15,200.0,426.0,3.1,30.0,602.5,609.05,445.05
2016,8,19,14,30,134.0,417.0,3.0,30.0,531.0,534.98,392.34
2016,8,19,14,45,173.5,397.5,2.95,30.0,538.5,543.36,400.23
2016,8,19,15,0,213.0,378.0,2.9,30.0,546.0,548.43,405.28
2016,8,19,15,15,273.0,344.0,2.7,30.0,547.5,557.89,413.45
2016,8,19,15,30,333.0,310.0,2.5,30.0,549.0,554.55,412.35
2016,8,19,15,45,259.0,299.5,2.4,30.0,478.0,476.72,355.97
2016,8,19,16,0,185.0,289.0,2.3,30.0,407.0,400.06,299.99
2016,8,19,16,15,204.0,261.5,2.15,29.5,381.5,373.55,281.83
2016,8,19,16,30,223.0,234.0,2.0,29.0,356.0,344.72,261.11
2016,8,19,16,45,409.0,170.0,1.9,29.0,364.5,364.42,275.55
2016,8,19,17,0,595.0,106.0,1.8,29.0,373.0,356.52,266.26
2016,8,19,17,15,551.0,99.0,1.7,28.5,319.5,296.85,218.23
2016,8,19,17,30,507.0,92.0,1.6,28.0,266.0,241.65,173.0
2016,8,19,17,45,447.5,81.5,1.55,27.5,214.5,182.6,125.04
2016,8,19,18,0,388.0,71.0,1.5,27.0,163.0,132.53,85.01
2016,8,19,18,15,297.5,57.5,1.55,26.5,116.5,83.67,49.48
2016,8,19,18,30,207.0,44.0,1.6,26.0,70.0,46.14,25.59
2016,8,19,18,45,103.5,22.0,1.7,26.0,35.0,17.21,4.33
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
