Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.5,1.85,24.0,6.5,6.2,0.0
2016,8,20,6,30,0.0,13.0,1.9,24.0,13.0,12.04,3.58
2016,8,20,6,45,0.0,27.0,2.0,24.5,27.0,25.06,14.52
2016,8,20,7,0,0.0,41.0,2.1,25.0,41.0,38.09,25.49
2016,8,20,7,15,0.0,57.5,2.15,25.0,57.5,53.41,38.26
2016,8,20,7,30,0.0,74.0,2.2,25.0,74.0,68.74,50.84
2016,8,20,7,45,0.0,73.5,2.3,25.0,73.5,68.38,50.46
2016,8,20,8,0,0.0,73.0,2.4,25.0,73.0,67.93,49.95
2016,8,20,8,15,0.0,101.0,2.5,25.0,101.0,94.11,70.87
2016,8,20,8,30,0.0,129.0,2.6,25.0,129.0,120.42,91.58
2016,8,20,8,45,0.5,145.0,2.75,25.5,145.5,135.83,103.21
2016,8,20,9,0,1.0,161.0,2.9,26.0,162.0,151.36,114.81
2016,8,20,9,15,2.0,167.0,2.9,26.0,169.0,157.82,119.49
2016,8,20,9,30,3.0,173.0,2.9,26.0,176.0,164.39,124.26
2016,8,20,9,45,5.0,187.5,2.95,26.5,192.0,179.89,135.69
2016,8,20,10,0,7.0,202.0,3.0,27.0,208.0,195.59,147.17
2016,8,20,10,15,12.5,243.5,2.95,27.0,254.0,240.26,180.85
2016,8,20,10,30,18.0,285.0,2.9,27.0,300.0,285.56,214.48
2016,8,20,10,45,24.5,319.5,2.9,27.5,341.0,333.34,249.06
2016,8,20,11,0,31.0,354.0,2.9,28.0,382.0,374.98,278.6
2016,8,20,11,15,27.0,347.0,2.85,28.0,372.0,365.34,270.99
2016,8,20,11,30,23.0,340.0,2.8,28.0,362.0,346.25,256.76
2016,8,20,11,45,20.5,328.0,2.8,28.0,347.5,332.59,246.65
2016,8,20,12,0,18.0,316.0,2.8,28.0,333.0,318.77,236.42
2016,8,20,12,15,15.5,284.5,2.7,28.0,299.5,285.88,212.15
2016,8,20,12,30,13.0,253.0,2.6,28.0,266.0,252.99,187.81
2016,8,20,12,45,13.5,264.5,2.55,28.0,278.0,264.58,196.46
2016,8,20,13,0,14.0,276.0,2.5,28.0,290.0,276.09,204.93
2016,8,20,13,15,13.5,270.0,2.45,28.0,283.0,269.59,200.12
2016,8,20,13,30,13.0,264.0,2.4,28.0,276.0,263.02,195.35
2016,8,20,13,45,15.5,283.0,2.35,28.0,297.0,283.44,210.62
2016,8,20,14,0,18.0,302.0,2.3,28.0,318.0,303.73,225.67
2016,8,20,14,15,9.0,198.5,2.15,27.5,206.5,195.27,145.28
2016,8,20,14,30,0.0,95.0,2.0,27.0,95.0,88.82,64.08
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,73.76,52.56
2016,8,20,15,0,0.0,63.0,1.9,27.0,63.0,58.77,40.92
2016,8,20,15,15,0.0,41.0,1.75,27.0,41.0,38.2,24.77
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,17.68,8.5
2016,8,20,15,45,0.0,23.0,1.45,27.0,23.0,21.4,11.52
2016,8,20,16,0,0.0,27.0,1.3,27.0,27.0,25.11,14.55
2016,8,20,16,15,0.0,18.5,1.15,26.5,18.5,17.19,8.26
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,54.0,0.85,26.0,54.0,50.22,35.22
2016,8,20,17,0,0.0,98.0,0.7,26.0,98.0,91.28,68.34
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,77.71,57.7
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,64.18,47.03
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,51.13,36.44
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,38.08,25.67
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,26.91,16.28
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,15.76,6.82
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,7.87,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,11.12,2.83
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,22.73,12.8
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,34.36,22.76
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,47.41,33.79
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,60.44,44.65
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,57.66,42.19
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,54.86,39.67
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,90.84,68.83
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,127.02,97.63
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,128.98,98.58
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,130.93,99.59
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,250.41,193.39
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,373.67,286.62
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,410.68,312.52
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,455.38,343.86
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,521.53,391.06
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,590.8,438.81
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,537.69,396.51
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,470.61,345.2
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,419.2,307.57
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,366.61,268.72
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,528.99,382.62
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,683.94,481.77
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,556.48,397.81
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,416.95,303.23
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,302.08,222.95
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,183.54,135.77
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,271.16,201.77
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,369.06,273.08
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,431.91,319.11
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,493.53,363.94
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,452.87,335.78
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,412.85,308.15
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,380.99,285.76
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,349.55,263.33
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,293.29,221.81
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,233.68,177.13
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,239.95,182.71
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,249.7,190.78
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,213.6,163.71
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,182.65,140.38
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,123.7,94.26
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,66.07,48.3
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,56.26,40.62
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,46.46,32.77
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,37.14,25.1
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,27.83,17.32
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,19.47,10.24
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,11.11,3.12
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,5.55,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,15.29,6.69
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,23.18,13.39
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,32.95,21.55
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,42.73,29.59
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,82.31,61.7
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,122.08,93.24
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,111.93,84.77
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,101.67,76.31
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,133.61,101.13
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,165.92,125.76
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,209.07,158.81
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,253.39,192.28
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,303.42,229.24
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,349.63,262.76
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,525.86,395.28
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,700.23,520.77
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,806.39,597.1
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,899.2,658.5
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,800.88,587.3
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,660.34,481.83
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,488.93,360.89
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,296.55,219.41
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,672.85,503.8
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,997.15,722.06
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,996.3,718.95
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,991.89,716.26
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,980.96,709.48
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,966.56,700.59
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,945.86,686.31
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,921.95,670.06
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,800.16,587.35
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,668.0,490.29
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,742.29,550.15
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,788.81,585.89
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,743.63,556.8
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,696.86,526.73
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,643.66,489.04
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,590.26,450.03
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,533.88,407.46
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,477.87,364.13
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,417.1,316.26
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,358.82,269.1
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,297.7,219.3
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,241.04,172.12
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,182.21,123.88
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,129.81,81.95
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,79.93,45.92
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,42.08,22.26
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,15.75,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,15.25,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,27.01,14.2
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,58.56,33.56
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,104.33,65.02
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,67.93,43.61
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.41,0.46
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,151.36,111.44
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,330.01,250.64
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,348.15,268.28
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,345.8,267.46
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,447.64,347.13
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,569.73,440.95
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,624.13,481.75
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,678.26,521.63
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,728.36,555.67
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,773.77,585.23
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,816.69,613.9
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,857.42,640.83
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,892.66,662.75
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,925.28,682.77
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,951.42,699.13
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,974.31,713.32
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,991.38,722.55
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,1004.89,729.5
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,1012.76,734.36
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,1016.98,736.99
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,1015.03,735.72
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,1009.42,732.21
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,998.19,724.78
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,983.38,715.15
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,962.69,702.09
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,938.68,686.91
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,909.12,667.71
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,876.6,646.53
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,744.53,554.24
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,608.22,452.25
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,670.0,502.83
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,703.66,531.29
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,650.33,492.66
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,596.83,453.35
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,539.24,410.68
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,481.98,367.13
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,420.39,318.5
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,361.58,270.86
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,299.79,220.96
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,242.6,173.68
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,182.85,124.67
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,129.67,82.18
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,79.11,45.78
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,41.14,21.87
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,15.8,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,13.34,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,23.47,11.31
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,59.43,30.38
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,109.64,63.98
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,161.29,105.04
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,221.33,155.41
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,280.61,206.16
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,346.42,261.58
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,406.58,311.58
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,468.89,361.62
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,528.47,408.11
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,587.62,452.84
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,641.93,493.47
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,695.41,531.66
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,744.86,564.04
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,792.68,594.75
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,834.86,622.37
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,874.55,648.1
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,909.29,668.98
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,940.98,687.68
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,966.52,703.36
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,988.61,716.81
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,1003.47,724.41
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,1014.42,729.59
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,1021.39,733.49
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,1024.61,735.13
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,1021.58,733.19
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,1014.82,729.02
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,1002.86,721.33
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,987.27,711.45
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,965.37,697.84
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,940.22,682.18
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,812.94,596.19
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,674.99,494.89
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,749.44,554.47
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,796.19,589.98
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,750.5,559.33
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,703.21,527.82
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,649.47,489.86
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,595.38,450.53
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,538.01,408.35
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,481.1,365.28
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,419.69,317.58
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,360.76,270.39
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,298.36,219.41
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,240.48,171.14
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,180.62,121.84
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,127.53,79.42
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,77.03,43.29
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,38.82,19.59
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,14.63,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,12.87,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,22.82,10.58
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,59.2,31.02
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,108.23,64.53
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,159.36,104.85
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,219.07,154.18
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,277.15,203.43
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,340.06,255.75
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,399.44,304.71
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,461.32,354.14
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,520.09,399.05
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,579.62,442.96
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,633.94,482.4
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,687.75,520.35
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,737.52,551.85
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,782.12,579.09
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,823.26,604.75
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,862.07,628.55
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,896.46,647.93
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,928.01,665.24
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,953.69,679.99
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,976.07,692.66
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,993.48,701.44
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,1007.39,708.13
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,1014.21,711.97
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,1017.32,713.73
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,1015.22,712.44
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,1009.41,709.05
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,997.44,701.99
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,981.88,692.86
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,960.38,680.11
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,935.55,665.35
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,873.49,626.76
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,801.57,577.43
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,699.83,508.65
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,599.12,438.81
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,502.89,371.55
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,420.38,312.23
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,395.15,295.25
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,368.88,276.9
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,402.23,304.04
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,418.57,316.69
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,391.25,294.87
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,355.06,264.46
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,293.25,214.44
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,236.0,167.13
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,176.68,118.84
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,125.41,78.14
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,74.14,41.41
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,36.53,18.0
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,13.86,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,13.34,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,23.25,10.51
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,56.47,31.99
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,102.35,63.92
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,150.19,101.09
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,206.78,146.8
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,264.01,193.96
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,324.93,243.28
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,382.43,289.1
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,442.98,335.6
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,500.37,377.69
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,559.4,419.28
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,572.38,425.21
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,572.83,421.64
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,619.96,451.68
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,667.76,480.61
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,755.34,540.99
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,844.39,597.57
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,788.82,557.84
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,707.92,499.64
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,747.76,528.06
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,787.71,555.03
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,897.42,631.5
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,983.62,685.87
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,990.97,690.72
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,994.86,694.56
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,992.24,694.52
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,986.17,692.46
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,809.9,578.0
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,607.15,435.51
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,782.85,565.89
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,922.17,660.36
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,891.72,641.26
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,858.54,621.92
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,726.09,532.92
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,599.83,441.96
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,543.21,403.33
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,482.3,360.52
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,430.18,323.46
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,380.26,287.32
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,360.69,274.28
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,337.42,257.64
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,294.39,224.66
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,252.2,191.68
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,210.18,158.48
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,169.83,125.92
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,129.98,93.68
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,93.3,64.14
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,59.91,38.54
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,31.88,17.25
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,16.2,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,12.39,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,22.39,9.49
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,51.45,30.75
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,89.05,58.17
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,129.49,89.99
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,175.98,127.53
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,242.9,179.15
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,326.94,244.34
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,385.23,290.28
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,446.42,336.58
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,503.67,377.26
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,562.2,416.73
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,616.2,455.0
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,669.06,491.74
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,716.89,522.85
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,763.33,551.79
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,805.34,578.68
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,845.33,604.18
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,879.62,625.52
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,911.17,645.06
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,767.55,549.15
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,586.78,420.71
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,797.16,573.38
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,982.41,693.95
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,989.68,696.79
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,993.49,699.66
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,990.3,697.58
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,992.76,699.16
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,980.99,692.69
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,965.79,684.28
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,943.51,671.47
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,918.2,656.76
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,818.82,592.89
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,711.63,518.39
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,604.7,444.34
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,497.43,367.82
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,509.25,378.97
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,521.71,389.49
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,560.37,421.18
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,574.76,434.08
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,517.68,392.22
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,461.67,350.37
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,401.11,303.38
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,343.16,257.09
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,282.54,208.14
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,224.84,160.69
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,167.46,113.78
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,117.82,74.32
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,69.37,39.61
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,32.73,15.67
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,12.39,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,21.96,8.68
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,55.61,31.19
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,101.39,63.47
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,149.12,101.13
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,205.44,147.54
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,262.55,195.37
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,323.29,245.47
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,381.27,292.6
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,442.33,340.75
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,499.29,384.54
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,558.0,428.36
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,611.83,468.13
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,665.61,506.94
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,713.73,540.23
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,762.45,572.18
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,804.26,599.7
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,844.08,625.7
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,760.01,562.2
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,638.78,469.14
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,805.39,593.05
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,952.55,692.82
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,854.24,623.06
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,714.98,520.2
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,753.11,547.74
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,779.59,566.45
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,894.3,652.26
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,982.18,712.49
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,971.07,704.86
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,964.94,701.37
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,790.15,581.42
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,604.1,444.34
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,553.41,409.3
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,503.84,374.0
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,656.72,492.78
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,769.11,577.38
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,587.4,443.81
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,416.15,313.51
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,307.96,233.32
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,208.32,157.4
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,359.95,277.97
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,459.67,353.17
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,399.16,304.6
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,341.21,257.47
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,280.38,207.54
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,222.48,159.29
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,164.87,112.08
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,115.32,72.68
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,67.4,38.31
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,31.46,14.57
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,15.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,12.39,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,22.12,8.22
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,54.74,30.12
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,100.61,62.09
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,149.16,100.54
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,208.57,149.78
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,223.19,168.7
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,219.57,169.69
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,141.47,108.65
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,50.22,35.1
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,141.94,108.22
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,241.46,185.19
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,257.72,196.98
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,273.82,208.71
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,324.39,246.36
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,376.55,284.52
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,409.71,308.53
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,443.37,332.76
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,473.32,353.54
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,503.51,374.31
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,608.58,451.14
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,716.93,528.16
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,524.73,389.82
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,318.76,236.7
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,468.5,348.24
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,621.03,457.23
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,355.19,265.52
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,103.24,74.39
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,557.77,427.4
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,970.2,714.2
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,744.58,554.87
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,492.94,365.55
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,427.56,318.89
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,363.66,271.99
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,472.85,356.05
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,572.41,430.71
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,645.58,490.97
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,687.71,527.16
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,392.82,305.69
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,114.06,84.73
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,315.36,246.76
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,465.68,360.65
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,403.93,310.18
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,344.91,261.38
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,282.88,209.72
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,225.57,161.07
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,166.22,111.85
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,115.53,71.26
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,65.32,35.39
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,29.25,12.2
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
