Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,11.44,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,20.88,5.58
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,54.27,28.75
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,100.95,61.22
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,151.48,101.41
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,209.52,149.73
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,213.63,161.33
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,194.15,150.02
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,279.88,216.83
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,384.29,297.46
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,412.28,318.22
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,439.78,337.73
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,488.96,374.13
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,539.2,410.6
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,573.0,433.32
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,604.95,454.37
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,632.86,473.1
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,659.02,490.43
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,657.84,486.74
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,643.56,474.21
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,658.33,483.86
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,671.95,492.56
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,621.33,455.53
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,557.22,409.04
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,574.38,421.54
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,602.35,441.11
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,813.66,597.61
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,987.01,714.75
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,735.72,542.7
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,448.91,330.69
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,649.03,481.01
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,827.03,607.85
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,619.61,459.33
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,414.64,308.0
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,518.37,388.0
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,610.68,456.68
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,541.62,406.16
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,469.74,353.83
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,478.23,362.19
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,471.66,358.69
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,429.05,327.49
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,385.1,294.55
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,350.81,267.31
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,307.8,232.14
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,251.84,187.04
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,200.86,145.39
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,148.09,102.87
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,101.57,66.29
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,59.29,35.48
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,26.91,11.42
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,11.44,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,21.17,5.39
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,52.93,30.3
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,97.75,62.27
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,145.13,99.41
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,201.31,145.09
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,236.86,177.6
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,261.81,199.93
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,343.4,263.4
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,441.58,338.76
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,499.43,382.71
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,559.61,427.32
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,613.87,467.04
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,668.11,505.84
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,518.82,392.65
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,317.72,237.05
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,405.08,302.33
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,504.85,373.88
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,555.98,409.01
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,608.36,444.69
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,518.27,379.5
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,413.69,303.35
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,607.08,443.9
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,803.97,577.96
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,749.88,538.02
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,682.6,490.71
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,629.15,453.87
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,563.96,408.45
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,783.06,569.08
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,957.32,687.33
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,935.02,672.05
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,909.72,656.5
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,878.78,636.93
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,845.28,615.68
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,806.89,591.09
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,766.36,564.93
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,721.6,535.42
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,673.39,501.95
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,620.29,464.67
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,566.97,426.38
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,509.17,384.31
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,452.62,341.94
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,391.71,294.52
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,333.61,248.07
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,272.59,199.0
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,214.9,151.86
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,157.44,105.57
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,108.18,67.1
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,61.14,33.97
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,26.23,9.41
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,13.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,10.96,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,20.13,3.87
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,54.13,29.69
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,100.22,62.49
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,148.81,100.82
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,206.16,147.78
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,264.07,195.7
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,325.6,245.53
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,384.02,292.38
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,445.58,340.13
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,502.43,383.03
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,560.41,425.4
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,614.66,464.59
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,668.93,502.79
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,608.6,453.83
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,511.99,378.56
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,677.96,501.79
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,846.11,617.22
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,740.71,539.26
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,596.92,432.25
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,784.07,568.72
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,960.21,685.36
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,871.65,622.48
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,761.76,542.12
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,795.17,566.4
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,827.26,588.63
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,801.86,570.8
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,775.0,552.37
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,877.6,627.68
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,959.32,682.81
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,936.51,668.11
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,910.78,652.46
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,879.24,633.97
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,845.14,613.72
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,792.79,580.25
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,738.37,542.74
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,672.18,497.1
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,611.52,454.54
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,545.99,407.93
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,478.8,359.41
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,354.42,267.64
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,238.3,180.19
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,207.17,156.9
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,177.1,133.86
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,146.06,109.96
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,116.31,86.68
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,87.3,63.77
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,59.7,41.78
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,37.26,23.41
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,15.78,3.47
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,8.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.7,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.63,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.56,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.49,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,25.09,14.7
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,43.72,29.55
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,146.51,110.46
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,252.64,190.64
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,313.52,234.9
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,370.35,275.22
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,365.4,270.3
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,359.43,264.97
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,515.09,376.75
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,677.79,486.19
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,803.94,572.81
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,930.74,656.18
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,945.45,663.35
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,957.04,670.02
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,814.62,574.62
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,650.42,461.62
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,618.62,440.69
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,586.23,418.1
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,388.24,282.09
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,199.84,145.81
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,203.94,149.55
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,208.0,152.72
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,538.9,401.47
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,820.96,596.05
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,670.02,489.17
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,521.38,383.34
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,566.39,420.02
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,597.91,445.24
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,443.11,332.69
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,302.86,227.81
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,279.48,211.79
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,255.21,194.23
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,302.04,229.72
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,320.3,239.8
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,260.15,191.23
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,205.54,146.68
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,149.19,101.53
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,101.29,64.3
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,55.88,31.72
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,22.13,4.91
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,11.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,10.48,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,19.88,2.16
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,52.57,29.84
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,97.64,62.48
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,145.39,100.2
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,201.91,146.39
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,257.4,192.19
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,319.04,242.08
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,379.16,290.1
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,440.14,337.3
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,497.72,380.51
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,557.2,423.66
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,610.87,461.86
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,664.64,498.99
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,619.45,460.93
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,540.56,399.13
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,690.77,509.34
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,840.56,611.16
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,875.55,630.22
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,908.13,648.65
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,933.3,663.58
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,955.46,676.68
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,960.81,678.58
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,968.92,682.48
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,839.24,595.09
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,687.17,489.12
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,838.84,598.2
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,968.23,685.49
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,854.52,608.19
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,736.83,526.4
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,629.65,454.19
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,536.04,388.83
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,698.02,509.56
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,826.89,602.02
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,662.29,486.04
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,501.54,369.71
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,593.13,442.25
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,651.95,488.98
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,600.48,452.51
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,548.72,415.54
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,491.07,373.59
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,432.18,329.49
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,372.19,282.63
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,315.54,237.2
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,255.46,188.74
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,201.11,144.27
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,144.91,99.28
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,96.51,61.75
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,52.84,30.15
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,19.92,2.08
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,10.48,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,9.53,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,18.06,0.46
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,50.57,29.15
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,93.74,60.84
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,142.14,98.86
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,197.98,144.08
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,252.05,188.68
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,311.99,237.49
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,368.67,282.96
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,428.86,329.95
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,436.51,335.26
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,423.69,323.98
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,532.14,406.55
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,654.05,496.37
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,702.77,528.98
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,750.9,560.85
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,792.67,588.72
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,832.79,614.54
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,867.45,635.25
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,899.93,654.35
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,925.79,670.33
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,948.83,684.53
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,962.94,691.63
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,980.14,700.82
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,986.74,704.7
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,989.94,706.63
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,813.29,585.41
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,612.33,440.36
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,645.03,465.55
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,675.7,487.98
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,809.01,586.51
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,906.94,655.39
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,783.33,571.67
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,659.7,483.36
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,621.81,458.52
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,583.66,432.67
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,545.65,407.49
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,507.13,381.45
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,412.44,311.85
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,332.51,251.99
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,396.11,303.25
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,436.95,334.09
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,373.0,283.46
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,315.48,236.95
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,254.75,187.64
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,199.89,142.47
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,143.62,97.24
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,96.43,60.71
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,51.06,28.3
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,18.84,0.0
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,10.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,10.01,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,19.38,0.0
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,53.34,27.12
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,103.89,62.4
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,155.1,103.14
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,215.96,153.68
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,182.82,137.37
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,106.69,81.01
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,126.86,96.75
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,147.28,112.34
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,273.97,211.66
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,413.14,317.48
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,314.39,241.04
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,197.55,149.07
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,312.95,237.27
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,428.71,322.53
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,341.43,256.53
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,244.09,182.39
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,598.74,454.57
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,925.88,678.7
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,951.34,692.5
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,973.49,706.26
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,809.9,592.35
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,602.77,438.17
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,820.93,600.6
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,1005.78,724.88
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,882.68,640.68
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,732.59,530.85
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,755.21,548.9
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,775.09,564.14
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,754.41,550.28
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,732.5,535.78
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,561.79,415.47
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,399.55,296.78
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,379.93,283.53
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,360.21,269.68
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,328.71,246.85
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,297.72,224.24
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,281.02,212.4
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,263.89,200.07
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,258.05,196.79
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,249.5,191.03
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,216.8,165.77
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,184.5,140.41
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,151.31,114.2
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,119.48,88.65
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,118.82,82.25
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,98.35,58.69
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,50.77,25.99
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,18.28,0.0
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,10.01,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,19.44,0.0
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,52.1,27.99
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,99.53,61.59
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,148.9,100.53
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,210.27,150.92
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,180.37,136.0
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,117.22,89.46
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,215.06,166.47
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,326.64,252.99
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,323.23,249.3
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,310.81,238.19
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,400.36,306.07
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,499.34,379.02
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,635.41,482.06
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,780.59,584.83
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,821.51,610.94
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,860.09,635.87
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,894.54,657.87
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,926.24,677.96
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,813.69,598.49
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,655.51,479.69
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,841.74,617.59
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,1000.67,722.89
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,816.73,596.36
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,593.71,445.54
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,733.48,534.8
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,868.77,629.95
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,931.78,677.87
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,968.52,702.11
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,945.72,687.72
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,919.7,671.62
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,806.86,595.37
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,680.18,502.16
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,704.45,523.2
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,711.17,531.16
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,689.04,518.54
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,656.29,498.08
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,601.58,458.52
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,547.2,418.39
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,455.28,349.2
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,378.69,290.47
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,347.33,265.12
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,309.26,232.77
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,247.92,182.8
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,193.16,137.76
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,136.09,92.35
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,88.55,56.13
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,45.99,25.9
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.05,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,10.01,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,18.98,0.0
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,50.51,28.16
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,95.9,60.96
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,144.19,98.64
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,202.68,146.12
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,258.75,192.93
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,323.83,246.34
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,382.39,293.84
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,444.48,342.77
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,295.27,229.3
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,98.99,72.8
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,81.09,58.66
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,63.36,44.55
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,409.58,318.86
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,768.0,577.81
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,809.72,603.39
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,849.44,629.22
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,884.52,650.43
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,917.05,669.77
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,792.09,580.44
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,629.85,459.38
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,674.67,492.01
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,730.98,531.0
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,879.26,640.26
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,1004.45,723.8
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,1000.37,718.85
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,992.7,712.69
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,979.96,704.55
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,963.75,694.3
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,939.9,679.46
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,912.99,662.67
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,684.95,505.4
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,439.2,323.1
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,429.52,317.84
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,418.85,311.0
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,568.99,427.86
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,668.6,504.57
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,543.67,411.38
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,434.01,328.63
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,447.97,341.13
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,440.53,335.37
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,377.42,285.2
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,318.22,237.19
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,253.23,184.54
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,197.28,138.47
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,138.56,91.72
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,90.45,55.16
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,44.89,23.83
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,17.91,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,9.05,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,17.56,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,49.36,28.76
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,93.88,61.57
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,140.73,98.11
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,200.49,146.58
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,258.3,194.03
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,325.4,248.72
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,387.57,299.0
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,450.89,348.82
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,512.66,396.26
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,577.86,444.91
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,633.0,485.57
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,688.06,525.23
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,738.72,559.1
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,790.48,592.43
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,832.71,618.67
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,872.76,643.15
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,908.65,664.83
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,934.67,679.87
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,960.07,695.64
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,982.22,709.32
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,997.55,717.19
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,1009.32,722.88
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,1014.94,726.22
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,1016.91,727.39
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,1013.24,725.4
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,1005.94,721.25
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,991.55,712.37
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,973.71,701.38
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,949.7,686.47
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,930.02,674.47
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,897.01,653.41
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,861.28,630.58
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,820.12,604.18
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,776.91,576.2
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,727.33,544.45
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,676.59,510.73
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,621.14,470.82
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,564.75,429.35
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,504.2,384.31
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,445.17,339.09
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,380.8,288.0
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,320.39,238.83
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,256.65,187.25
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,197.6,138.76
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,137.39,90.73
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,88.56,53.69
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,43.61,22.03
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,15.43,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,8.58,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,16.5,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,48.12,27.51
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,91.88,59.81
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,141.17,98.38
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,199.46,145.79
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,256.35,192.71
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,321.82,246.29
