Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,383.38,296.15
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,446.12,345.6
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,506.91,392.38
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,570.93,440.25
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,625.62,479.76
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,680.31,518.19
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,730.44,551.87
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,781.91,585.05
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,824.03,612.5
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,864.06,638.35
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,900.29,660.15
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,926.8,675.33
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,951.95,690.74
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,973.88,704.04
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,993.64,716.27
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,1010.09,726.45
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,1016.25,730.11
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,1018.67,731.57
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,1014.82,727.68
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,1007.24,721.59
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,993.99,713.16
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,977.17,702.57
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,953.89,688.2
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,927.31,671.73
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,894.86,652.45
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,859.59,631.19
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,817.61,604.2
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,778.46,578.97
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,729.55,546.51
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,679.28,512.72
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,623.97,473.02
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,568.48,432.21
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,508.27,387.33
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,448.79,341.64
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,385.19,291.54
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,324.74,242.36
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,260.63,189.44
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,202.56,140.71
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,141.75,91.47
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,91.42,52.77
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,41.95,19.73
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,8.58,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,17.17,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,49.95,25.91
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,97.93,60.0
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,117.29,82.53
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,118.16,88.82
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,150.57,115.11
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,184.45,141.99
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,102.18,77.16
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,15.78,7.23
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,151.27,115.88
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,295.24,225.66
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,335.73,255.22
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,377.53,285.88
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,403.06,304.1
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,428.23,322.01
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,547.5,410.24
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,675.64,501.52
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,802.18,593.68
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,921.45,673.91
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,946.51,689.33
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,959.99,698.12
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,979.89,709.89
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,996.57,719.57
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,1002.53,723.48
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,1004.84,725.27
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,1001.44,723.54
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,994.37,719.62
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,980.21,711.23
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,962.55,700.69
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,940.06,685.67
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,914.34,668.6
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,704.8,524.11
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,486.48,361.27
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,650.41,489.26
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,768.67,576.39
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,637.96,482.78
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,511.0,388.05
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,549.07,420.53
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,559.77,430.73
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,500.14,385.5
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,441.27,339.8
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,376.56,287.78
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,315.89,237.64
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,252.24,184.84
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,194.75,136.39
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,134.43,87.42
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,84.37,49.04
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,39.84,17.48
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,12.47,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,8.1,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,16.46,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,50.09,26.48
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,97.7,61.39
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,147.66,101.46
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,207.56,151.21
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,267.82,201.77
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,332.11,254.36
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,391.61,302.33
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,454.38,351.01
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,512.95,394.83
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,572.77,437.86
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,627.86,476.17
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,682.89,513.14
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,730.25,543.44
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,778.15,572.87
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,820.55,599.32
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,860.93,624.2
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,895.72,643.99
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,927.86,661.94
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,844.29,604.81
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,736.36,527.02
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,887.6,634.29
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,1014.24,712.43
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,1020.81,714.84
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,1023.61,716.43
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,1020.01,713.54
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,1012.62,708.51
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,999.03,700.58
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,981.79,690.56
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,958.46,677.44
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,931.73,662.19
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,899.64,642.95
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,864.63,621.79
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,820.61,595.04
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,779.53,569.92
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,730.62,539.86
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,680.33,508.31
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,625.58,470.35
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,570.4,430.87
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,509.33,386.07
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,449.51,340.66
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,385.92,290.44
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,325.25,240.93
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,260.09,187.79
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,200.97,138.54
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,139.5,88.66
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,88.33,49.3
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,40.03,15.58
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,11.44,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,16.9,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,52.27,26.1
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,103.78,63.27
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,155.72,104.75
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,217.6,155.82
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,276.8,205.43
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,341.42,258.15
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,402.54,307.38
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,466.61,357.29
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,525.56,401.1
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,584.54,443.43
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,639.43,482.53
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,693.97,520.17
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,743.23,550.87
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,790.99,580.0
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,832.85,604.74
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,872.45,627.71
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,900.0,643.25
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,930.99,661.03
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,834.48,596.26
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,704.52,503.06
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,863.43,617.46
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,1004.32,707.54
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,1010.12,709.47
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,1012.27,710.7
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,1007.24,706.81
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,998.58,700.88
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,984.84,692.8
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,967.63,682.69
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,769.13,552.97
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,552.2,398.76
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,551.51,401.68
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,548.89,401.95
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,678.46,499.89
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,766.16,563.77
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,611.5,454.38
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,471.06,351.07
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,526.42,395.87
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,553.85,417.76
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,492.82,372.58
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,433.42,327.69
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,369.2,277.24
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,309.1,228.71
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,245.43,177.48
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,186.52,129.29
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,127.17,82.21
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,79.23,46.14
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,35.39,13.45
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,8.58,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,15.62,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,49.35,25.19
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,97.7,60.21
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,148.23,100.13
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,211.03,151.45
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,213.99,161.17
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,196.62,151.16
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,211.83,163.22
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,227.92,175.12
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,257.57,197.1
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,287.45,218.76
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,393.34,298.54
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,511.09,383.82
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,528.38,392.73
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,533.04,393.36
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,527.57,386.41
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,518.37,376.89
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,580.14,418.67
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,643.9,460.09
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,611.85,436.28
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,576.81,411.15
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,595.48,423.84
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,613.65,435.72
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,632.92,449.01
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,651.44,461.82
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,643.58,455.93
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,634.86,449.76
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,635.82,451.84
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,635.58,453.06
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,616.52,441.43
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,596.74,429.34
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,653.71,471.82
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,701.16,506.8
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,739.73,538.31
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,756.12,553.03
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,706.65,522.26
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,656.16,489.67
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,601.09,451.45
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,545.06,411.37
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,484.45,367.0
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,425.55,322.43
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,361.44,272.06
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,301.56,223.63
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,238.27,172.15
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,180.03,124.3
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,121.69,78.3
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,75.03,43.48
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,32.32,10.78
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,7.63,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,16.2,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,46.23,24.03
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,95.27,58.81
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,145.09,98.27
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,206.96,148.85
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,265.06,197.29
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,329.49,249.88
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,389.03,297.71
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,451.82,346.52
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,509.26,390.08
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,567.83,433.17
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,621.87,471.63
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,674.16,507.9
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,612.25,458.1
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,510.03,378.83
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,453.56,336.85
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,381.09,282.33
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,549.82,406.42
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,727.18,529.69
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,718.34,520.92
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,706.45,511.35
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,681.74,493.08
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,667.02,481.44
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,846.59,611.95
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,990.35,707.72
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,986.23,704.37
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,987.65,705.91
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,973.28,697.04
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,955.48,686.19
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,932.22,671.88
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,905.75,655.55
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,872.8,634.93
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,837.22,612.52
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,717.06,530.18
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,594.37,440.86
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,557.6,417.07
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,519.49,391.36
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,452.15,342.08
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,389.5,295.6
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,360.0,274.53
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,326.91,249.66
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,327.31,248.1
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,307.33,227.97
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,243.14,174.86
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,185.47,126.69
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,125.99,78.96
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,77.04,41.85
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,26.64,5.16
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,10.18,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,41.74,22.41
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,82.01,53.9
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,128.48,90.65
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,182.94,134.54
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,236.15,177.28
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,299.67,226.97
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,355.98,270.59
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,416.1,315.75
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,472.26,356.69
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,530.9,398.12
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,583.5,435.57
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,636.81,472.8
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,555.7,411.79
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,454.48,335.12
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,633.09,466.52
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,814.21,592.05
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,471.21,352.63
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,89.77,63.49
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,368.04,274.22
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,645.14,467.29
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,804.41,577.62
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,948.79,674.82
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,954.13,677.16
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,956.39,678.96
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,951.48,676.36
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,943.5,671.99
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,928.55,662.86
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,910.74,651.89
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,885.07,635.71
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,857.08,618.02
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,823.47,596.63
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,788.02,573.83
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,754.11,552.8
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,717.03,529.2
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,668.11,497.03
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,618.81,463.85
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,562.2,424.01
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,509.62,385.97
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,450.31,342.12
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,393.43,298.92
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,334.94,252.99
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,279.42,208.18
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,218.44,159.01
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,164.29,115.03
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,110.41,72.36
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,64.18,37.1
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,25.23,3.59
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,15.08,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,48.08,23.41
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,96.17,58.66
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,146.62,98.45
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,209.28,149.11
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,267.81,196.81
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,332.46,247.5
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,392.65,294.58
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,456.08,342.53
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,514.1,385.08
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,573.21,427.08
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,628.07,463.91
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,681.22,498.43
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,729.61,527.55
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,776.69,555.09
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,818.68,580.05
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,858.57,603.46
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,892.02,621.42
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,922.65,637.56
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,947.79,651.61
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,969.72,663.82
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,979.98,668.84
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,995.6,677.29
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,1001.03,681.11
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,1002.81,683.04
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,998.44,681.04
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,990.44,676.98
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,975.83,669.55
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,957.75,660.14
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,933.89,647.24
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,906.85,632.37
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,873.59,615.4
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,843.58,600.17
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,800.02,574.6
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,754.87,547.56
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,705.71,516.88
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,655.45,484.03
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,600.66,446.35
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,544.63,406.65
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,483.8,362.57
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,424.61,318.15
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,360.82,268.28
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,300.63,219.75
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,236.06,167.88
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,178.39,120.78
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,119.54,74.32
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,70.91,37.9
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,24.86,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,14.79,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,48.57,22.39
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,99.23,59.67
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,151.57,101.39
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,214.14,152.81
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,272.63,201.44
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,336.59,252.88
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,397.26,300.22
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,461.0,347.37
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,518.76,387.51
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,577.21,425.47
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,630.99,461.59
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,685.47,496.93
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,733.23,525.74
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,779.24,553.04
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,820.94,579.2
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,860.47,603.93
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,892.76,622.86
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,922.1,639.98
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,947.14,654.99
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,968.98,668.16
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,810.29,565.51
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,616.32,431.66
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,660.35,463.28
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,703.63,492.07
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,531.89,377.53
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,336.91,241.84
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,676.99,488.1
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,955.22,666.45
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,931.32,649.91
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,904.3,634.76
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,870.27,614.56
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,833.69,592.67
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,687.02,495.89
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,548.24,397.98
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,607.62,445.86
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,641.99,474.13
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,585.63,434.74
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,529.74,395.2
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,468.77,351.1
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,409.84,307.04
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,346.81,257.99
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,287.78,210.72
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,222.51,158.79
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,167.04,113.97
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,110.07,69.5
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,64.41,35.45
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,23.62,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,12.59,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,45.71,22.34
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,91.74,57.31
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,141.14,96.29
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,200.87,144.93
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,258.06,192.44
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,324.77,246.57
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,384.45,294.18
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,447.65,342.92
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,506.09,386.56
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,566.06,429.85
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,620.17,468.02
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,674.29,505.02
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,722.16,535.5
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,768.79,563.68
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,807.69,585.69
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,847.38,607.76
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,880.62,625.17
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,911.23,640.61
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,936.09,652.74
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,957.87,662.69
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,982.27,672.56
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,995.26,675.24
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,1000.55,675.86
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,1002.16,674.49
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,997.51,669.64
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,989.19,662.95
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,975.31,656.46
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,957.91,648.07
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,934.08,635.93
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,906.99,621.87
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,828.44,576.16
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,739.61,519.4
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,757.16,537.26
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,754.05,538.24
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,680.99,491.87
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,610.81,444.63
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,581.6,426.88
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,542.75,400.98
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,481.57,357.43
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,421.37,313.04
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,357.47,263.7
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,297.28,215.57
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,232.57,163.92
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,174.97,117.11
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,114.81,70.17
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,66.1,33.99
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,22.52,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,14.05,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,47.62,21.53
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,99.47,59.72
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,151.9,101.34
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,215.2,153.37
