Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,276.22,204.62
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,344.08,260.39
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,405.17,309.61
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,469.2,359.22
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,528.38,402.77
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,588.99,445.54
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,644.07,483.22
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,698.71,518.25
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,747.79,547.94
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,790.34,572.58
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,832.03,597.79
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,871.38,621.16
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,905.27,640.04
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,936.28,656.97
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,960.85,672.34
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,982.05,685.76
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,997.13,694.09
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,1008.58,700.34
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,1013.39,703.55
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,1014.42,704.65
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,1009.63,702.84
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,1001.08,698.84
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,986.36,690.65
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,968.06,680.33
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,943.37,666.45
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,915.44,650.46
2016,9,19,14,15,856.0,105.5,2.85,35.0,767.5,882.1,630.53
2016,9,19,14,30,848.0,104.0,2.9,35.0,737.0,845.96,608.66
2016,9,19,14,45,836.0,102.0,2.95,35.0,699.5,803.4,582.35
2016,9,19,15,0,824.0,100.0,3.0,35.0,662.0,763.29,557.41
2016,9,19,15,15,808.0,97.5,3.0,34.5,618.5,712.84,525.95
2016,9,19,15,30,792.0,95.0,3.0,34.0,575.0,661.21,492.88
2016,9,19,15,45,770.0,91.5,3.0,34.0,526.0,603.75,452.25
2016,9,19,16,0,748.0,88.0,3.0,34.0,477.0,546.32,410.52
2016,9,19,16,15,719.0,84.0,2.85,33.5,425.0,484.96,365.06
2016,9,19,16,30,690.0,80.0,2.7,33.0,373.0,425.35,319.4
2016,9,19,16,45,648.0,74.5,2.55,33.0,318.5,360.16,267.6
2016,9,19,17,0,606.0,69.0,2.4,33.0,264.0,298.76,217.37
2016,9,19,17,15,543.0,61.5,2.2,32.0,210.5,233.11,164.1
2016,9,19,17,30,480.0,54.0,2.0,31.0,157.0,174.63,115.98
2016,9,19,17,45,378.5,43.0,1.8,30.5,109.0,113.46,68.11
2016,9,19,18,0,277.0,32.0,1.6,30.0,61.0,65.17,32.23
2016,9,19,18,15,138.5,16.0,1.6,29.5,30.5,21.51,0.0
2016,9,19,18,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.0,1.35,23.5,7.0,0.0,0.0
2016,9,20,6,30,70.0,12.0,1.6,24.0,14.0,13.55,0.0
2016,9,20,6,45,207.5,27.5,1.85,24.5,52.5,48.17,21.03
2016,9,20,7,0,345.0,43.0,2.1,25.0,91.0,101.37,60.77
2016,9,20,7,15,432.0,53.5,2.0,25.5,142.0,155.1,103.7
2016,9,20,7,30,519.0,64.0,1.9,26.0,193.0,219.59,156.81
2016,9,20,7,45,579.5,70.0,1.85,27.0,248.5,280.59,207.63
2016,9,20,8,0,640.0,76.0,1.8,28.0,304.0,348.1,262.25
2016,9,20,8,15,677.5,81.0,1.7,28.5,358.0,409.91,311.38
2016,9,20,8,30,715.0,86.0,1.6,29.0,412.0,474.68,360.74
2016,9,20,8,45,742.5,90.0,1.5,29.5,464.0,534.6,404.56
2016,9,20,9,0,770.0,94.0,1.4,30.0,516.0,596.0,447.54
2016,9,20,9,15,789.0,97.0,1.45,30.5,563.5,651.2,485.54
2016,9,20,9,30,808.0,100.0,1.5,31.0,611.0,705.88,521.12
2016,9,20,9,45,821.5,103.0,1.55,31.5,652.5,755.47,551.79
2016,9,20,10,0,835.0,106.0,1.6,32.0,694.0,803.43,580.9
2016,9,20,10,15,845.5,108.0,1.65,32.5,729.0,840.29,602.43
2016,9,20,10,30,856.0,110.0,1.7,33.0,764.0,879.84,625.55
2016,9,20,10,45,862.5,112.0,1.8,33.5,791.5,913.14,645.02
2016,9,20,11,0,869.0,114.0,1.9,34.0,819.0,943.42,662.56
2016,9,20,11,15,873.5,115.0,1.9,34.0,839.0,967.52,676.51
2016,9,20,11,30,878.0,116.0,1.9,34.0,859.0,988.21,688.45
2016,9,20,11,45,884.5,114.5,1.95,34.5,871.0,1004.68,697.06
2016,9,20,12,0,891.0,113.0,2.0,35.0,883.0,1017.56,703.6
2016,9,20,12,15,891.5,113.0,2.0,35.0,886.0,1022.32,706.2
2016,9,20,12,30,892.0,113.0,2.0,35.0,889.0,1023.26,706.71
2016,9,20,12,45,595.5,262.5,2.0,35.0,779.0,896.25,627.04
2016,9,20,13,0,299.0,412.0,2.0,35.0,669.0,740.0,519.67
2016,9,20,13,15,589.5,262.0,2.0,35.0,757.5,876.49,617.58
2016,9,20,13,30,880.0,112.0,2.0,35.0,846.0,974.43,679.66
2016,9,20,13,45,595.0,240.5,2.05,35.0,731.5,835.92,591.5
2016,9,20,14,0,310.0,369.0,2.1,35.0,617.0,679.07,483.33
2016,9,20,14,15,580.0,238.0,2.05,35.0,677.5,785.5,562.26
2016,9,20,14,30,850.0,107.0,2.0,35.0,738.0,849.88,605.61
2016,9,20,14,45,821.0,112.5,2.0,35.0,696.5,806.57,578.22
2016,9,20,15,0,792.0,118.0,2.0,35.0,655.0,756.7,547.17
2016,9,20,15,15,774.5,115.0,2.0,34.5,611.0,705.82,516.09
2016,9,20,15,30,757.0,112.0,2.0,34.0,567.0,653.98,482.66
2016,9,20,15,45,732.5,108.0,2.0,34.0,518.0,597.13,443.13
2016,9,20,16,0,708.0,104.0,2.0,34.0,469.0,539.31,401.83
2016,9,20,16,15,676.0,99.0,1.9,33.5,416.5,477.15,356.54
2016,9,20,16,30,644.0,94.0,1.8,33.0,364.0,416.93,311.16
2016,9,20,16,45,597.5,87.5,1.7,33.0,309.5,351.34,259.85
2016,9,20,17,0,551.0,81.0,1.6,33.0,255.0,290.16,210.59
2016,9,20,17,15,485.0,71.0,1.45,32.0,202.0,224.39,158.03
2016,9,20,17,30,419.0,61.0,1.3,31.0,149.0,166.27,111.0
2016,9,20,17,45,317.0,47.5,1.15,30.0,102.0,105.34,64.09
2016,9,20,18,0,215.0,34.0,1.0,29.0,55.0,59.15,29.72
2016,9,20,18,15,107.5,17.0,1.0,28.5,27.5,20.96,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,9.42,0.0
2016,9,21,6,45,125.0,30.0,0.8,24.5,46.0,41.99,19.06
2016,9,21,7,0,223.0,51.0,0.9,25.0,82.0,89.35,56.17
2016,9,21,7,15,303.5,68.0,0.95,25.5,131.0,139.98,96.02
2016,9,21,7,30,384.0,85.0,1.0,26.0,180.0,200.76,145.07
2016,9,21,7,45,454.0,94.5,1.1,27.0,234.5,260.07,193.12
2016,9,21,8,0,524.0,104.0,1.2,28.0,289.0,327.33,246.46
2016,9,21,8,15,565.5,112.0,1.2,28.5,342.5,390.34,295.65
2016,9,21,8,30,607.0,120.0,1.2,29.0,396.0,454.37,343.94
2016,9,21,8,45,644.5,124.0,1.25,29.5,448.5,515.19,388.58
2016,9,21,9,0,682.0,128.0,1.3,30.0,501.0,578.31,433.42
2016,9,21,9,15,704.5,133.0,1.35,30.0,548.0,634.14,472.65
2016,9,21,9,30,727.0,138.0,1.4,30.0,595.0,690.02,511.0
2016,9,21,9,45,754.0,136.5,1.45,30.5,639.0,742.08,544.43
2016,9,21,10,0,781.0,135.0,1.5,31.0,683.0,791.15,574.46
2016,9,21,10,15,793.5,138.0,1.55,31.0,718.5,834.44,601.5
2016,9,21,10,30,806.0,141.0,1.6,31.0,754.0,875.65,627.03
2016,9,21,10,45,822.5,138.5,1.65,31.5,784.0,912.31,648.22
2016,9,21,11,0,839.0,136.0,1.7,32.0,814.0,946.52,667.74
2016,9,21,11,15,844.5,137.0,1.8,32.0,834.0,971.28,683.29
2016,9,21,11,30,850.0,138.0,1.9,32.0,854.0,992.71,696.95
2016,9,21,11,45,864.0,132.0,2.0,32.5,868.0,1002.82,702.31
2016,9,21,12,0,878.0,126.0,2.1,33.0,882.0,1018.21,711.11
2016,9,21,12,15,879.0,126.0,2.2,33.0,885.0,1023.32,715.08
2016,9,21,12,30,880.0,126.0,2.3,33.0,888.0,1024.67,716.95
2016,9,21,12,45,880.0,124.5,2.4,33.5,882.5,1019.66,713.57
2016,9,21,13,0,880.0,123.0,2.5,34.0,877.0,1010.9,708.01
2016,9,21,13,15,876.5,122.5,2.55,34.0,862.0,996.05,699.74
2016,9,21,13,30,873.0,122.0,2.6,34.0,847.0,977.62,689.35
2016,9,21,13,45,868.0,120.0,2.65,34.0,824.5,952.71,674.93
2016,9,21,14,0,863.0,118.0,2.7,34.0,802.0,924.53,658.43
2016,9,21,14,15,615.5,219.0,2.75,34.0,697.0,797.38,576.15
2016,9,21,14,30,368.0,320.0,2.8,34.0,592.0,655.9,476.63
2016,9,21,14,45,596.5,214.0,2.85,34.0,628.5,731.16,535.16
2016,9,21,15,0,825.0,108.0,2.9,34.0,665.0,770.61,564.96
2016,9,21,15,15,809.0,105.5,2.9,33.5,621.0,719.99,532.82
2016,9,21,15,30,793.0,103.0,2.9,33.0,577.0,668.17,499.21
2016,9,21,15,45,773.0,98.5,2.9,33.0,527.5,610.76,458.6
2016,9,21,16,0,753.0,94.0,2.9,33.0,478.0,553.2,416.71
2016,9,21,16,15,723.0,89.5,2.8,32.5,425.0,491.05,370.67
2016,9,21,16,30,693.0,85.0,2.7,32.0,372.0,429.81,323.74
2016,9,21,16,45,652.0,78.0,2.6,31.5,317.0,363.3,271.32
2016,9,21,17,0,611.0,71.0,2.5,31.0,262.0,300.5,220.11
2016,9,21,17,15,547.0,63.0,2.2,30.0,208.0,233.89,165.49
2016,9,21,17,30,483.0,55.0,1.9,29.0,154.0,174.59,116.27
2016,9,21,17,45,381.0,42.5,1.65,28.0,105.0,112.02,67.16
2016,9,21,18,0,279.0,30.0,1.4,27.0,56.0,62.5,29.37
2016,9,21,18,15,139.5,15.0,1.4,26.5,28.0,20.21,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,15,26.5,5.0,0.9,21.5,5.5,0.0,0.0
2016,9,22,6,30,53.0,10.0,1.1,22.0,11.0,11.24,0.0
2016,9,22,6,45,165.5,28.5,1.35,22.5,47.5,45.62,19.79
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,94.61,58.51
2016,9,22,7,15,361.5,60.5,1.5,23.5,134.0,145.94,99.63
2016,9,22,7,30,445.0,74.0,1.4,24.0,184.0,207.72,150.45
2016,9,22,7,45,497.5,85.0,1.3,25.0,237.0,268.58,200.86
2016,9,22,8,0,550.0,96.0,1.2,26.0,290.0,333.28,252.8
2016,9,22,8,15,590.5,104.0,1.3,26.5,343.0,394.65,301.61
2016,9,22,8,30,631.0,112.0,1.4,27.0,396.0,459.48,351.47
2016,9,22,8,45,657.0,119.0,1.5,28.0,446.5,517.94,394.33
2016,9,22,9,0,683.0,126.0,1.6,29.0,497.0,577.51,436.46
2016,9,22,9,15,704.5,131.0,1.7,29.5,543.5,632.66,475.04
2016,9,22,9,30,726.0,136.0,1.8,30.0,590.0,687.76,512.57
2016,9,22,9,45,741.0,140.0,1.95,30.5,631.0,736.38,544.68
2016,9,22,10,0,756.0,144.0,2.1,31.0,672.0,783.74,574.78
2016,9,22,10,15,767.5,147.0,2.15,31.0,706.5,822.19,599.08
2016,9,22,10,30,779.0,150.0,2.2,31.0,741.0,861.63,623.96
2016,9,22,10,45,787.5,152.0,2.25,31.5,768.0,894.98,643.43
2016,9,22,11,0,796.0,154.0,2.3,32.0,795.0,925.62,661.09
2016,9,22,11,15,801.0,155.5,2.35,32.0,814.0,949.5,675.76
2016,9,22,11,30,806.0,157.0,2.4,32.0,833.0,970.19,688.54
2016,9,22,11,45,805.5,160.0,2.5,32.5,843.0,983.72,695.98
2016,9,22,12,0,805.0,163.0,2.6,33.0,853.0,993.74,701.36
2016,9,22,12,15,589.0,276.5,2.65,33.0,782.5,906.09,644.01
2016,9,22,12,30,373.0,390.0,2.7,33.0,712.0,795.43,566.72
2016,9,22,12,45,585.0,277.0,2.8,33.5,777.5,900.17,641.65
2016,9,22,13,0,797.0,164.0,2.9,34.0,843.0,980.76,693.86
2016,9,22,13,15,792.0,163.0,2.95,34.0,828.0,964.55,683.71
2016,9,22,13,30,787.0,162.0,3.0,34.0,813.0,945.06,672.36
2016,9,22,13,45,776.5,162.0,3.1,34.0,789.5,918.3,656.72
2016,9,22,14,0,766.0,162.0,3.2,34.0,766.0,888.78,639.23
2016,9,22,14,15,755.5,159.0,3.25,34.0,735.0,857.68,620.3
2016,9,22,14,30,745.0,156.0,3.3,34.0,704.0,819.91,596.83
2016,9,22,14,45,709.0,163.0,3.35,34.0,662.5,769.9,564.91
2016,9,22,15,0,673.0,170.0,3.4,34.0,621.0,719.74,531.55
2016,9,22,15,15,443.0,218.5,3.4,33.5,507.0,566.4,422.36
2016,9,22,15,30,213.0,267.0,3.4,33.0,393.0,420.45,315.03
2016,9,22,15,45,114.0,223.5,3.45,32.5,290.5,300.91,226.99
2016,9,22,16,0,15.0,180.0,3.5,32.0,188.0,180.25,135.19
2016,9,22,16,15,24.5,168.5,3.4,31.5,179.5,173.57,131.01
2016,9,22,16,30,34.0,157.0,3.3,31.0,171.0,169.97,128.79
2016,9,22,16,45,26.0,134.5,3.25,31.0,144.5,142.14,107.19
2016,9,22,17,0,18.0,112.0,3.2,31.0,118.0,112.7,84.07
2016,9,22,17,15,9.0,89.0,2.9,30.0,92.0,86.86,63.82
2016,9,22,17,30,0.0,66.0,2.6,29.0,66.0,62.2,44.2
2016,9,22,17,45,0.0,43.5,2.3,28.5,43.5,40.78,26.53
2016,9,22,18,0,0.0,21.0,2.0,28.0,21.0,19.5,8.06
2016,9,22,18,15,0.0,10.5,1.95,27.5,10.5,10.01,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,8.5,4.5,1.8,23.5,4.5,0.0,0.0
2016,9,23,6,30,17.0,9.0,2.1,24.0,9.0,9.14,0.0
2016,9,23,6,45,135.0,27.5,2.4,24.5,44.5,41.87,17.43
2016,9,23,7,0,253.0,46.0,2.7,25.0,80.0,90.07,55.43
2016,9,23,7,15,343.5,59.0,2.85,25.5,128.5,140.93,95.69
2016,9,23,7,30,434.0,72.0,3.0,26.0,177.0,203.12,146.63
2016,9,23,7,45,514.0,76.0,3.2,26.5,232.5,265.94,198.96
2016,9,23,8,0,594.0,80.0,3.4,27.0,288.0,335.61,256.29
2016,9,23,8,15,327.5,131.5,3.45,27.0,249.5,291.1,225.75
2016,9,23,8,30,61.0,183.0,3.5,27.0,211.0,212.35,164.01
2016,9,23,8,45,402.5,139.0,3.6,27.5,354.5,387.59,302.66
2016,9,23,9,0,744.0,95.0,3.7,28.0,498.0,582.52,451.14
2016,9,23,9,15,513.0,184.5,3.75,28.5,474.0,554.22,425.29
2016,9,23,9,30,282.0,274.0,3.8,29.0,450.0,495.83,377.03
2016,9,23,9,45,551.0,189.0,3.85,29.5,562.5,637.19,484.38
2016,9,23,10,0,820.0,104.0,3.9,30.0,675.0,790.35,592.02
2016,9,23,10,15,830.5,106.0,3.9,30.0,709.5,826.4,614.57
2016,9,23,10,30,841.0,108.0,3.9,30.0,744.0,865.24,639.61
2016,9,23,10,45,427.5,183.0,3.95,30.5,507.0,598.64,450.6
2016,9,23,11,0,14.0,258.0,4.0,31.0,270.0,260.13,192.38
2016,9,23,11,15,441.5,184.5,4.0,31.0,553.5,641.21,482.38
2016,9,23,11,30,869.0,111.0,4.0,31.0,837.0,973.9,707.89
2016,9,23,11,45,862.0,117.5,4.0,31.5,845.5,985.22,710.96
2016,9,23,12,0,855.0,124.0,4.0,32.0,854.0,992.69,713.98
2016,9,23,12,15,637.0,244.0,4.05,32.0,789.5,921.11,667.05
2016,9,23,12,30,419.0,364.0,4.1,32.0,725.0,824.92,596.87
2016,9,23,12,45,409.5,366.0,4.15,32.5,716.5,815.47,589.98
2016,9,23,13,0,400.0,368.0,4.2,33.0,708.0,793.57,574.53
2016,9,23,13,15,351.5,379.0,4.2,33.0,673.5,752.43,545.85
2016,9,23,13,30,303.0,390.0,4.2,33.0,639.0,711.04,516.9
2016,9,23,13,45,562.0,257.5,4.25,33.0,703.5,817.98,598.36
2016,9,23,14,0,821.0,125.0,4.3,33.0,768.0,898.89,655.17
2016,9,23,14,15,811.5,123.0,4.3,33.0,737.5,864.14,632.42
2016,9,23,14,30,802.0,121.0,4.3,33.0,707.0,826.84,608.57
2016,9,23,14,45,788.0,119.0,4.35,33.0,669.5,783.52,580.65
2016,9,23,15,0,774.0,117.0,4.4,33.0,632.0,738.44,551.22
2016,9,23,15,15,687.5,140.0,4.35,32.5,574.0,667.5,502.85
2016,9,23,15,30,601.0,163.0,4.3,32.0,516.0,598.69,453.45
2016,9,23,15,45,579.0,152.5,4.3,32.0,469.0,542.52,412.78
2016,9,23,16,0,557.0,142.0,4.3,32.0,422.0,483.35,368.91
2016,9,23,16,15,480.0,140.0,4.15,31.5,361.5,408.7,312.48
2016,9,23,16,30,403.0,138.0,4.0,31.0,301.0,341.35,260.51
2016,9,23,16,45,378.0,119.5,3.85,30.5,254.5,286.85,217.39
2016,9,23,17,0,353.0,101.0,3.7,30.0,208.0,234.78,174.97
2016,9,23,17,15,306.5,84.0,3.4,29.5,162.5,180.58,130.48
2016,9,23,17,30,260.0,67.0,3.1,29.0,117.0,131.96,90.37
2016,9,23,17,45,187.5,48.0,2.8,28.5,78.0,82.86,51.77
2016,9,23,18,0,115.0,29.0,2.5,28.0,39.0,41.34,18.33
2016,9,23,18,15,57.5,14.5,2.55,27.5,19.5,16.05,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,22.0,9.0,2.7,23.0,9.0,9.33,0.0
2016,9,24,6,45,134.5,27.0,2.85,23.5,43.5,41.48,16.54
2016,9,24,7,0,247.0,45.0,3.0,24.0,78.0,88.56,54.64
2016,9,24,7,15,337.0,58.5,3.1,24.0,126.0,139.48,95.36
2016,9,24,7,30,427.0,72.0,3.2,24.0,174.0,201.69,146.93
2016,9,24,7,45,488.5,80.5,3.35,24.5,227.0,262.17,198.11
2016,9,24,8,0,550.0,89.0,3.5,25.0,280.0,327.49,252.48
2016,9,24,8,15,275.0,101.5,3.6,25.5,197.0,241.64,188.77
2016,9,24,8,30,0.0,114.0,3.7,26.0,114.0,107.15,81.01
2016,9,24,8,45,10.0,156.0,3.85,26.5,161.5,153.74,117.8
2016,9,24,9,0,20.0,198.0,4.0,27.0,209.0,201.83,154.93
2016,9,24,9,15,10.0,167.5,4.0,27.5,173.0,165.49,125.68
2016,9,24,9,30,0.0,137.0,4.0,28.0,137.0,128.85,96.33
2016,9,24,9,45,114.5,230.5,4.05,28.5,310.0,325.18,249.43
2016,9,24,10,0,229.0,324.0,4.1,29.0,483.0,521.83,394.89
2016,9,24,10,15,213.0,344.5,4.05,29.0,498.0,538.84,405.08
2016,9,24,10,30,197.0,365.0,4.0,29.0,513.0,554.06,414.62
2016,9,24,10,45,511.5,245.0,4.0,29.5,649.5,742.4,554.98
2016,9,24,11,0,826.0,125.0,4.0,30.0,786.0,922.75,677.56
2016,9,24,11,15,658.0,224.5,4.0,30.0,759.0,891.27,654.56
2016,9,24,11,30,490.0,324.0,4.0,30.0,732.0,840.2,614.81
2016,9,24,11,45,316.0,375.5,4.0,30.0,640.5,718.49,527.45
2016,9,24,12,0,142.0,427.0,4.0,30.0,549.0,590.62,433.62
2016,9,24,12,15,279.5,395.5,4.0,30.0,635.0,708.16,520.14
2016,9,24,12,30,417.0,364.0,4.0,30.0,721.0,823.04,601.41
2016,9,24,12,45,622.5,249.5,4.05,30.5,778.0,909.41,664.34
2016,9,24,13,0,828.0,135.0,4.1,31.0,835.0,979.21,709.65
2016,9,24,13,15,824.0,134.0,4.05,31.0,820.0,963.48,698.99
2016,9,24,13,30,820.0,133.0,4.0,31.0,805.0,944.34,686.82
2016,9,24,13,45,811.0,132.5,4.0,31.0,781.5,917.78,670.1
2016,9,24,14,0,802.0,132.0,4.0,31.0,758.0,888.28,651.48
2016,9,24,14,15,792.0,130.0,4.0,30.5,727.5,853.55,630.57
2016,9,24,14,30,782.0,128.0,4.0,30.0,697.0,816.37,607.81
2016,9,24,14,45,500.5,217.0,4.0,30.0,574.5,650.6,490.01
2016,9,24,15,0,219.0,306.0,4.0,30.0,452.0,485.98,366.37
2016,9,24,15,15,109.5,218.0,3.95,30.0,291.0,303.46,230.92
2016,9,24,15,30,0.0,130.0,3.9,30.0,130.0,122.17,90.48
2016,9,24,15,45,0.0,102.5,3.9,30.0,102.5,95.81,70.33
2016,9,24,16,0,0.0,75.0,3.9,30.0,75.0,69.82,50.07
2016,9,24,16,15,0.0,66.0,3.7,29.5,66.0,61.4,43.67
2016,9,24,16,30,0.0,57.0,3.5,29.0,57.0,52.99,37.18
2016,9,24,16,45,0.0,48.0,3.35,28.5,48.0,44.6,30.58
2016,9,24,17,0,0.0,39.0,3.2,28.0,39.0,36.21,23.87
2016,9,24,17,15,0.0,30.0,3.0,27.5,30.0,27.83,17.05
2016,9,24,17,30,0.0,21.0,2.8,27.0,21.0,19.46,10.12
2016,9,24,17,45,0.0,13.5,2.6,27.0,13.5,12.5,4.24
2016,9,24,18,0,0.0,6.0,2.4,27.0,6.0,5.55,0.0
2016,9,24,18,15,0.0,3.0,2.4,26.5,3.0,2.86,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.5,16.0,14.84,3.46
2016,9,25,7,0,0.0,32.0,2.2,24.0,32.0,29.77,18.09
2016,9,25,7,15,0.0,53.5,2.3,24.0,53.5,50.19,35.32
2016,9,25,7,30,0.0,75.0,2.4,24.0,75.0,70.7,52.49
2016,9,25,7,45,4.0,97.5,2.5,24.0,99.0,93.67,71.32
2016,9,25,8,0,8.0,120.0,2.6,24.0,123.0,117.21,90.35
2016,9,25,8,15,21.5,146.0,2.6,24.0,155.5,149.24,115.93
2016,9,25,8,30,35.0,172.0,2.6,24.0,188.0,187.79,146.4
2016,9,25,8,45,76.0,204.5,2.65,24.5,244.0,246.77,192.48
2016,9,25,9,0,117.0,237.0,2.7,25.0,300.0,317.26,246.48
2016,9,25,9,15,173.5,258.5,2.65,25.0,361.0,384.44,297.69
2016,9,25,9,30,230.0,280.0,2.6,25.0,422.0,456.65,351.7
2016,9,25,9,45,206.0,303.5,2.6,25.5,437.5,473.25,361.61
2016,9,25,10,0,182.0,327.0,2.6,26.0,453.0,487.31,369.68
2016,9,25,10,15,271.0,328.0,2.6,26.0,526.5,581.49,438.89
2016,9,25,10,30,360.0,329.0,2.6,26.0,600.0,670.93,502.82
2016,9,25,10,45,312.5,355.5,2.6,26.5,596.5,667.32,496.63
2016,9,25,11,0,265.0,382.0,2.6,27.0,593.0,659.94,488.45
2016,9,25,11,15,142.5,341.5,2.55,27.0,456.0,493.28,368.26
2016,9,25,11,30,20.0,301.0,2.5,27.0,319.0,309.64,231.34
2016,9,25,11,45,18.0,291.0,2.5,27.5,307.0,297.85,222.62
2016,9,25,12,0,16.0,281.0,2.5,28.0,295.0,285.99,213.31
2016,9,25,12,15,81.5,354.5,2.45,28.0,424.5,439.99,327.68
2016,9,25,12,30,147.0,428.0,2.4,28.0,554.0,597.88,439.29
2016,9,25,12,45,164.0,425.0,2.4,28.0,564.0,610.83,447.88
2016,9,25,13,0,181.0,422.0,2.4,28.0,574.0,622.75,456.74
2016,9,25,13,15,123.5,399.5,2.3,27.5,502.5,539.83,398.21
2016,9,25,13,30,66.0,377.0,2.2,27.0,431.0,445.66,330.98
2016,9,25,13,45,241.5,349.5,2.15,27.0,538.5,603.19,448.69
2016,9,25,14,0,417.0,322.0,2.1,27.0,646.0,737.0,544.09
2016,9,25,14,15,289.0,335.0,2.0,27.0,555.0,614.76,456.21
2016,9,25,14,30,161.0,348.0,1.9,27.0,464.0,498.98,372.42
2016,9,25,14,45,84.0,273.5,1.85,27.0,334.0,341.25,257.86
2016,9,25,15,0,7.0,199.0,1.8,27.0,204.0,194.76,146.75
2016,9,25,15,15,3.5,109.5,1.8,26.5,112.0,104.99,78.05
2016,9,25,15,30,0.0,20.0,1.8,26.0,20.0,18.58,9.4
2016,9,25,15,45,0.0,30.0,1.85,26.0,30.0,27.88,17.01
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,37.17,24.63
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,32.97,21.36
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,28.77,18.05
2016,9,25,16,45,0.0,26.0,1.75,25.0,26.0,24.12,14.27
2016,9,25,17,0,0.0,21.0,1.7,25.0,21.0,19.47,10.45
2016,9,25,17,15,0.0,16.0,1.65,24.5,16.0,14.82,6.6
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.18,2.69
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,24.0,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,3.7,20.0,12.5,11.58,1.22
2016,9,26,7,0,0.0,25.0,3.8,20.0,25.0,23.2,13.1
2016,9,26,7,15,0.0,41.5,3.85,20.0,41.5,38.58,26.33
2016,9,26,7,30,0.0,58.0,3.9,20.0,58.0,54.16,39.64
2016,9,26,7,45,0.0,76.5,4.0,20.0,76.5,71.74,54.41
2016,9,26,8,0,0.0,95.0,4.1,20.0,95.0,89.37,69.0
2016,9,26,8,15,0.0,76.0,4.15,20.0,76.0,70.78,53.44
2016,9,26,8,30,0.0,57.0,4.2,20.0,57.0,53.0,38.55
2016,9,26,8,45,0.0,68.5,4.3,20.5,68.5,63.74,47.19
2016,9,26,9,0,0.0,80.0,4.4,21.0,80.0,74.5,55.71
2016,9,26,9,15,0.0,94.0,4.4,21.0,94.0,87.66,66.23
2016,9,26,9,30,0.0,108.0,4.4,21.0,108.0,101.0,76.81
2016,9,26,9,45,0.0,132.5,4.4,21.0,133.0,124.5,95.47
2016,9,26,10,0,0.0,157.0,4.4,21.0,158.0,148.16,114.09
2016,9,26,10,15,5.0,192.5,4.4,21.0,197.0,187.0,144.75
2016,9,26,10,30,10.0,228.0,4.4,21.0,236.0,226.49,175.57
2016,9,26,10,45,8.5,216.5,4.4,21.5,223.5,213.98,165.1
2016,9,26,11,0,7.0,205.0,4.4,22.0,211.0,201.46,154.79
2016,9,26,11,15,5.5,188.0,4.4,22.0,193.0,183.54,140.62
2016,9,26,11,30,4.0,171.0,4.4,22.0,175.0,165.65,126.47
2016,9,26,11,45,6.0,188.0,4.4,22.5,193.5,184.23,140.75
2016,9,26,12,0,8.0,205.0,4.4,23.0,212.0,202.89,154.95
2016,9,26,12,15,11.0,238.5,4.35,23.0,248.0,238.89,182.73
2016,9,26,12,30,14.0,272.0,4.3,23.0,284.0,275.16,210.48
2016,9,26,12,45,11.0,237.0,4.25,23.0,246.5,237.36,181.41
2016,9,26,13,0,8.0,202.0,4.2,23.0,209.0,199.87,152.53
2016,9,26,13,15,6.5,190.0,4.15,23.0,195.5,186.57,142.3
2016,9,26,13,30,5.0,178.0,4.1,23.0,182.0,173.32,132.05
2016,9,26,13,45,21.0,249.0,4.1,23.0,265.0,258.02,198.4
2016,9,26,14,0,37.0,320.0,4.1,23.0,348.0,355.7,273.22
2016,9,26,14,15,18.5,191.5,4.05,23.0,205.5,204.69,157.31
2016,9,26,14,30,0.0,63.0,4.0,23.0,63.0,58.72,41.74
2016,9,26,14,45,0.0,38.0,3.95,23.0,38.0,35.38,23.07
2016,9,26,15,0,0.0,13.0,3.9,23.0,13.0,12.09,4.2
2016,9,26,15,15,14.5,117.5,3.8,22.5,126.0,124.21,95.5
2016,9,26,15,30,29.0,222.0,3.7,22.0,239.0,239.93,187.88
2016,9,26,15,45,76.5,217.0,3.65,22.0,256.0,263.77,207.82
2016,9,26,16,0,124.0,212.0,3.6,22.0,273.0,289.12,228.62
2016,9,26,16,15,117.5,187.5,3.55,22.0,240.0,253.26,200.35
2016,9,26,16,30,111.0,163.0,3.5,22.0,207.0,218.03,172.22
2016,9,26,16,45,99.0,138.5,3.45,22.0,173.5,181.23,142.31
2016,9,26,17,0,87.0,114.0,3.4,22.0,140.0,145.85,113.06
2016,9,26,17,15,67.5,90.0,3.2,21.5,107.5,107.45,81.28
2016,9,26,17,30,48.0,66.0,3.0,21.0,75.0,75.07,54.28
2016,9,26,17,45,24.0,43.5,2.85,21.0,48.0,46.05,30.22
2016,9,26,18,0,0.0,21.0,2.7,21.0,21.0,19.55,4.62
2016,9,26,18,15,0.0,10.5,2.7,20.5,10.5,10.01,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,6.0,21.0,2.95,17.5,21.5,20.15,5.57
2016,9,27,7,0,12.0,42.0,3.0,18.0,43.0,42.64,28.45
2016,9,27,7,15,32.5,65.5,3.05,18.0,72.0,71.24,52.45
2016,9,27,7,30,53.0,89.0,3.1,18.0,101.0,102.5,78.83
2016,9,27,7,45,70.5,112.5,3.2,18.5,133.5,135.3,106.34
2016,9,27,8,0,88.0,136.0,3.3,19.0,166.0,170.27,135.28
2016,9,27,8,15,94.0,161.0,3.3,19.5,198.0,203.46,162.27
2016,9,27,8,30,100.0,186.0,3.3,20.0,230.0,237.3,189.17
2016,9,27,8,45,50.0,172.0,3.35,20.5,194.5,198.36,156.94
2016,9,27,9,0,0.0,158.0,3.4,21.0,159.0,149.8,116.52
2016,9,27,9,15,10.5,192.5,3.3,21.5,199.5,190.8,148.86
2016,9,27,9,30,21.0,227.0,3.2,22.0,240.0,233.05,181.49
2016,9,27,9,45,36.5,261.0,3.1,22.5,285.5,288.79,224.05
2016,9,27,10,0,52.0,295.0,3.0,23.0,331.0,338.52,261.16
2016,9,27,10,15,57.0,314.5,2.9,23.0,355.5,365.14,280.55
2016,9,27,10,30,62.0,334.0,2.8,23.0,380.0,392.04,300.05
2016,9,27,10,45,120.0,362.0,2.7,23.5,455.5,488.22,371.18
2016,9,27,11,0,178.0,390.0,2.6,24.0,531.0,576.04,433.91
2016,9,27,11,15,233.5,391.5,2.55,24.0,581.5,634.84,476.03
2016,9,27,11,30,289.0,393.0,2.5,24.0,632.0,707.54,527.0
2016,9,27,11,45,281.5,400.5,2.45,24.0,635.5,712.41,528.96
2016,9,27,12,0,274.0,408.0,2.4,24.0,639.0,715.77,530.46
2016,9,27,12,15,166.0,397.0,2.4,24.0,537.5,584.07,436.0
2016,9,27,12,30,58.0,386.0,2.4,24.0,436.0,450.88,338.08
2016,9,27,12,45,46.0,365.5,2.4,24.0,405.0,416.64,313.61
2016,9,27,13,0,34.0,345.0,2.4,24.0,374.0,382.47,288.5
2016,9,27,13,15,38.0,345.5,2.4,24.0,377.0,386.43,291.89
2016,9,27,13,30,42.0,346.0,2.4,24.0,380.0,390.12,294.97
2016,9,27,13,45,43.5,338.0,2.4,24.0,373.0,382.11,289.44
2016,9,27,14,0,45.0,330.0,2.4,24.0,366.0,373.9,283.85
2016,9,27,14,15,100.5,336.5,2.35,24.0,410.0,428.47,326.33
2016,9,27,14,30,156.0,343.0,2.3,24.0,454.0,489.82,372.69
2016,9,27,14,45,256.0,307.5,2.3,24.0,478.5,536.76,409.78
2016,9,27,15,0,356.0,272.0,2.3,24.0,503.0,564.75,432.83
2016,9,27,15,15,282.5,263.5,2.2,23.5,438.5,486.06,374.87
2016,9,27,15,30,209.0,255.0,2.1,23.0,374.0,405.08,314.69
2016,9,27,15,45,144.5,230.0,2.05,23.0,309.0,327.6,255.65
2016,9,27,16,0,80.0,205.0,2.0,23.0,244.0,250.04,195.45
2016,9,27,16,15,328.5,151.5,1.85,22.5,282.5,331.88,261.76
2016,9,27,16,30,577.0,98.0,1.7,22.0,321.0,382.12,298.75
2016,9,27,16,45,534.5,88.0,1.55,22.0,269.5,318.85,245.97
2016,9,27,17,0,492.0,78.0,1.4,22.0,218.0,259.73,195.88
2016,9,27,17,15,418.5,67.0,1.2,21.5,167.0,193.34,140.3
2016,9,27,17,30,345.0,56.0,1.0,21.0,116.0,138.26,94.11
2016,9,27,17,45,244.0,39.5,0.85,21.0,74.0,82.4,49.63
2016,9,27,18,0,143.0,23.0,0.7,21.0,32.0,37.45,7.17
2016,9,27,18,15,71.5,11.5,0.7,21.0,16.0,13.27,0.0
2016,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,28,6,45,165.5,18.5,1.9,18.5,39.0,37.36,9.6
2016,9,28,7,0,331.0,37.0,2.2,19.0,78.0,97.1,58.73
2016,9,28,7,15,422.0,47.5,2.2,19.5,127.5,151.28,103.41
2016,9,28,7,30,513.0,58.0,2.2,20.0,177.0,216.7,158.82
2016,9,28,7,45,572.0,65.0,2.2,20.5,231.0,277.96,211.91
2016,9,28,8,0,631.0,72.0,2.2,21.0,285.0,345.54,268.98
2016,9,28,8,15,669.5,77.5,2.1,21.5,339.0,407.73,320.18
2016,9,28,8,30,708.0,83.0,2.0,22.0,393.0,472.96,371.72
2016,9,28,8,45,736.5,87.0,1.9,23.0,444.0,532.6,416.26
2016,9,28,9,0,765.0,91.0,1.8,24.0,495.0,594.03,460.09
2016,9,28,9,15,785.0,94.0,1.7,24.5,541.5,649.29,498.51
2016,9,28,9,30,805.0,97.0,1.6,25.0,588.0,704.08,534.03
2016,9,28,9,45,819.5,99.5,1.55,25.5,629.5,753.27,564.46
2016,9,28,10,0,834.0,102.0,1.5,26.0,671.0,800.88,593.14
2016,9,28,10,15,844.5,104.0,1.45,26.0,705.0,836.94,614.79
2016,9,28,10,30,855.0,106.0,1.4,26.0,739.0,875.87,638.15
2016,9,28,10,45,862.5,107.0,1.35,26.5,766.5,908.36,655.74
2016,9,28,11,0,870.0,108.0,1.3,27.0,794.0,937.86,671.24
2016,9,28,11,15,875.0,109.0,1.3,27.0,813.0,961.81,685.22
2016,9,28,11,30,880.0,110.0,1.3,27.0,832.0,982.34,697.16
2016,9,28,11,45,890.5,106.0,1.35,27.5,844.5,999.32,706.42
2016,9,28,12,0,901.0,102.0,1.4,28.0,857.0,1012.73,713.59
2016,9,28,12,15,901.5,102.0,1.4,28.0,859.0,1016.82,715.8
2016,9,28,12,30,902.0,102.0,1.4,28.0,861.0,1017.06,715.91
2016,9,28,12,45,901.0,101.5,1.45,28.5,854.0,1011.4,711.96
2016,9,28,13,0,900.0,101.0,1.5,29.0,847.0,1001.93,705.84
2016,9,28,13,15,896.0,100.0,1.5,29.0,832.0,985.21,696.05
2016,9,28,13,30,892.0,99.0,1.5,29.0,817.0,964.88,684.18
2016,9,28,13,45,887.0,97.5,1.5,29.0,793.5,939.56,669.27
2016,9,28,14,0,882.0,96.0,1.5,29.0,770.0,910.91,652.29
2016,9,28,14,15,874.0,94.5,1.5,29.0,739.0,876.45,631.57
2016,9,28,14,30,866.0,93.0,1.5,29.0,708.0,839.17,608.94
2016,9,28,14,45,856.0,90.5,1.5,29.0,670.5,796.57,582.62
2016,9,28,15,0,846.0,88.0,1.5,29.0,633.0,751.74,554.54
2016,9,28,15,15,830.5,85.5,1.45,29.0,589.0,700.93,521.58
2016,9,28,15,30,815.0,83.0,1.4,29.0,545.0,652.37,489.33
2016,9,28,15,45,796.0,79.0,1.4,29.0,496.0,595.07,448.94
2016,9,28,16,0,777.0,75.0,1.4,29.0,447.0,537.52,407.08
2016,9,28,16,15,747.0,71.0,1.3,28.5,394.5,474.31,359.84
2016,9,28,16,30,717.0,67.0,1.2,28.0,342.0,412.71,312.06
2016,9,28,16,45,675.0,61.5,1.15,28.0,287.5,346.62,258.84
2016,9,28,17,0,633.0,56.0,1.1,28.0,233.0,284.56,207.09
2016,9,28,17,15,563.0,49.0,1.05,27.0,179.5,216.97,151.31
2016,9,28,17,30,493.0,42.0,1.0,26.0,126.0,157.48,101.7
2016,9,28,17,45,372.5,31.0,0.95,25.5,80.5,94.55,52.5
2016,9,28,18,0,252.0,20.0,0.9,25.0,35.0,44.66,3.02
2016,9,28,18,15,126.0,10.0,0.9,24.5,17.5,13.4,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,17.0,3.65,16.5,41.0,39.11,8.42
2016,9,29,7,0,393.0,34.0,3.9,17.0,82.0,104.81,62.73
2016,9,29,7,15,485.5,43.5,3.95,17.5,134.0,162.22,111.06
2016,9,29,7,30,578.0,53.0,4.0,18.0,186.0,231.01,170.53
2016,9,29,7,45,635.0,59.0,4.1,18.5,241.5,294.41,226.88
2016,9,29,8,0,692.0,65.0,4.2,19.0,297.0,363.44,286.74
2016,9,29,8,15,729.0,70.0,4.25,19.5,352.5,427.8,341.4
2016,9,29,8,30,766.0,75.0,4.3,20.0,408.0,494.87,396.35
2016,9,29,8,45,793.5,78.0,4.4,21.0,460.5,556.53,444.63
2016,9,29,9,0,821.0,81.0,4.5,22.0,513.0,619.05,491.83
