Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,839.5,84.0,4.45,22.5,560.5,675.88,533.61
2016,9,29,9,30,858.0,87.0,4.4,23.0,608.0,727.9,568.71
2016,9,29,9,45,873.0,88.5,4.4,23.5,650.5,778.06,602.03
2016,9,29,10,0,888.0,90.0,4.4,24.0,693.0,826.51,633.58
2016,9,29,10,15,898.0,92.0,4.4,24.0,728.5,869.27,661.98
2016,9,29,10,30,908.0,94.0,4.4,24.0,764.0,909.42,688.37
2016,9,29,10,45,915.5,94.5,4.4,24.5,791.5,942.79,708.58
2016,9,29,11,0,923.0,95.0,4.4,25.0,819.0,972.97,726.53
2016,9,29,11,15,928.0,96.0,4.4,25.5,838.5,997.92,740.9
2016,9,29,11,30,933.0,97.0,4.4,26.0,858.0,1019.25,752.87
2016,9,29,11,45,934.0,98.0,4.45,26.5,869.0,1032.89,760.09
2016,9,29,12,0,935.0,99.0,4.5,27.0,880.0,1042.6,764.89
2016,9,29,12,15,936.0,99.5,4.5,27.0,882.0,1047.79,768.09
2016,9,29,12,30,937.0,100.0,4.5,27.0,884.0,1048.98,768.85
2016,9,29,12,45,935.5,99.5,4.5,27.0,877.0,1042.58,764.8
2016,9,29,13,0,934.0,99.0,4.5,27.0,870.0,1032.23,758.35
2016,9,29,13,15,930.5,98.5,4.45,27.0,854.5,1016.02,747.9
2016,9,29,13,30,927.0,98.0,4.4,27.0,839.0,996.04,735.1
2016,9,29,13,45,922.5,96.5,4.4,27.0,815.5,970.37,718.87
2016,9,29,14,0,918.0,95.0,4.4,27.0,792.0,941.21,700.35
2016,9,29,14,15,909.5,93.5,4.35,27.0,760.0,905.2,676.93
2016,9,29,14,30,901.0,92.0,4.3,27.0,728.0,866.28,651.47
2016,9,29,14,45,887.5,91.0,4.25,27.0,688.5,821.18,621.58
2016,9,29,15,0,874.0,90.0,4.2,27.0,649.0,774.01,589.99
2016,9,29,15,15,858.5,87.5,4.1,26.5,603.5,721.96,555.53
2016,9,29,15,30,843.0,85.0,4.0,26.0,558.0,672.13,521.62
2016,9,29,15,45,823.5,81.0,3.95,26.0,508.0,613.12,477.62
2016,9,29,16,0,804.0,77.0,3.9,26.0,458.0,553.83,432.17
2016,9,29,16,15,773.0,73.0,3.55,25.0,403.5,488.63,381.78
2016,9,29,16,30,742.0,69.0,3.2,24.0,349.0,425.1,330.83
2016,9,29,16,45,697.5,63.5,2.9,23.5,293.0,356.56,273.78
2016,9,29,17,0,653.0,58.0,2.6,23.0,237.0,292.44,218.63
2016,9,29,17,15,579.5,50.0,2.35,22.0,182.0,221.67,158.28
2016,9,29,17,30,506.0,42.0,2.1,21.0,127.0,159.45,104.97
2016,9,29,17,45,377.0,30.5,1.85,20.5,80.0,94.14,52.75
2016,9,29,18,0,248.0,19.0,1.6,20.0,33.0,42.65,0.0
2016,9,29,18,15,124.0,9.5,1.6,19.5,16.5,12.7,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.0,1.95,14.5,41.0,39.94,7.1
2016,9,30,7,0,406.0,34.0,2.2,15.0,82.0,107.45,64.61
2016,9,30,7,15,499.5,43.0,2.2,15.0,134.5,165.45,113.99
2016,9,30,7,30,593.0,52.0,2.2,15.0,187.0,234.91,174.61
2016,9,30,7,45,649.0,58.5,2.25,15.5,243.5,299.4,232.05
2016,9,30,8,0,705.0,65.0,2.3,16.0,300.0,369.34,292.61
2016,9,30,8,15,742.0,69.5,2.1,17.0,355.5,433.9,346.01
2016,9,30,8,30,779.0,74.0,1.9,18.0,411.0,501.13,398.83
2016,9,30,8,45,804.0,78.0,1.7,19.0,463.5,563.08,444.95
2016,9,30,9,0,829.0,82.0,1.5,20.0,516.0,625.6,488.96
2016,9,30,9,15,847.5,84.5,1.5,20.5,563.5,682.21,528.97
2016,9,30,9,30,866.0,87.0,1.5,21.0,611.0,733.94,562.37
2016,9,30,9,45,878.5,89.5,1.5,21.5,653.0,783.53,593.56
2016,9,30,10,0,891.0,92.0,1.5,22.0,695.0,831.19,622.84
2016,9,30,10,15,900.5,94.0,1.45,22.0,730.0,873.56,648.72
2016,9,30,10,30,910.0,96.0,1.4,22.0,765.0,913.26,672.51
2016,9,30,10,45,916.0,97.5,1.35,22.5,792.0,946.34,690.39
2016,9,30,11,0,922.0,99.0,1.3,23.0,819.0,976.13,706.0
2016,9,30,11,15,926.0,100.0,1.25,23.0,838.0,1000.03,719.12
2016,9,30,11,30,930.0,101.0,1.2,23.0,857.0,1020.26,729.98
2016,9,30,11,45,935.0,99.5,1.15,23.5,868.0,1034.96,736.03
2016,9,30,12,0,940.0,98.0,1.1,24.0,879.0,1045.8,739.81
2016,9,30,12,15,940.0,98.5,1.1,24.0,880.5,1049.93,742.04
2016,9,30,12,30,940.0,99.0,1.1,24.0,882.0,1050.04,742.07
2016,9,30,12,45,938.0,98.5,1.15,24.0,874.5,1043.05,738.93
2016,9,30,13,0,936.0,98.0,1.2,24.0,867.0,1032.09,733.55
2016,9,30,13,15,932.0,97.0,1.2,24.0,851.0,1014.75,723.43
2016,9,30,13,30,928.0,96.0,1.2,24.0,835.0,993.65,711.14
2016,9,30,13,45,922.5,95.0,1.3,24.5,810.5,967.5,696.05
2016,9,30,14,0,917.0,94.0,1.4,25.0,786.0,937.92,678.67
2016,9,30,14,15,908.0,92.5,1.45,25.0,753.5,901.46,657.28
2016,9,30,14,30,899.0,91.0,1.5,25.0,721.0,862.12,633.83
2016,9,30,14,45,887.5,88.5,1.55,25.0,681.5,817.01,606.21
2016,9,30,15,0,876.0,86.0,1.6,25.0,642.0,769.7,576.66
2016,9,30,15,15,859.5,83.5,1.6,25.0,596.5,716.83,542.32
2016,9,30,15,30,843.0,81.0,1.6,25.0,551.0,662.75,506.21
2016,9,30,15,45,821.5,78.0,1.6,25.0,500.5,607.1,466.07
2016,9,30,16,0,800.0,75.0,1.6,25.0,450.0,547.91,422.11
2016,9,30,16,15,768.5,71.0,1.5,24.5,396.0,482.72,372.46
2016,9,30,16,30,737.0,67.0,1.4,24.0,342.0,419.28,322.28
2016,9,30,16,45,690.5,61.5,1.3,23.5,286.0,350.33,266.15
2016,9,30,17,0,644.0,56.0,1.2,23.0,230.0,286.05,211.86
2016,9,30,17,15,569.5,48.5,1.1,22.5,175.5,216.26,152.78
2016,9,30,17,30,495.0,41.0,1.0,22.0,121.0,155.16,100.84
2016,9,30,17,45,366.5,29.5,0.95,21.5,75.5,90.92,49.83
2016,9,30,18,0,238.0,18.0,0.9,21.0,30.0,40.13,0.0
2016,9,30,18,15,119.0,9.0,0.9,20.5,15.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,15.5,0.45,16.5,15.5,14.38,0.0
2016,10,1,7,0,0.0,31.0,0.4,17.0,31.0,28.95,17.81
2016,10,1,7,15,0.0,52.5,0.4,17.5,52.5,49.57,35.71
2016,10,1,7,30,0.0,74.0,0.4,18.0,74.0,70.2,53.28
2016,10,1,7,45,4.0,95.0,0.45,18.5,96.5,91.78,71.19
2016,10,1,8,0,8.0,116.0,0.5,19.0,119.0,113.91,89.17
2016,10,1,8,15,6.0,129.5,0.5,19.5,132.0,126.18,98.75
2016,10,1,8,30,4.0,143.0,0.5,20.0,145.0,138.29,107.97
2016,10,1,8,45,167.5,175.5,0.5,20.5,263.0,278.02,219.38
2016,10,1,9,0,331.0,208.0,0.5,21.0,381.0,432.51,335.81
2016,10,1,9,15,350.5,226.0,0.65,21.5,424.0,481.84,370.66
2016,10,1,9,30,370.0,244.0,0.8,22.0,467.0,532.08,406.5
2016,10,1,9,45,339.0,271.5,0.95,22.5,486.5,554.12,420.64
2016,10,1,10,0,308.0,299.0,1.1,23.0,506.0,572.6,432.2
2016,10,1,10,15,163.5,281.5,1.1,23.5,392.0,432.26,327.79
2016,10,1,10,30,19.0,264.0,1.1,24.0,278.0,270.99,204.71
2016,10,1,10,45,31.5,299.0,1.1,24.5,323.5,329.88,248.77
2016,10,1,11,0,44.0,334.0,1.1,25.0,369.0,379.67,284.19
2016,10,1,11,15,59.5,357.0,1.05,25.0,405.0,420.08,312.87
2016,10,1,11,30,75.0,380.0,1.0,25.0,441.0,460.98,341.53
2016,10,1,11,45,203.5,382.5,1.0,25.5,550.5,604.25,443.62
2016,10,1,12,0,332.0,385.0,1.0,26.0,660.0,749.53,541.16
2016,10,1,12,15,254.5,400.5,0.95,26.0,611.5,690.69,497.95
2016,10,1,12,30,177.0,416.0,0.9,26.0,563.0,616.95,446.67
2016,10,1,12,45,112.5,388.0,0.9,26.0,481.5,521.66,381.01
2016,10,1,13,0,48.0,360.0,0.9,26.0,400.0,413.54,304.52
2016,10,1,13,15,94.5,375.0,0.9,26.0,451.0,474.14,349.76
2016,10,1,13,30,141.0,390.0,0.9,26.0,502.0,545.73,400.37
2016,10,1,13,45,240.5,363.5,0.95,26.5,547.0,605.87,443.96
2016,10,1,14,0,340.0,337.0,1.0,27.0,592.0,672.3,490.76
2016,10,1,14,15,324.0,325.0,1.1,26.5,560.0,634.56,466.85
2016,10,1,14,30,308.0,313.0,1.2,26.0,528.0,596.61,443.23
2016,10,1,14,45,181.5,291.5,1.3,26.0,416.5,449.68,338.64
2016,10,1,15,0,55.0,270.0,1.4,26.0,305.0,313.46,237.58
2016,10,1,15,15,39.5,239.5,1.45,26.0,263.5,267.97,204.39
2016,10,1,15,30,24.0,209.0,1.5,26.0,222.0,217.0,165.97
2016,10,1,15,45,12.0,172.0,1.55,26.0,178.5,171.68,131.31
2016,10,1,16,0,0.0,135.0,1.6,26.0,135.0,127.88,97.2
2016,10,1,16,15,0.0,118.0,1.55,25.5,118.0,111.52,84.78
2016,10,1,16,30,0.0,101.0,1.5,25.0,101.0,95.22,72.11
2016,10,1,16,45,0.0,84.0,1.45,24.5,84.0,78.98,59.23
2016,10,1,17,0,0.0,67.0,1.4,24.0,67.0,62.79,46.09
2016,10,1,17,15,0.0,50.5,1.25,23.0,50.5,47.13,33.19
2016,10,1,17,30,0.0,34.0,1.1,22.0,34.0,31.58,20.13
2016,10,1,17,45,0.0,20.5,1.0,21.5,20.5,19.02,9.01
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,10,1,18,15,0.0,3.5,0.95,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.0,34.72,2.35
2016,10,2,7,0,245.0,41.0,0.6,16.0,68.0,87.66,54.74
2016,10,2,7,15,335.5,56.0,0.55,16.5,117.0,140.45,98.27
2016,10,2,7,30,426.0,71.0,0.5,17.0,166.0,204.61,151.85
2016,10,2,7,45,486.5,82.5,0.5,18.0,219.5,267.55,204.7
2016,10,2,8,0,547.0,94.0,0.5,19.0,273.0,335.58,260.05
2016,10,2,8,15,590.0,102.0,0.6,20.0,326.5,397.96,309.8
2016,10,2,8,30,633.0,110.0,0.7,21.0,380.0,464.0,360.5
2016,10,2,8,45,663.0,117.0,0.8,22.0,431.5,524.65,405.39
2016,10,2,9,0,693.0,124.0,0.9,23.0,483.0,586.74,449.74
2016,10,2,9,15,716.0,129.0,1.0,23.5,530.0,642.98,489.41
2016,10,2,9,30,739.0,134.0,1.1,24.0,577.0,699.21,528.07
2016,10,2,9,45,754.0,139.0,1.2,24.5,618.0,748.9,560.73
2016,10,2,10,0,769.0,144.0,1.3,25.0,659.0,797.26,591.4
2016,10,2,10,15,781.5,147.0,1.35,25.0,693.5,839.68,618.37
2016,10,2,10,30,794.0,150.0,1.4,25.0,728.0,875.94,641.18
2016,10,2,10,45,801.5,153.0,1.45,25.5,755.0,909.14,660.69
2016,10,2,11,0,809.0,156.0,1.5,26.0,782.0,939.51,678.29
2016,10,2,11,15,815.0,157.0,1.55,26.0,800.5,963.32,693.05
2016,10,2,11,30,821.0,158.0,1.6,26.0,819.0,983.89,705.91
2016,10,2,11,45,872.0,131.0,1.65,26.5,841.0,1006.03,718.47
2016,10,2,12,0,923.0,104.0,1.7,27.0,863.0,1034.14,734.75
2016,10,2,12,15,923.0,104.0,1.7,27.0,864.5,1037.48,736.36
2016,10,2,12,30,923.0,104.0,1.7,27.0,866.0,1036.88,735.97
2016,10,2,12,45,920.5,104.0,1.75,27.5,858.5,1029.87,731.07
2016,10,2,13,0,918.0,104.0,1.8,28.0,851.0,1018.98,723.95
2016,10,2,13,15,914.0,103.0,1.8,28.0,835.0,1001.74,713.77
2016,10,2,13,30,910.0,102.0,1.8,28.0,819.0,980.82,701.43
2016,10,2,13,45,903.0,101.5,1.85,28.0,794.5,954.1,686.11
2016,10,2,14,0,896.0,101.0,1.9,28.0,770.0,924.1,668.65
2016,10,2,14,15,886.5,99.5,1.9,28.0,737.5,887.72,646.42
2016,10,2,14,30,877.0,98.0,1.9,28.0,705.0,848.59,622.29
2016,10,2,14,45,856.5,99.0,1.95,28.0,664.0,800.86,592.62
2016,10,2,15,0,836.0,100.0,2.0,28.0,623.0,756.48,564.8
2016,10,2,15,15,818.0,97.0,2.0,28.0,577.5,703.16,529.96
2016,10,2,15,30,800.0,94.0,2.0,28.0,532.0,648.87,492.65
2016,10,2,15,45,774.5,90.0,2.0,28.0,482.0,588.21,449.0
2016,10,2,16,0,749.0,86.0,2.0,28.0,432.0,528.0,404.31
2016,10,2,16,15,714.5,81.5,1.85,27.5,378.0,464.34,355.76
2016,10,2,16,30,680.0,77.0,1.7,27.0,324.0,401.97,306.54
2016,10,2,16,45,628.5,70.0,1.55,26.5,269.0,332.78,250.63
2016,10,2,17,0,577.0,63.0,1.4,26.0,214.0,268.65,197.11
2016,10,2,17,15,497.0,53.5,1.3,25.0,161.0,199.57,139.92
2016,10,2,17,30,417.0,44.0,1.2,24.0,108.0,139.96,90.46
2016,10,2,17,45,284.0,30.0,1.1,23.0,65.0,78.04,41.67
2016,10,2,18,0,151.0,16.0,1.0,22.0,22.0,27.98,0.0
2016,10,2,18,15,75.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,3,6,45,123.0,19.5,0.5,18.5,33.5,33.84,0.0
2016,10,3,7,0,246.0,39.0,0.5,19.0,67.0,86.15,52.64
2016,10,3,7,15,340.5,53.5,0.6,19.5,115.0,139.42,96.1
2016,10,3,7,30,435.0,68.0,0.7,20.0,163.0,204.57,150.09
2016,10,3,7,45,498.5,77.5,0.8,20.5,216.5,267.26,203.05
2016,10,3,8,0,562.0,87.0,0.9,21.0,270.0,335.15,259.13
2016,10,3,8,15,605.0,94.0,1.15,22.0,323.0,397.22,309.37
2016,10,3,8,30,648.0,101.0,1.4,23.0,376.0,462.91,360.76
2016,10,3,8,45,684.5,104.5,1.65,24.0,427.5,524.26,407.35
2016,10,3,9,0,721.0,108.0,1.9,25.0,479.0,587.62,453.96
2016,10,3,9,15,743.0,112.0,1.95,25.0,525.5,643.21,494.4
2016,10,3,9,30,765.0,116.0,2.0,25.0,572.0,696.48,532.13
2016,10,3,9,45,780.0,119.5,2.05,25.5,613.0,745.25,563.57
2016,10,3,10,0,795.0,123.0,2.1,26.0,654.0,792.57,593.53
2016,10,3,10,15,807.0,125.5,2.15,26.5,688.0,834.53,619.45
2016,10,3,10,30,819.0,128.0,2.2,27.0,722.0,874.29,643.64
2016,10,3,10,45,830.5,128.0,2.3,27.5,749.5,908.4,664.34
2016,10,3,11,0,842.0,128.0,2.4,28.0,777.0,939.77,683.2
2016,10,3,11,15,847.5,129.5,2.45,28.0,796.0,964.13,698.42
2016,10,3,11,30,853.0,131.0,2.5,28.0,815.0,985.14,711.62
2016,10,3,11,45,852.0,133.5,2.55,28.5,824.5,997.41,717.9
2016,10,3,12,0,851.0,136.0,2.6,29.0,834.0,1005.97,722.02
2016,10,3,12,15,540.0,271.5,2.65,29.0,714.5,847.9,616.9
2016,10,3,12,30,229.0,407.0,2.7,29.0,595.0,659.27,481.82
2016,10,3,12,45,540.5,270.0,2.75,29.0,709.0,843.4,617.58
2016,10,3,13,0,852.0,133.0,2.8,29.0,823.0,993.66,717.79
2016,10,3,13,15,847.5,132.0,2.8,29.0,807.0,976.5,705.84
2016,10,3,13,30,843.0,131.0,2.8,29.0,791.0,955.87,693.27
2016,10,3,13,45,837.5,128.5,2.85,29.5,767.5,929.34,675.95
2016,10,3,14,0,832.0,126.0,2.9,30.0,744.0,899.67,656.64
2016,10,3,14,15,822.0,124.0,2.9,29.5,712.0,863.65,635.32
2016,10,3,14,30,812.0,122.0,2.9,29.0,680.0,825.1,612.11
2016,10,3,14,45,795.5,120.0,2.95,29.0,641.0,779.06,582.58
2016,10,3,15,0,779.0,118.0,3.0,29.0,602.0,731.46,551.6
2016,10,3,15,15,759.5,114.0,2.95,29.0,557.5,678.33,515.48
2016,10,3,15,30,740.0,110.0,2.9,29.0,513.0,626.47,478.29
2016,10,3,15,45,713.0,105.5,2.9,29.0,463.5,567.05,434.84
2016,10,3,16,0,686.0,101.0,2.9,29.0,414.0,508.42,390.76
2016,10,3,16,15,648.5,95.0,2.65,28.5,361.0,443.97,341.17
2016,10,3,16,30,611.0,89.0,2.4,28.0,308.0,382.21,292.14
2016,10,3,16,45,557.5,80.5,2.2,27.5,254.5,314.62,237.43
2016,10,3,17,0,504.0,72.0,2.0,27.0,201.0,252.43,185.65
2016,10,3,17,15,423.5,60.0,1.8,26.0,150.0,185.19,130.26
2016,10,3,17,30,343.0,48.0,1.6,25.0,99.0,126.61,82.19
2016,10,3,17,45,221.0,31.5,1.45,24.0,58.5,69.2,36.52
2016,10,3,18,0,99.0,15.0,1.3,23.0,18.0,22.47,0.0
2016,10,3,18,15,49.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,83.5,21.0,2.45,20.5,30.0,30.3,0.0
2016,10,4,7,0,167.0,42.0,2.7,21.0,60.0,74.01,45.71
2016,10,4,7,15,260.5,58.5,2.85,21.5,106.0,126.53,88.15
2016,10,4,7,30,354.0,75.0,3.0,22.0,152.0,188.49,139.31
2016,10,4,7,45,434.5,83.0,3.15,23.0,205.0,248.28,189.37
2016,10,4,8,0,515.0,91.0,3.3,24.0,258.0,320.07,248.4
2016,10,4,8,15,559.5,99.0,3.45,24.5,309.5,381.22,298.66
2016,10,4,8,30,604.0,107.0,3.6,25.0,361.0,446.25,350.53
2016,10,4,8,45,302.5,133.0,3.8,25.5,260.5,327.55,258.14
2016,10,4,9,0,1.0,159.0,4.0,26.0,160.0,152.01,116.07
2016,10,4,9,15,0.5,154.5,4.05,26.0,155.0,146.88,111.89
2016,10,4,9,30,0.0,150.0,4.1,26.0,150.0,141.87,107.61
2016,10,4,9,45,43.5,227.0,4.15,26.5,256.0,260.17,200.15
2016,10,4,10,0,87.0,304.0,4.2,27.0,362.0,379.1,289.97
2016,10,4,10,15,61.0,299.5,4.15,27.0,341.5,354.85,270.19
2016,10,4,10,30,35.0,295.0,4.1,27.0,321.0,328.82,249.44
2016,10,4,10,45,148.5,331.0,4.1,27.5,444.5,483.39,366.37
2016,10,4,11,0,262.0,367.0,4.1,28.0,568.0,644.65,482.76
2016,10,4,11,15,532.5,255.5,4.05,28.0,677.0,800.22,598.29
2016,10,4,11,30,803.0,144.0,4.0,28.0,786.0,950.49,701.24
2016,10,4,11,45,509.5,275.0,4.0,28.0,684.0,814.94,604.73
2016,10,4,12,0,216.0,406.0,4.0,28.0,582.0,644.91,478.24
2016,10,4,12,15,530.0,265.5,3.95,28.0,699.0,831.25,618.05
2016,10,4,12,30,844.0,125.0,3.9,28.0,816.0,979.66,719.04
2016,10,4,12,45,590.0,249.0,3.85,28.5,730.0,873.06,643.94
2016,10,4,13,0,336.0,373.0,3.8,29.0,644.0,736.52,542.6
2016,10,4,13,15,583.5,247.5,3.7,29.0,706.5,850.37,628.75
2016,10,4,13,30,831.0,122.0,3.6,29.0,769.0,933.47,685.33
2016,10,4,13,45,825.5,119.5,3.5,29.0,745.5,907.16,667.37
2016,10,4,14,0,820.0,117.0,3.4,29.0,722.0,877.77,648.22
2016,10,4,14,15,809.5,115.0,3.3,29.0,690.5,841.67,624.55
2016,10,4,14,30,799.0,113.0,3.2,29.0,659.0,803.15,599.21
2016,10,4,14,45,780.5,112.0,3.1,29.5,620.5,757.14,567.43
2016,10,4,15,0,762.0,111.0,3.0,30.0,582.0,709.79,534.62
2016,10,4,15,15,742.5,107.5,2.9,30.0,538.0,657.99,499.22
2016,10,4,15,30,723.0,104.0,2.8,30.0,494.0,607.28,462.61
2016,10,4,15,45,696.0,99.5,2.75,30.0,445.5,548.79,419.69
2016,10,4,16,0,669.0,95.0,2.7,30.0,397.0,491.16,376.26
2016,10,4,16,15,631.0,89.5,2.4,29.5,345.5,428.06,327.63
2016,10,4,16,30,593.0,84.0,2.1,29.0,294.0,367.76,279.73
2016,10,4,16,45,537.5,76.0,1.85,28.5,242.0,301.13,225.92
2016,10,4,17,0,482.0,68.0,1.6,28.0,190.0,240.19,175.38
2016,10,4,17,15,397.0,57.0,1.45,27.5,140.5,174.31,121.38
2016,10,4,17,30,312.0,46.0,1.3,27.0,91.0,117.62,75.34
2016,10,4,17,45,187.0,29.5,1.2,26.5,53.0,61.88,31.09
2016,10,4,18,0,62.0,13.0,1.1,26.0,15.0,17.4,0.0
2016,10,4,18,15,31.0,6.5,1.15,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,19.0,1.95,22.5,30.5,32.17,0.0
2016,10,5,7,0,221.0,38.0,2.2,23.0,61.0,81.69,48.88
2016,10,5,7,15,321.0,51.5,2.35,23.5,108.5,133.63,90.91
2016,10,5,7,30,421.0,65.0,2.5,24.0,156.0,199.95,145.47
2016,10,5,7,45,492.5,73.0,2.7,24.5,209.0,261.36,197.43
2016,10,5,8,0,564.0,81.0,2.9,25.0,262.0,330.58,254.95
2016,10,5,8,15,607.5,87.5,2.9,25.5,314.5,392.31,305.41
2016,10,5,8,30,651.0,94.0,2.9,26.0,367.0,457.72,357.05
2016,10,5,8,45,689.5,96.5,2.9,26.5,418.5,519.08,404.05
2016,10,5,9,0,728.0,99.0,2.9,27.0,470.0,582.64,451.14
2016,10,5,9,15,749.5,103.0,2.85,27.5,516.0,636.37,489.39
2016,10,5,9,30,771.0,107.0,2.8,28.0,562.0,691.35,526.79
2016,10,5,9,45,495.5,207.5,2.75,28.5,508.0,618.06,467.94
2016,10,5,10,0,220.0,308.0,2.7,29.0,454.0,502.0,377.29
2016,10,5,10,15,525.0,211.0,2.65,29.5,582.5,686.25,514.32
2016,10,5,10,30,830.0,114.0,2.6,30.0,711.0,868.09,636.61
2016,10,5,10,45,839.0,115.0,2.55,30.5,737.5,901.09,654.09
2016,10,5,11,0,848.0,116.0,2.5,31.0,764.0,923.72,665.92
2016,10,5,11,15,853.0,117.0,2.45,31.0,782.0,946.64,679.34
2016,10,5,11,30,858.0,118.0,2.4,31.0,800.0,966.23,690.62
2016,10,5,11,45,868.0,114.0,2.4,31.5,811.5,981.83,698.5
2016,10,5,12,0,878.0,110.0,2.4,32.0,823.0,993.92,704.29
2016,10,5,12,15,878.0,110.0,2.4,32.0,824.5,996.88,705.91
2016,10,5,12,30,878.0,110.0,2.4,32.0,826.0,996.08,705.42
2016,10,5,12,45,877.0,109.0,2.4,32.5,818.5,989.47,700.03
2016,10,5,13,0,876.0,108.0,2.4,33.0,811.0,979.14,692.51
2016,10,5,13,15,871.5,107.5,2.4,33.0,795.0,962.35,682.5
2016,10,5,13,30,867.0,107.0,2.4,33.0,779.0,942.07,670.43
2016,10,5,13,45,861.0,105.0,2.45,33.0,755.0,915.41,654.78
2016,10,5,14,0,855.0,103.0,2.5,33.0,731.0,885.6,637.09
2016,10,5,14,15,845.5,101.5,2.55,33.0,699.5,850.32,615.73
2016,10,5,14,30,836.0,100.0,2.6,33.0,668.0,812.46,592.51
2016,10,5,14,45,823.5,97.0,2.65,33.0,629.5,773.4,568.24
2016,10,5,15,0,811.0,94.0,2.7,33.0,591.0,726.75,538.49
2016,10,5,15,15,792.5,91.0,2.7,32.5,546.5,674.2,505.02
2016,10,5,15,30,774.0,88.0,2.7,32.0,502.0,620.84,468.93
2016,10,5,15,45,749.5,84.0,2.75,32.0,453.0,562.2,426.61
2016,10,5,16,0,725.0,80.0,2.8,32.0,404.0,504.02,383.28
2016,10,5,16,15,689.5,75.5,2.6,31.5,352.0,441.29,335.3
2016,10,5,16,30,654.0,71.0,2.4,31.0,300.0,380.17,286.96
2016,10,5,16,45,601.5,64.5,2.2,30.5,247.0,313.02,232.71
2016,10,5,17,0,549.0,58.0,2.0,30.0,194.0,251.12,181.17
2016,10,5,17,15,463.5,49.0,1.85,29.0,143.0,183.37,125.68
2016,10,5,17,30,378.0,40.0,1.7,28.0,92.0,125.82,78.73
2016,10,5,17,45,237.0,26.0,1.55,27.5,53.5,65.46,30.22
2016,10,5,18,0,96.0,12.0,1.4,27.0,15.0,19.04,0.0
2016,10,5,18,15,48.0,6.0,1.4,26.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,18.5,1.7,22.5,30.0,31.99,0.0
2016,10,6,7,0,226.0,37.0,1.9,23.0,60.0,81.86,48.54
2016,10,6,7,15,329.0,50.0,2.05,23.5,107.5,134.29,91.06
2016,10,6,7,30,432.0,63.0,2.2,24.0,155.0,201.57,146.34
2016,10,6,7,45,524.0,66.0,2.4,25.0,210.0,265.72,199.81
2016,10,6,8,0,616.0,69.0,2.6,26.0,265.0,339.83,260.49
2016,10,6,8,15,658.0,74.5,2.6,26.5,318.0,402.54,311.63
2016,10,6,8,30,700.0,80.0,2.6,27.0,371.0,468.67,363.6
2016,10,6,8,45,736.5,81.5,2.65,27.5,423.0,529.18,409.86
2016,10,6,9,0,773.0,83.0,2.7,28.0,475.0,592.47,456.62
2016,10,6,9,15,793.5,86.0,2.7,28.0,521.0,647.89,496.94
2016,10,6,9,30,814.0,89.0,2.7,28.0,567.0,702.85,534.48
2016,10,6,9,45,445.5,193.0,2.7,28.5,457.5,564.18,429.03
2016,10,6,10,0,77.0,297.0,2.7,29.0,348.0,364.11,273.85
2016,10,6,10,15,79.5,311.0,2.7,29.5,366.0,383.65,287.91
2016,10,6,10,30,82.0,325.0,2.7,30.0,384.0,403.18,301.01
2016,10,6,10,45,488.0,208.5,2.7,30.5,578.0,683.42,510.01
2016,10,6,11,0,894.0,92.0,2.7,31.0,772.0,939.54,679.87
2016,10,6,11,15,898.5,93.0,2.75,31.0,790.0,962.83,692.31
2016,10,6,11,30,903.0,94.0,2.8,31.0,808.0,982.59,704.63
2016,10,6,11,45,551.0,248.5,2.85,31.5,686.0,826.47,599.61
2016,10,6,12,0,199.0,403.0,2.9,32.0,564.0,625.41,453.51
2016,10,6,12,15,169.5,403.5,2.9,32.0,541.0,597.52,434.6
2016,10,6,12,30,140.0,404.0,2.9,32.0,518.0,568.76,414.01
2016,10,6,12,45,522.0,248.5,2.95,32.0,666.5,800.73,584.41
2016,10,6,13,0,904.0,93.0,3.0,32.0,815.0,988.62,708.42
2016,10,6,13,15,900.0,92.5,2.95,32.0,798.5,971.87,696.18
2016,10,6,13,30,896.0,92.0,2.9,32.0,782.0,951.51,683.49
2016,10,6,13,45,890.0,90.5,2.9,32.5,758.0,924.7,665.75
2016,10,6,14,0,884.0,89.0,2.9,33.0,734.0,894.65,646.01
2016,10,6,14,15,874.5,87.5,2.9,32.5,702.0,858.48,624.84
2016,10,6,14,30,865.0,86.0,2.9,32.0,670.0,819.63,601.69
2016,10,6,14,45,838.5,90.0,2.9,32.0,628.5,770.98,570.42
2016,10,6,15,0,812.0,94.0,2.9,32.0,587.0,726.13,541.43
2016,10,6,15,15,793.0,91.0,2.9,32.0,542.5,673.19,506.37
2016,10,6,15,30,774.0,88.0,2.9,32.0,498.0,619.49,468.78
2016,10,6,15,45,744.0,85.5,2.9,32.0,448.0,559.15,424.85
2016,10,6,16,0,714.0,83.0,2.9,32.0,398.0,499.8,380.36
2016,10,6,16,15,676.5,78.0,2.65,31.5,346.0,436.32,331.65
2016,10,6,16,30,639.0,73.0,2.4,31.0,294.0,374.51,282.69
2016,10,6,16,45,575.0,67.5,2.2,30.5,240.0,304.92,226.69
2016,10,6,17,0,511.0,62.0,2.0,30.0,186.0,241.91,174.62
2016,10,6,17,15,422.0,51.5,1.85,29.0,136.0,174.11,119.44
2016,10,6,17,30,333.0,41.0,1.7,28.0,86.0,117.02,73.28
2016,10,6,17,45,190.0,26.0,1.55,27.5,49.0,57.23,24.68
2016,10,6,18,0,47.0,11.0,1.4,27.0,12.0,14.14,0.0
2016,10,6,18,15,23.5,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.5,0.5,22.5,30.5,32.36,0.0
2016,10,7,7,0,270.0,33.0,0.6,23.0,61.0,86.29,49.84
2016,10,7,7,15,373.5,44.0,0.75,23.5,108.5,140.31,93.93
2016,10,7,7,30,477.0,55.0,0.9,24.0,156.0,207.12,148.79
2016,10,7,7,45,240.0,81.5,1.1,24.5,132.5,173.33,130.95
2016,10,7,8,0,3.0,108.0,1.3,25.0,109.0,104.47,79.52
2016,10,7,8,15,360.0,90.5,1.55,25.5,239.0,274.88,214.74
2016,10,7,8,30,717.0,73.0,1.8,26.0,369.0,469.39,364.5
2016,10,7,8,45,465.5,145.5,2.05,26.5,347.5,436.96,338.76
2016,10,7,9,0,214.0,218.0,2.3,27.0,326.0,363.31,280.54
2016,10,7,9,15,131.5,231.0,2.5,27.0,299.5,331.05,255.04
2016,10,7,9,30,49.0,244.0,2.7,27.0,273.0,281.74,215.58
2016,10,7,9,45,24.5,149.5,2.95,27.5,164.0,165.53,125.63
2016,10,7,10,0,0.0,55.0,3.2,28.0,55.0,51.22,35.11
2016,10,7,10,15,0.0,58.0,3.4,28.0,58.0,54.03,37.32
2016,10,7,10,30,0.0,61.0,3.6,28.0,61.0,56.85,39.46
2016,10,7,10,45,435.5,79.5,3.8,28.5,409.0,494.18,383.85
2016,10,7,11,0,871.0,98.0,4.0,29.0,757.0,924.26,684.85
2016,10,7,11,15,876.0,98.5,4.2,29.0,775.0,946.93,697.28
2016,10,7,11,30,881.0,99.0,4.4,29.0,793.0,966.17,710.42
2016,10,7,11,45,534.0,250.0,4.6,29.5,672.5,811.24,602.4
2016,10,7,12,0,187.0,401.0,4.8,30.0,552.0,611.69,452.9
2016,10,7,12,15,99.5,324.5,4.95,30.0,405.5,442.04,330.65
2016,10,7,12,30,12.0,248.0,5.1,30.0,259.0,250.13,186.52
2016,10,7,12,45,408.0,195.5,5.25,30.0,520.0,629.85,479.36
2016,10,7,13,0,804.0,143.0,5.4,30.0,781.0,953.98,707.58
2016,10,7,13,15,799.0,142.0,5.45,29.5,765.5,936.75,696.27
2016,10,7,13,30,794.0,141.0,5.5,29.0,750.0,916.27,684.73
2016,10,7,13,45,783.0,141.0,5.55,29.0,725.0,888.26,666.6
2016,10,7,14,0,772.0,141.0,5.6,29.0,700.0,857.56,646.6
2016,10,7,14,15,760.5,138.5,5.55,28.5,669.0,821.28,623.41
2016,10,7,14,30,749.0,136.0,5.5,28.0,638.0,786.25,600.95
2016,10,7,14,45,388.0,184.0,5.5,28.0,443.5,518.63,402.24
2016,10,7,15,0,27.0,232.0,5.5,28.0,249.0,244.45,186.67
2016,10,7,15,15,343.5,178.5,5.4,27.5,360.5,446.21,349.69
2016,10,7,15,30,660.0,125.0,5.3,27.0,472.0,585.04,458.75
2016,10,7,15,45,628.0,120.0,5.25,26.5,424.0,525.94,413.57
2016,10,7,16,0,596.0,115.0,5.2,26.0,376.0,468.33,369.06
2016,10,7,16,15,554.5,107.0,5.1,25.5,325.0,404.72,318.58
2016,10,7,16,30,513.0,99.0,5.0,25.0,274.0,341.62,267.17
2016,10,7,16,45,461.0,87.5,4.9,24.5,223.5,278.14,214.23
2016,10,7,17,0,409.0,76.0,4.8,24.0,173.0,220.2,164.77
2016,10,7,17,15,324.0,61.5,4.6,23.5,125.5,156.3,111.2
2016,10,7,17,30,239.0,47.0,4.4,23.0,78.0,102.91,67.11
2016,10,7,17,45,119.5,28.0,4.2,22.5,43.5,47.11,19.14
2016,10,7,18,0,0.0,9.0,4.0,22.0,9.0,8.58,0.0
2016,10,7,18,15,0.0,4.5,3.9,21.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,132.5,16.5,3.5,14.5,30.0,32.18,0.0
2016,10,8,7,0,265.0,33.0,3.6,15.0,60.0,85.74,50.97
2016,10,8,7,15,365.5,45.5,3.65,15.5,107.5,140.28,97.59
2016,10,8,7,30,466.0,58.0,3.7,16.0,155.0,207.28,155.09
2016,10,8,7,45,531.0,66.5,3.75,16.5,208.0,269.44,210.06
2016,10,8,8,0,596.0,75.0,3.8,17.0,261.0,338.61,269.93
2016,10,8,8,15,638.5,81.0,3.7,17.5,314.0,400.97,322.92
2016,10,8,8,30,681.0,87.0,3.6,18.0,367.0,466.82,376.87
2016,10,8,8,45,712.5,91.0,3.55,19.0,417.5,527.08,423.96
2016,10,8,9,0,744.0,95.0,3.5,20.0,468.0,587.3,469.25
2016,10,8,9,15,765.5,99.0,3.4,20.5,514.0,643.09,510.31
2016,10,8,9,30,787.0,103.0,3.3,21.0,560.0,698.56,549.06
2016,10,8,9,45,805.0,104.5,3.25,22.0,601.0,747.92,580.59
2016,10,8,10,0,823.0,106.0,3.2,23.0,642.0,795.96,610.46
2016,10,8,10,15,834.5,108.5,3.15,23.5,676.0,838.01,636.72
2016,10,8,10,30,846.0,111.0,3.1,24.0,710.0,877.72,661.0
2016,10,8,10,45,856.5,111.0,3.1,24.5,737.0,904.09,676.27
2016,10,8,11,0,867.0,111.0,3.1,25.0,764.0,934.3,694.17
2016,10,8,11,15,872.5,112.0,3.0,25.5,782.5,957.83,706.73
2016,10,8,11,30,878.0,113.0,2.9,26.0,801.0,977.98,717.01
2016,10,8,11,45,881.0,113.0,2.85,26.5,811.0,991.07,723.12
2016,10,8,12,0,884.0,113.0,2.8,27.0,821.0,1000.51,726.98
2016,10,8,12,15,884.5,113.5,2.8,27.0,822.5,1004.31,729.24
2016,10,8,12,30,885.0,114.0,2.8,27.0,824.0,1004.34,729.26
2016,10,8,12,45,885.5,112.0,2.8,27.5,817.0,997.86,723.84
2016,10,8,13,0,886.0,110.0,2.8,28.0,810.0,987.62,716.2
2016,10,8,13,15,882.0,109.0,2.8,28.0,793.5,970.45,705.67
2016,10,8,13,30,878.0,108.0,2.8,28.0,777.0,949.76,692.99
2016,10,8,13,45,873.5,105.5,2.85,28.0,753.0,923.55,677.14
2016,10,8,14,0,869.0,103.0,2.9,28.0,729.0,894.08,659.13
2016,10,8,14,15,859.0,101.5,2.9,28.0,697.0,857.87,636.2
2016,10,8,14,30,849.0,100.0,2.9,28.0,665.0,824.81,615.32
2016,10,8,14,45,829.0,100.0,2.9,28.0,625.0,776.99,584.11
2016,10,8,15,0,809.0,100.0,2.9,28.0,585.0,727.8,551.65
2016,10,8,15,15,789.5,97.0,2.9,28.0,540.0,674.61,515.88
2016,10,8,15,30,770.0,94.0,2.9,28.0,495.0,620.71,477.13
2016,10,8,15,45,750.0,88.0,2.9,28.0,446.5,562.87,434.42
2016,10,8,16,0,730.0,82.0,2.9,28.0,398.0,505.05,390.4
2016,10,8,16,15,693.0,76.5,2.7,27.0,345.0,440.61,340.83
2016,10,8,16,30,656.0,71.0,2.5,26.0,292.0,377.7,290.63
2016,10,8,16,45,606.5,63.5,2.3,25.5,239.0,310.82,235.19
2016,10,8,17,0,557.0,56.0,2.1,25.0,186.0,248.85,182.21
2016,10,8,17,15,467.5,46.5,1.95,24.0,135.0,179.58,124.3
2016,10,8,17,30,378.0,37.0,1.8,23.0,84.0,121.03,75.54
2016,10,8,17,45,189.0,18.5,1.65,22.5,42.0,48.87,15.48
2016,10,8,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,201.5,13.5,2.0,13.5,33.0,34.58,0.0
2016,10,9,7,0,403.0,27.0,2.2,14.0,66.0,103.66,59.14
2016,10,9,7,15,507.0,36.0,2.25,14.5,118.0,163.09,111.37
2016,10,9,7,30,611.0,45.0,2.3,15.0,170.0,236.16,174.98
2016,10,9,7,45,670.5,50.5,2.4,16.0,226.0,301.75,233.42
2016,10,9,8,0,730.0,56.0,2.5,17.0,282.0,373.4,295.25
2016,10,9,8,15,768.5,60.5,2.6,17.5,337.5,439.61,351.5
2016,10,9,8,30,807.0,65.0,2.7,18.0,393.0,508.56,407.85
2016,10,9,8,45,639.5,116.0,2.85,19.0,397.5,511.65,409.44
2016,10,9,9,0,472.0,167.0,3.0,20.0,402.0,489.4,390.05
2016,10,9,9,15,494.0,178.5,2.9,20.5,445.0,540.73,428.34
2016,10,9,9,30,516.0,190.0,2.8,21.0,488.0,592.67,465.6
2016,10,9,9,45,719.5,135.0,2.75,22.0,583.0,718.07,557.71
2016,10,9,10,0,923.0,80.0,2.7,23.0,678.0,841.92,639.96
2016,10,9,10,15,933.0,81.5,2.7,23.0,713.0,884.5,666.75
