Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,943.0,83.0,2.7,23.0,748.0,924.33,692.12
2016,10,9,10,45,949.5,84.0,2.7,23.5,775.0,957.44,711.47
2016,10,9,11,0,956.0,85.0,2.7,24.0,802.0,987.16,728.48
2016,10,9,11,15,960.5,86.0,2.7,24.0,821.0,1011.43,743.33
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,1031.93,755.83
2016,10,9,11,45,964.5,89.0,2.75,24.5,849.5,1044.79,762.51
2016,10,9,12,0,964.0,91.0,2.8,25.0,859.0,1053.57,766.76
2016,10,9,12,15,964.5,91.0,2.85,25.0,860.0,1056.99,769.25
2016,10,9,12,30,965.0,91.0,2.9,25.0,861.0,1056.32,769.31
2016,10,9,12,45,963.0,91.0,2.95,25.5,853.0,1049.09,763.84
2016,10,9,13,0,961.0,91.0,3.0,26.0,845.0,1037.83,755.97
2016,10,9,13,15,957.0,90.0,3.05,26.0,828.5,1019.55,745.2
2016,10,9,13,30,953.0,89.0,3.1,26.0,812.0,997.46,732.04
2016,10,9,13,45,945.5,88.5,3.15,26.0,786.0,969.02,714.75
2016,10,9,14,0,938.0,88.0,3.2,26.0,760.0,937.2,695.2
2016,10,9,14,15,929.0,87.0,3.2,25.5,727.0,900.33,673.15
2016,10,9,14,30,920.0,86.0,3.2,25.0,694.0,860.57,648.92
2016,10,9,14,45,905.5,84.5,3.2,25.0,653.5,813.24,617.91
2016,10,9,15,0,891.0,83.0,3.2,25.0,613.0,763.94,585.18
2016,10,9,15,15,873.0,80.5,3.05,24.5,566.5,709.36,548.63
2016,10,9,15,30,855.0,78.0,2.9,24.0,520.0,657.33,512.15
2016,10,9,15,45,828.0,75.5,2.75,24.0,468.0,595.04,465.01
2016,10,9,16,0,801.0,73.0,2.6,24.0,416.0,533.25,416.97
2016,10,9,16,15,765.0,68.5,2.3,23.0,361.0,465.66,364.13
2016,10,9,16,30,729.0,64.0,2.0,22.0,306.0,400.37,311.08
2016,10,9,16,45,670.5,58.5,1.75,21.5,249.5,328.08,250.48
2016,10,9,17,0,612.0,53.0,1.5,21.0,193.0,262.47,193.73
2016,10,9,17,15,518.5,44.0,1.5,20.5,139.5,189.53,131.82
2016,10,9,17,30,425.0,35.0,1.5,20.0,86.0,127.77,79.44
2016,10,9,17,45,212.5,17.5,1.5,19.5,43.0,50.38,12.4
2016,10,9,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,169.5,15.0,0.85,13.5,31.0,32.65,0.0
2016,10,10,7,0,339.0,30.0,0.8,14.0,62.0,96.08,55.19
2016,10,10,7,15,445.5,41.0,0.8,14.5,113.0,155.06,106.47
2016,10,10,7,30,552.0,52.0,0.8,15.0,164.0,227.19,167.98
2016,10,10,7,45,618.0,59.0,0.8,16.0,220.0,293.15,225.05
2016,10,10,8,0,684.0,66.0,0.8,17.0,276.0,366.1,285.96
2016,10,10,8,15,726.0,71.5,0.75,17.5,332.0,431.54,339.27
2016,10,10,8,30,768.0,77.0,0.7,18.0,388.0,501.17,393.33
2016,10,10,8,45,798.5,80.5,0.65,19.0,441.0,564.65,439.6
2016,10,10,9,0,829.0,84.0,0.6,20.0,494.0,629.21,484.34
2016,10,10,9,15,849.5,87.0,0.7,21.0,542.5,687.05,524.19
2016,10,10,9,30,870.0,90.0,0.8,22.0,591.0,744.23,560.7
2016,10,10,9,45,885.5,92.5,0.9,23.0,633.5,791.0,589.19
2016,10,10,10,0,901.0,95.0,1.0,24.0,676.0,840.52,619.11
2016,10,10,10,15,912.0,96.5,1.0,24.0,711.0,883.1,644.93
2016,10,10,10,30,923.0,98.0,1.0,24.0,746.0,923.06,668.85
2016,10,10,10,45,931.0,99.5,1.0,24.5,773.5,957.44,687.74
2016,10,10,11,0,939.0,101.0,1.0,25.0,801.0,988.58,704.49
2016,10,10,11,15,943.5,101.5,1.0,25.5,820.0,1011.87,716.32
2016,10,10,11,30,948.0,102.0,1.0,26.0,839.0,1031.45,725.98
2016,10,10,11,45,953.0,101.5,1.05,26.5,849.5,1046.58,734.04
2016,10,10,12,0,958.0,101.0,1.1,27.0,860.0,1057.79,739.88
2016,10,10,12,15,958.0,101.0,1.1,27.0,861.0,1060.63,741.33
2016,10,10,12,30,958.0,101.0,1.1,27.0,862.0,1059.4,740.6
2016,10,10,12,45,956.0,100.5,1.15,27.5,853.5,1051.59,735.63
2016,10,10,13,0,954.0,100.0,1.2,28.0,845.0,1039.77,728.42
2016,10,10,13,15,949.5,99.0,1.2,28.0,828.0,1021.07,717.71
2016,10,10,13,30,945.0,98.0,1.2,28.0,811.0,998.6,704.84
2016,10,10,13,45,938.5,96.5,1.3,28.0,785.0,970.1,689.93
2016,10,10,14,0,932.0,95.0,1.4,28.0,759.0,938.19,672.69
2016,10,10,14,15,922.0,93.5,1.4,28.0,725.5,900.06,649.88
2016,10,10,14,30,912.0,92.0,1.4,28.0,692.0,859.12,625.12
2016,10,10,14,45,899.5,89.5,1.45,28.0,651.0,812.55,596.95
2016,10,10,15,0,887.0,87.0,1.5,28.0,610.0,763.85,566.89
2016,10,10,15,15,868.0,84.0,1.55,27.5,563.0,712.35,535.35
2016,10,10,15,30,849.0,81.0,1.6,27.0,516.0,655.26,497.67
2016,10,10,15,45,824.0,77.5,1.7,27.0,464.5,593.37,453.67
2016,10,10,16,0,799.0,74.0,1.8,27.0,413.0,531.81,408.11
2016,10,10,16,15,761.5,69.5,1.6,26.0,357.5,463.64,356.1
2016,10,10,16,30,724.0,65.0,1.4,25.0,302.0,397.94,303.91
2016,10,10,16,45,668.0,58.5,1.25,24.5,245.5,325.93,244.75
2016,10,10,17,0,612.0,52.0,1.1,24.0,189.0,260.39,189.01
2016,10,10,17,15,517.0,43.0,1.1,23.0,136.0,187.27,128.19
2016,10,10,17,30,422.0,34.0,1.1,22.0,83.0,125.53,76.55
2016,10,10,17,45,211.0,17.0,1.15,21.0,41.5,49.02,7.11
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,15.0,0.95,15.5,29.5,31.53,0.0
2016,10,11,7,0,317.0,30.0,0.9,16.0,59.0,92.58,52.3
2016,10,11,7,15,425.0,40.5,1.0,16.5,108.5,150.04,102.3
2016,10,11,7,30,533.0,51.0,1.1,17.0,158.0,220.8,162.37
2016,10,11,7,45,597.5,58.5,1.25,18.0,212.5,285.55,218.58
2016,10,11,8,0,662.0,66.0,1.4,19.0,267.0,357.15,278.91
2016,10,11,8,15,704.0,71.0,1.4,20.0,321.5,421.68,331.56
2016,10,11,8,30,746.0,76.0,1.4,21.0,376.0,488.47,383.69
2016,10,11,8,45,776.5,79.5,1.45,22.0,428.0,550.71,430.45
2016,10,11,9,0,807.0,83.0,1.5,23.0,480.0,614.06,476.13
2016,10,11,9,15,827.5,86.0,1.55,23.5,527.0,670.75,516.31
2016,10,11,9,30,848.0,89.0,1.6,24.0,574.0,726.85,553.33
2016,10,11,9,45,864.0,90.5,1.7,25.0,615.5,771.87,581.02
2016,10,11,10,0,880.0,92.0,1.8,26.0,657.0,819.76,610.25
2016,10,11,10,15,890.5,94.0,1.8,26.5,691.0,861.65,635.21
2016,10,11,10,30,901.0,96.0,1.8,27.0,725.0,900.96,658.16
2016,10,11,10,45,909.5,96.5,1.8,27.5,752.0,933.99,676.8
2016,10,11,11,0,918.0,97.0,1.8,28.0,779.0,963.88,693.33
2016,10,11,11,15,922.5,98.0,1.85,28.0,797.5,987.23,707.7
2016,10,11,11,30,927.0,99.0,1.9,28.0,816.0,1006.96,719.94
2016,10,11,11,45,932.5,98.0,2.0,28.5,826.0,1021.69,728.36
2016,10,11,12,0,938.0,97.0,2.1,29.0,836.0,1032.59,734.53
2016,10,11,12,15,938.0,97.0,2.1,29.0,836.5,1035.31,736.0
2016,10,11,12,30,938.0,97.0,2.1,29.0,837.0,1034.03,735.23
2016,10,11,12,45,936.5,96.0,2.15,29.5,829.0,1026.2,729.68
2016,10,11,13,0,935.0,95.0,2.2,30.0,821.0,1014.44,721.88
2016,10,11,13,15,930.5,94.0,2.25,30.0,804.0,995.96,711.42
2016,10,11,13,30,926.0,93.0,2.3,30.0,787.0,973.79,698.73
2016,10,11,13,45,920.0,91.5,2.35,30.5,762.0,946.12,681.16
2016,10,11,14,0,914.0,90.0,2.4,31.0,737.0,915.11,661.48
2016,10,11,14,15,904.5,88.5,2.4,30.5,704.0,877.93,639.91
2016,10,11,14,30,895.0,87.0,2.4,30.0,671.0,837.99,616.29
2016,10,11,14,45,875.5,87.0,2.4,30.0,630.0,789.37,585.31
2016,10,11,15,0,856.0,87.0,2.4,30.0,589.0,743.9,556.13
2016,10,11,15,15,837.0,84.5,2.35,29.5,543.0,689.72,521.21
2016,10,11,15,30,818.0,82.0,2.3,29.0,497.0,634.67,483.41
2016,10,11,15,45,792.0,78.0,2.3,29.0,446.5,573.2,438.54
2016,10,11,16,0,766.0,74.0,2.3,29.0,396.0,512.25,392.6
2016,10,11,16,15,728.0,69.5,2.0,28.0,342.0,445.72,341.47
2016,10,11,16,30,690.0,65.0,1.7,27.0,288.0,381.77,290.43
2016,10,11,16,45,632.5,58.5,1.45,26.5,233.5,312.23,233.16
2016,10,11,17,0,575.0,52.0,1.2,26.0,179.0,247.62,178.42
2016,10,11,17,15,479.0,42.5,1.2,25.0,127.5,176.18,119.5
2016,10,11,17,30,383.0,33.0,1.2,24.0,76.0,116.32,69.81
2016,10,11,17,45,191.5,16.5,1.25,23.5,38.0,45.32,0.29
2016,10,11,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,16.0,1.8,19.5,27.0,28.79,0.0
2016,10,12,7,0,248.0,32.0,2.0,20.0,54.0,82.49,45.9
2016,10,12,7,15,357.5,44.5,2.2,20.5,101.5,138.45,93.93
2016,10,12,7,30,467.0,57.0,2.4,21.0,149.0,207.64,151.76
2016,10,12,7,45,544.0,63.5,2.6,22.0,203.0,271.98,206.78
2016,10,12,8,0,621.0,70.0,2.8,23.0,257.0,344.6,267.47
2016,10,12,8,15,664.5,75.5,2.9,23.5,310.5,408.06,320.17
2016,10,12,8,30,708.0,81.0,3.0,24.0,364.0,475.03,373.85
2016,10,12,8,45,745.0,83.0,3.2,25.0,415.5,536.11,420.88
2016,10,12,9,0,782.0,85.0,3.4,26.0,467.0,600.3,468.59
2016,10,12,9,15,537.0,164.5,3.45,26.5,438.5,555.35,431.1
2016,10,12,9,30,292.0,244.0,3.5,27.0,410.0,478.63,368.94
2016,10,12,9,45,575.0,169.5,3.55,27.5,526.0,643.5,494.58
2016,10,12,10,0,858.0,95.0,3.6,28.0,642.0,804.87,607.98
2016,10,12,10,15,869.0,96.5,3.6,28.5,675.5,845.77,632.53
2016,10,12,10,30,880.0,98.0,3.6,29.0,709.0,884.2,655.91
2016,10,12,10,45,887.0,99.5,3.6,29.5,735.5,916.33,674.84
2016,10,12,11,0,894.0,101.0,3.6,30.0,762.0,945.34,691.61
2016,10,12,11,15,899.0,102.0,3.55,30.0,780.0,968.62,705.65
2016,10,12,11,30,904.0,103.0,3.5,30.0,798.0,988.38,717.48
2016,10,12,11,45,906.0,103.5,3.5,30.5,807.5,1001.06,723.68
2016,10,12,12,0,908.0,104.0,3.5,31.0,817.0,1009.96,727.6
2016,10,12,12,15,908.0,104.0,3.45,31.0,817.5,1012.53,728.71
2016,10,12,12,30,908.0,104.0,3.4,31.0,818.0,1011.23,727.55
2016,10,12,12,45,906.5,103.0,3.4,31.5,810.0,1003.52,721.34
2016,10,12,13,0,905.0,102.0,3.4,32.0,802.0,992.01,712.91
2016,10,12,13,15,900.0,101.5,3.3,32.0,785.0,973.99,701.2
2016,10,12,13,30,895.0,101.0,3.2,32.0,768.0,952.43,687.36
2016,10,12,13,45,888.5,99.5,3.15,32.0,743.0,924.98,670.13
2016,10,12,14,0,882.0,98.0,3.1,32.0,718.0,894.32,650.87
2016,10,12,14,15,871.5,96.0,3.05,32.0,685.5,856.68,626.96
2016,10,12,14,30,861.0,94.0,3.0,32.0,653.0,816.46,601.25
2016,10,12,14,45,845.5,92.5,2.95,32.0,613.0,775.74,575.03
2016,10,12,15,0,830.0,91.0,2.9,32.0,573.0,727.68,543.52
2016,10,12,15,15,810.0,88.0,2.8,32.0,527.5,673.38,507.07
2016,10,12,15,30,790.0,85.0,2.7,32.0,482.0,618.38,467.79
2016,10,12,15,45,762.0,81.5,2.6,32.0,432.0,557.67,423.19
2016,10,12,16,0,734.0,78.0,2.5,32.0,382.0,497.74,377.9
2016,10,12,16,15,694.5,73.0,2.15,31.0,329.0,432.78,328.25
2016,10,12,16,30,655.0,68.0,1.8,30.0,276.0,369.6,278.23
2016,10,12,16,45,593.5,61.0,1.5,29.5,222.5,299.24,220.99
2016,10,12,17,0,532.0,54.0,1.2,29.0,169.0,235.22,167.51
2016,10,12,17,15,433.5,44.0,1.15,28.0,119.5,165.41,110.84
2016,10,12,17,30,335.0,34.0,1.1,27.0,70.0,107.49,63.43
2016,10,12,17,45,167.5,17.0,1.1,26.0,35.0,42.14,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,20.0,10.0,9.53,0.0
2016,10,13,7,0,0.0,20.0,1.9,20.0,20.0,18.56,7.88
2016,10,13,7,15,0.0,39.0,1.95,20.5,39.0,36.74,24.27
2016,10,13,7,30,0.0,58.0,2.0,21.0,58.0,55.06,39.9
2016,10,13,7,45,0.0,79.5,2.05,21.5,79.5,75.92,57.38
2016,10,13,8,0,0.0,101.0,2.1,22.0,101.0,96.81,74.52
2016,10,13,8,15,5.0,121.0,2.0,22.5,123.0,118.58,92.0
2016,10,13,8,30,10.0,141.0,1.9,23.0,145.0,140.96,109.65
2016,10,13,8,45,14.0,159.5,1.85,23.5,166.0,161.81,125.78
2016,10,13,9,0,18.0,178.0,1.8,24.0,187.0,183.12,142.0
2016,10,13,9,15,97.5,217.0,1.55,24.5,272.0,285.96,222.47
2016,10,13,9,30,177.0,256.0,1.3,25.0,357.0,399.01,306.88
2016,10,13,9,45,270.0,260.5,1.1,25.5,426.5,492.68,374.2
2016,10,13,10,0,363.0,265.0,0.9,26.0,496.0,583.41,436.58
2016,10,13,10,15,581.0,194.5,0.8,26.5,586.5,719.67,530.93
2016,10,13,10,30,799.0,124.0,0.7,27.0,677.0,848.56,611.41
2016,10,13,10,45,617.0,211.0,0.65,27.5,647.5,806.04,578.79
2016,10,13,11,0,435.0,298.0,0.6,28.0,618.0,742.54,531.01
2016,10,13,11,15,636.5,210.5,0.75,28.5,691.5,852.53,608.45
2016,10,13,11,30,838.0,123.0,0.9,29.0,765.0,954.69,671.5
2016,10,13,11,45,838.5,125.0,1.1,29.5,773.5,967.0,679.48
2016,10,13,12,0,839.0,127.0,1.3,30.0,782.0,975.72,686.35
2016,10,13,12,15,689.0,205.0,1.5,30.0,743.5,922.87,656.05
2016,10,13,12,30,539.0,283.0,1.7,30.0,705.0,854.7,612.35
2016,10,13,12,45,528.0,282.5,1.9,30.5,692.0,840.1,604.26
2016,10,13,13,0,517.0,282.0,2.1,31.0,679.0,823.23,593.95
2016,10,13,13,15,398.5,315.0,2.15,30.5,617.5,726.15,528.78
2016,10,13,13,30,280.0,348.0,2.2,30.0,556.0,644.78,472.59
2016,10,13,13,45,260.5,339.0,2.3,30.0,527.5,610.4,450.03
2016,10,13,14,0,241.0,330.0,2.4,30.0,499.0,563.79,418.47
2016,10,13,14,15,385.0,272.5,2.4,30.0,527.5,627.29,467.74
2016,10,13,14,30,529.0,215.0,2.4,30.0,556.0,680.15,508.03
2016,10,13,14,45,625.5,168.0,2.4,30.0,547.0,688.47,516.23
2016,10,13,15,0,722.0,121.0,2.4,30.0,538.0,682.21,514.39
2016,10,13,15,15,610.5,141.5,2.35,29.5,474.5,594.09,451.37
2016,10,13,15,30,499.0,162.0,2.3,29.0,411.0,509.47,389.86
2016,10,13,15,45,392.0,161.5,2.25,29.0,344.5,418.8,322.03
2016,10,13,16,0,285.0,161.0,2.2,29.0,278.0,330.99,255.04
2016,10,13,16,15,406.0,123.5,2.0,28.5,264.5,340.85,262.47
2016,10,13,16,30,527.0,86.0,1.8,28.0,251.0,332.16,253.08
2016,10,13,16,45,461.5,76.0,1.65,27.5,200.5,264.43,197.94
2016,10,13,17,0,396.0,66.0,1.5,27.0,150.0,202.17,146.39
2016,10,13,17,15,299.5,51.5,1.45,26.5,104.0,137.27,93.69
2016,10,13,17,30,203.0,37.0,1.4,26.0,58.0,84.41,50.64
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.0,34.08,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,20.5,22.5,24.18,0.0
2016,10,14,7,0,171.0,31.0,1.0,21.0,45.0,68.36,36.74
2016,10,14,7,15,277.5,45.0,1.1,21.5,89.0,119.58,80.91
2016,10,14,7,30,384.0,59.0,1.2,22.0,133.0,183.78,133.67
2016,10,14,7,45,445.5,70.5,1.35,22.5,182.5,244.35,185.13
2016,10,14,8,0,507.0,82.0,1.5,23.0,232.0,310.02,239.85
2016,10,14,8,15,253.5,96.5,1.6,23.5,171.5,225.37,176.91
2016,10,14,8,30,0.0,111.0,1.7,24.0,111.0,105.3,80.28
2016,10,14,8,45,0.0,76.5,1.8,24.5,76.5,71.21,52.57
2016,10,14,9,0,0.0,42.0,1.9,25.0,42.0,39.03,26.25
2016,10,14,9,15,0.0,39.5,1.9,25.5,39.5,36.72,24.24
2016,10,14,9,30,0.0,37.0,1.9,26.0,37.0,34.4,22.23
2016,10,14,9,45,0.0,40.0,1.95,26.5,40.0,37.21,24.36
2016,10,14,10,0,0.0,43.0,2.0,27.0,43.0,40.01,26.47
2016,10,14,10,15,85.5,186.5,2.0,27.0,245.0,267.06,205.71
2016,10,14,10,30,171.0,330.0,2.0,27.0,447.0,500.94,377.8
2016,10,14,10,45,202.0,340.5,2.0,27.5,484.5,545.1,407.25
2016,10,14,11,0,233.0,351.0,2.0,28.0,522.0,590.09,437.95
2016,10,14,11,15,347.0,325.0,1.95,28.0,586.5,686.51,506.61
2016,10,14,11,30,461.0,299.0,1.9,28.0,651.0,785.32,574.45
2016,10,14,11,45,463.5,302.0,1.9,28.5,659.5,796.69,579.68
2016,10,14,12,0,466.0,305.0,1.9,29.0,668.0,805.93,584.34
2016,10,14,12,15,660.0,210.5,1.9,29.0,724.5,899.65,650.43
2016,10,14,12,30,854.0,116.0,1.9,29.0,781.0,969.36,694.12
2016,10,14,12,45,854.0,114.5,1.9,29.5,773.5,962.77,688.03
2016,10,14,13,0,854.0,113.0,1.9,30.0,766.0,952.58,680.64
2016,10,14,13,15,849.5,112.5,1.9,30.0,750.0,935.68,670.51
2016,10,14,13,30,845.0,112.0,1.9,30.0,734.0,915.44,658.39
2016,10,14,13,45,838.5,110.0,1.9,30.0,710.0,895.72,646.71
2016,10,14,14,0,832.0,108.0,1.9,30.0,686.0,865.38,628.15
2016,10,14,14,15,821.0,106.0,1.9,30.0,654.0,828.35,605.23
2016,10,14,14,30,810.0,104.0,1.9,30.0,622.0,788.95,580.58
2016,10,14,14,45,795.5,101.0,1.9,30.0,583.5,743.56,551.65
2016,10,14,15,0,781.0,98.0,1.9,30.0,545.0,696.55,521.25
2016,10,14,15,15,760.0,95.0,1.9,29.5,501.0,643.7,486.79
2016,10,14,15,30,739.0,92.0,1.9,29.0,457.0,590.39,449.78
2016,10,14,15,45,709.0,87.5,1.95,29.0,408.0,531.47,406.78
2016,10,14,16,0,679.0,83.0,2.0,29.0,359.0,472.14,362.07
2016,10,14,16,15,636.5,77.5,1.85,28.5,307.5,407.16,311.73
2016,10,14,16,30,594.0,72.0,1.7,28.0,256.0,345.52,262.3
2016,10,14,16,45,530.0,64.5,1.55,28.0,204.5,277.43,206.29
2016,10,14,17,0,466.0,57.0,1.4,28.0,153.0,216.03,154.64
2016,10,14,17,15,363.5,45.0,1.3,27.0,106.0,147.53,99.15
2016,10,14,17,30,261.0,33.0,1.2,26.0,59.0,91.57,53.07
2016,10,14,17,45,130.5,16.5,1.1,25.5,29.5,35.34,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,93.0,15.0,2.95,20.5,22.5,24.56,0.0
2016,10,15,7,0,186.0,30.0,3.1,21.0,45.0,69.74,36.19
2016,10,15,7,15,297.5,43.5,3.25,21.5,90.0,122.91,82.93
2016,10,15,7,30,409.0,57.0,3.4,22.0,135.0,190.96,139.36
2016,10,15,7,45,484.0,65.5,3.6,22.5,186.5,253.13,192.79
2016,10,15,8,0,559.0,74.0,3.8,23.0,238.0,323.43,252.21
2016,10,15,8,15,605.5,80.5,3.95,23.5,289.5,385.79,304.37
2016,10,15,8,30,652.0,87.0,4.1,24.0,341.0,452.06,358.06
2016,10,15,8,45,456.0,143.5,4.35,25.0,333.0,430.63,340.3
2016,10,15,9,0,260.0,200.0,4.6,26.0,325.0,383.28,300.87
2016,10,15,9,15,229.0,226.0,4.6,26.5,343.5,394.4,308.14
2016,10,15,9,30,198.0,252.0,4.6,27.0,362.0,410.4,318.4
2016,10,15,9,45,501.5,179.0,4.65,27.5,486.5,592.33,459.6
2016,10,15,10,0,805.0,106.0,4.7,28.0,611.0,778.6,594.69
2016,10,15,10,15,409.0,169.0,4.65,28.5,426.0,542.01,417.66
2016,10,15,10,30,13.0,232.0,4.6,29.0,241.0,235.12,176.93
2016,10,15,10,45,68.5,292.0,4.6,29.5,341.5,359.57,272.05
2016,10,15,11,0,124.0,352.0,4.6,30.0,442.0,491.12,368.34
2016,10,15,11,15,491.0,233.0,4.6,30.0,603.0,734.16,551.72
2016,10,15,11,30,858.0,114.0,4.6,30.0,764.0,953.6,702.93
2016,10,15,11,45,867.5,110.5,4.6,30.5,775.0,968.37,709.47
2016,10,15,12,0,877.0,107.0,4.6,31.0,786.0,979.65,715.16
2016,10,15,12,15,501.0,243.5,4.55,31.0,631.5,774.44,573.72
2016,10,15,12,30,125.0,380.0,4.5,31.0,477.0,530.22,391.91
2016,10,15,12,45,220.0,366.5,4.5,31.5,535.0,606.3,449.13
2016,10,15,13,0,315.0,353.0,4.5,32.0,593.0,693.72,511.52
2016,10,15,13,15,593.0,227.0,4.5,32.0,666.0,830.4,613.56
2016,10,15,13,30,871.0,101.0,4.5,32.0,739.0,925.88,678.83
2016,10,15,13,45,866.0,98.5,4.5,32.0,715.0,899.13,661.13
2016,10,15,14,0,861.0,96.0,4.5,32.0,691.0,869.2,642.08
2016,10,15,14,15,850.0,94.5,4.45,32.0,658.5,832.31,618.05
2016,10,15,14,30,839.0,93.0,4.4,32.0,626.0,792.98,592.27
2016,10,15,14,45,819.5,92.5,4.4,32.0,586.0,751.19,564.77
2016,10,15,15,0,800.0,92.0,4.4,32.0,546.0,702.44,532.08
2016,10,15,15,15,779.0,89.0,4.3,32.0,501.5,648.85,494.98
2016,10,15,15,30,758.0,86.0,4.2,32.0,457.0,594.76,455.29
2016,10,15,15,45,727.0,82.0,4.15,32.0,407.5,533.46,409.38
2016,10,15,16,0,696.0,78.0,4.1,32.0,358.0,474.63,364.02
2016,10,15,16,15,653.5,73.0,3.75,31.0,306.5,409.43,313.49
2016,10,15,16,30,611.0,68.0,3.4,30.0,255.0,347.55,263.79
2016,10,15,16,45,546.5,60.5,3.1,29.5,203.0,278.48,206.88
2016,10,15,17,0,482.0,53.0,2.8,29.0,151.0,216.19,154.35
2016,10,15,17,15,376.0,42.0,2.55,28.0,104.0,147.13,98.09
2016,10,15,17,30,270.0,31.0,2.3,27.0,57.0,91.02,51.27
2016,10,15,17,45,135.0,15.5,2.05,26.5,28.5,31.65,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.0,15.0,3.9,22.5,21.5,23.37,0.0
2016,10,16,7,0,164.0,30.0,4.0,23.0,43.0,65.84,32.84
2016,10,16,7,15,278.5,45.0,4.2,23.5,88.0,120.39,80.8
2016,10,16,7,30,393.0,60.0,4.4,24.0,133.0,188.01,136.39
2016,10,16,7,45,478.5,67.5,4.65,24.5,186.0,253.31,191.85
2016,10,16,8,0,564.0,75.0,4.9,25.0,239.0,326.62,253.46
2016,10,16,8,15,612.0,81.5,5.0,25.5,291.5,389.95,306.34
2016,10,16,8,30,660.0,88.0,5.1,26.0,344.0,457.33,360.87
2016,10,16,8,45,705.5,89.0,5.25,26.5,396.0,520.76,411.07
2016,10,16,9,0,751.0,90.0,5.4,27.0,448.0,585.3,460.81
2016,10,16,9,15,773.5,93.5,5.35,27.5,493.5,640.94,501.85
2016,10,16,9,30,796.0,97.0,5.3,28.0,539.0,696.28,540.67
2016,10,16,9,45,821.5,96.0,5.3,28.5,581.0,748.22,575.51
2016,10,16,10,0,847.0,95.0,5.3,29.0,623.0,799.32,609.15
2016,10,16,10,15,858.5,96.5,5.2,29.5,656.5,834.3,630.46
2016,10,16,10,30,870.0,98.0,5.1,30.0,690.0,872.51,653.77
2016,10,16,10,45,882.5,97.0,5.1,30.5,717.0,906.16,674.24
2016,10,16,11,0,895.0,96.0,5.1,31.0,744.0,936.99,692.65
2016,10,16,11,15,900.0,97.0,5.05,31.0,762.0,959.98,706.85
2016,10,16,11,30,905.0,98.0,5.0,31.0,780.0,979.48,718.79
2016,10,16,11,45,911.5,96.0,5.0,31.5,790.0,993.41,726.0
2016,10,16,12,0,918.0,94.0,5.0,32.0,800.0,1003.64,730.89
2016,10,16,12,15,918.5,94.0,4.95,32.0,800.5,1006.48,732.2
2016,10,16,12,30,919.0,94.0,4.9,32.0,801.0,1005.44,731.17
2016,10,16,12,45,917.0,93.5,4.85,32.5,793.0,997.54,724.3
2016,10,16,13,0,915.0,93.0,4.8,33.0,785.0,985.82,715.15
2016,10,16,13,15,910.5,92.0,4.7,33.0,768.0,967.43,703.0
2016,10,16,13,30,906.0,91.0,4.6,33.0,751.0,945.47,688.83
2016,10,16,13,45,898.5,90.0,4.6,33.0,726.0,917.34,671.12
2016,10,16,14,0,891.0,89.0,4.6,33.0,701.0,886.05,651.32
2016,10,16,14,15,880.5,87.5,4.55,33.0,668.0,848.69,627.16
2016,10,16,14,30,870.0,86.0,4.5,33.0,635.0,808.74,601.15
2016,10,16,14,45,856.5,83.5,4.45,33.0,596.0,763.0,570.96
2016,10,16,15,0,843.0,81.0,4.4,33.0,557.0,715.41,539.18
2016,10,16,15,15,823.5,78.5,4.25,32.5,511.5,666.25,506.67
2016,10,16,15,30,804.0,76.0,4.1,32.0,466.0,611.76,467.86
2016,10,16,15,45,775.0,73.0,4.0,32.0,416.0,550.65,422.03
2016,10,16,16,0,746.0,70.0,3.9,32.0,366.0,490.42,375.56
2016,10,16,16,15,705.0,65.0,3.5,31.0,313.5,423.43,323.56
2016,10,16,16,30,664.0,60.0,3.1,30.0,261.0,359.44,272.03
2016,10,16,16,45,600.0,54.0,2.75,29.5,207.5,290.35,214.76
2016,10,16,17,0,536.0,48.0,2.4,29.0,154.0,226.92,160.94
2016,10,16,17,15,427.5,38.0,2.2,28.0,105.5,155.28,102.37
2016,10,16,17,30,319.0,28.0,2.0,27.0,57.0,96.91,52.54
2016,10,16,17,45,159.5,14.0,1.85,26.5,28.5,33.07,0.0
2016,10,16,18,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,74.5,15.0,3.6,22.5,20.5,22.57,0.0
2016,10,17,7,0,149.0,30.0,3.8,23.0,41.0,63.13,30.23
2016,10,17,7,15,262.0,45.5,4.05,23.5,85.5,117.34,78.77
2016,10,17,7,30,375.0,61.0,4.3,24.0,130.0,183.98,133.51
2016,10,17,7,45,465.5,68.5,4.6,24.5,182.5,249.75,189.14
2016,10,17,8,0,556.0,76.0,4.9,25.0,235.0,324.37,251.72
2016,10,17,8,15,604.0,82.5,5.0,25.5,287.0,387.21,304.22
2016,10,17,8,30,652.0,89.0,5.1,26.0,339.0,454.1,358.4
2016,10,17,8,45,702.0,89.0,5.2,26.5,391.5,518.56,409.34
2016,10,17,9,0,752.0,89.0,5.3,27.0,444.0,584.53,460.1
2016,10,17,9,15,774.5,92.0,5.3,27.5,490.0,639.57,500.83
2016,10,17,9,30,797.0,95.0,5.3,28.0,536.0,694.3,539.37
2016,10,17,9,45,822.5,94.0,5.35,28.5,577.5,746.16,574.38
2016,10,17,10,0,848.0,93.0,5.4,29.0,619.0,797.17,608.24
2016,10,17,10,15,859.5,94.5,5.35,29.5,652.5,832.13,629.87
2016,10,17,10,30,871.0,96.0,5.3,30.0,686.0,870.28,653.54
2016,10,17,10,45,882.5,95.5,5.3,30.5,712.5,903.54,673.83
2016,10,17,11,0,894.0,95.0,5.3,31.0,739.0,933.92,692.06
2016,10,17,11,15,899.0,96.0,5.25,31.0,757.0,956.83,706.3
2016,10,17,11,30,904.0,97.0,5.2,31.0,775.0,976.24,718.27
2016,10,17,11,45,906.0,97.5,5.2,31.5,784.0,988.59,724.47
2016,10,17,12,0,908.0,98.0,5.2,32.0,793.0,997.18,728.33
2016,10,17,12,15,908.5,98.0,5.15,32.0,793.5,999.94,729.65
2016,10,17,12,30,909.0,98.0,5.1,32.0,794.0,998.87,728.61
2016,10,17,12,45,907.0,97.5,5.05,32.5,786.0,990.99,721.76
2016,10,17,13,0,905.0,97.0,5.0,33.0,778.0,979.34,712.63
2016,10,17,13,15,900.5,96.5,4.95,33.0,761.0,961.64,701.18
2016,10,17,13,30,896.0,96.0,4.9,33.0,744.0,940.4,687.53
2016,10,17,13,45,588.0,205.0,4.85,33.0,624.5,775.0,575.06
2016,10,17,14,0,280.0,314.0,4.8,33.0,505.0,592.27,440.28
2016,10,17,14,15,570.5,201.5,4.7,33.0,567.0,716.47,536.46
2016,10,17,14,30,861.0,89.0,4.6,33.0,629.0,803.34,598.74
2016,10,17,14,45,843.5,88.0,4.55,33.0,589.0,761.72,570.6
2016,10,17,15,0,826.0,87.0,4.5,33.0,549.0,713.01,537.96
2016,10,17,15,15,805.5,84.0,4.4,32.5,504.0,658.75,501.74
2016,10,17,15,30,785.0,81.0,4.3,32.0,459.0,603.88,462.45
2016,10,17,15,45,755.5,77.5,4.2,32.0,409.0,542.86,416.57
2016,10,17,16,0,726.0,74.0,4.1,32.0,359.0,482.82,370.13
2016,10,17,16,15,684.0,69.0,3.7,31.5,306.5,417.65,318.74
2016,10,17,16,30,642.0,64.0,3.3,31.0,254.0,354.51,267.38
2016,10,17,16,45,577.5,56.5,2.95,30.5,201.5,283.96,209.26
2016,10,17,17,0,513.0,49.0,2.6,30.0,149.0,220.16,155.45
2016,10,17,17,15,403.0,38.5,2.4,29.0,101.5,149.22,97.78
2016,10,17,17,30,293.0,28.0,2.2,28.0,54.0,91.48,47.95
2016,10,17,17,45,146.5,14.0,2.05,27.0,27.0,31.27,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.55,23.0,15.0,15.54,0.0
2016,10,18,7,0,48.0,27.0,3.7,23.0,30.0,37.37,15.94
2016,10,18,7,15,102.5,48.5,3.95,23.5,64.0,79.91,54.44
2016,10,18,7,30,157.0,70.0,4.2,24.0,98.0,125.27,91.96
2016,10,18,7,45,197.5,90.5,4.5,24.5,138.5,171.07,130.51
2016,10,18,8,0,238.0,111.0,4.8,25.0,179.0,221.55,172.59
2016,10,18,8,15,267.0,128.0,4.8,25.5,218.5,267.14,210.11
2016,10,18,8,30,296.0,145.0,4.8,26.0,258.0,315.59,249.04
2016,10,18,8,45,315.5,164.5,4.85,26.5,299.5,363.88,286.86
2016,10,18,9,0,335.0,184.0,4.9,27.0,341.0,413.5,324.78
2016,10,18,9,15,383.0,194.0,4.85,27.5,391.0,473.04,369.74
2016,10,18,9,30,431.0,204.0,4.8,28.0,441.0,545.96,423.38
2016,10,18,9,45,621.5,155.0,4.8,28.5,524.0,662.33,510.95
2016,10,18,10,0,812.0,106.0,4.8,29.0,607.0,782.37,595.5
2016,10,18,10,15,823.5,108.0,4.7,29.5,640.0,822.68,620.03
2016,10,18,10,30,835.0,110.0,4.6,30.0,673.0,860.67,642.98
2016,10,18,10,45,845.5,110.5,4.55,30.5,699.0,893.52,662.68
2016,10,18,11,0,856.0,111.0,4.5,31.0,725.0,923.54,680.27
2016,10,18,11,15,623.0,217.5,4.4,31.0,670.0,844.22,624.86
2016,10,18,11,30,390.0,324.0,4.3,31.0,615.0,731.65,540.82
2016,10,18,11,45,643.0,212.5,4.25,31.5,699.0,875.65,645.05
2016,10,18,12,0,896.0,101.0,4.2,32.0,783.0,987.65,716.58
2016,10,18,12,15,607.5,227.5,4.1,32.0,690.0,863.36,632.22
2016,10,18,12,30,319.0,354.0,4.0,32.0,597.0,703.91,515.87
2016,10,18,12,45,405.0,318.0,3.95,32.5,623.0,744.49,546.21
2016,10,18,13,0,491.0,282.0,3.9,33.0,649.0,795.49,581.76
2016,10,18,13,15,363.5,313.5,3.8,33.0,582.0,690.08,506.58
2016,10,18,13,30,236.0,345.0,3.7,33.0,515.0,587.7,432.75
2016,10,18,13,45,245.0,330.5,3.6,33.0,502.0,574.29,424.47
2016,10,18,14,0,254.0,316.0,3.5,33.0,489.0,571.77,423.22
2016,10,18,14,15,178.5,301.5,3.4,32.5,420.0,472.41,352.21
2016,10,18,14,30,103.0,287.0,3.3,32.0,351.0,378.65,283.79
2016,10,18,14,45,103.0,268.0,3.25,32.0,328.5,354.63,267.02
2016,10,18,15,0,103.0,249.0,3.2,32.0,306.0,330.44,249.72
2016,10,18,15,15,404.0,173.0,3.0,31.5,369.5,477.39,365.07
2016,10,18,15,30,705.0,97.0,2.8,31.0,433.0,571.15,436.81
2016,10,18,15,45,669.5,93.5,2.65,31.0,385.0,510.4,390.42
2016,10,18,16,0,634.0,90.0,2.5,31.0,337.0,451.45,345.09
2016,10,18,16,15,595.5,81.5,2.15,30.5,287.0,387.84,295.33
2016,10,18,16,30,557.0,73.0,1.8,30.0,237.0,327.26,246.43
2016,10,18,16,45,493.0,64.0,1.5,29.5,186.5,260.22,191.66
2016,10,18,17,0,429.0,55.0,1.2,29.0,136.0,199.94,141.37
2016,10,18,17,15,326.0,42.0,1.2,28.0,91.5,133.36,87.82
2016,10,18,17,30,223.0,29.0,1.2,27.0,47.0,78.2,39.71
2016,10,18,17,45,111.5,14.5,1.2,26.5,23.5,27.33,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,73.5,13.5,2.05,23.0,18.5,21.07,0.0
2016,10,19,7,0,147.0,27.0,2.2,23.0,37.0,59.2,24.54
2016,10,19,7,15,262.0,41.5,2.4,23.5,80.0,113.4,75.23
2016,10,19,7,30,377.0,56.0,2.6,24.0,123.0,179.46,129.35
2016,10,19,7,45,463.0,63.5,2.85,24.5,174.5,243.84,183.7
2016,10,19,8,0,549.0,71.0,3.1,25.0,226.0,316.16,244.06
