Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,462.5,101.5,3.3,25.5,250.0,337.39,264.02
2016,10,19,8,30,376.0,132.0,3.5,26.0,274.0,351.08,275.92
2016,10,19,8,45,425.0,143.0,3.7,26.5,324.5,412.19,323.84
2016,10,19,9,0,474.0,154.0,3.9,27.0,375.0,477.28,373.56
2016,10,19,9,15,371.5,195.0,3.95,27.0,379.0,466.38,363.67
2016,10,19,9,30,269.0,236.0,4.0,27.0,383.0,454.53,352.36
2016,10,19,9,45,356.0,235.0,4.05,27.5,444.5,531.08,409.93
2016,10,19,10,0,443.0,234.0,4.1,28.0,506.0,624.36,477.77
2016,10,19,10,15,431.0,254.0,4.1,28.5,530.5,652.24,495.21
2016,10,19,10,30,419.0,274.0,4.1,29.0,555.0,666.6,503.37
2016,10,19,10,45,385.0,295.0,4.1,29.5,560.5,671.34,504.01
2016,10,19,11,0,351.0,316.0,4.1,30.0,566.0,672.9,502.46
2016,10,19,11,15,340.0,327.5,4.1,30.0,575.0,682.52,508.33
2016,10,19,11,30,329.0,339.0,4.1,30.0,584.0,690.33,512.93
2016,10,19,11,45,243.5,356.5,4.1,30.0,539.0,617.7,459.54
2016,10,19,12,0,158.0,374.0,4.1,30.0,494.0,556.43,413.59
2016,10,19,12,15,353.0,321.0,4.05,30.0,588.5,700.52,521.21
2016,10,19,12,30,548.0,268.0,4.0,30.0,683.0,843.62,623.48
2016,10,19,12,45,534.0,268.5,4.0,30.5,669.5,827.13,610.03
2016,10,19,13,0,520.0,269.0,4.0,31.0,656.0,808.43,596.2
2016,10,19,13,15,490.0,274.0,3.95,31.0,632.0,777.6,574.72
2016,10,19,13,30,460.0,279.0,3.9,31.0,608.0,745.47,552.37
2016,10,19,13,45,642.5,193.0,3.9,31.0,635.0,809.36,602.07
2016,10,19,14,0,825.0,107.0,3.9,31.0,662.0,851.17,631.11
2016,10,19,14,15,586.5,184.5,3.85,30.5,569.5,714.58,537.35
2016,10,19,14,30,348.0,262.0,3.8,30.0,477.0,570.31,431.47
2016,10,19,14,45,544.5,185.0,3.75,30.0,496.5,634.18,483.01
2016,10,19,15,0,741.0,108.0,3.7,30.0,516.0,674.28,515.44
2016,10,19,15,15,714.0,104.0,3.55,29.5,470.5,617.99,475.08
2016,10,19,15,30,687.0,100.0,3.4,29.0,425.0,561.96,434.35
2016,10,19,15,45,649.5,97.0,3.25,29.0,377.0,501.52,388.32
2016,10,19,16,0,612.0,94.0,3.1,29.0,329.0,443.07,342.69
2016,10,19,16,15,566.5,86.0,2.8,28.5,279.0,377.87,291.2
2016,10,19,16,30,521.0,78.0,2.5,28.0,229.0,316.49,241.24
2016,10,19,16,45,456.5,67.5,2.2,27.5,179.5,249.83,186.22
2016,10,19,17,0,392.0,57.0,1.9,27.0,130.0,190.06,135.94
2016,10,19,17,15,282.0,43.0,1.8,26.5,86.5,122.31,81.08
2016,10,19,17,30,172.0,29.0,1.7,26.0,43.0,68.31,33.15
2016,10,19,17,45,86.0,14.5,1.6,26.0,21.5,24.15,0.0
2016,10,19,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.0,13.5,3.8,21.5,15.5,16.0,0.0
2016,10,20,7,0,56.0,27.0,4.2,22.0,31.0,38.88,13.95
2016,10,20,7,15,146.5,48.0,4.5,22.0,71.0,90.3,61.22
2016,10,20,7,30,237.0,69.0,4.8,22.0,111.0,148.36,109.17
2016,10,20,7,45,118.5,38.0,5.1,22.5,59.0,84.38,62.26
2016,10,20,8,0,0.0,7.0,5.4,23.0,7.0,6.48,0.0
2016,10,20,8,15,143.5,75.5,5.7,23.0,129.0,150.96,119.17
2016,10,20,8,30,287.0,144.0,6.0,23.0,251.0,310.04,248.56
2016,10,20,8,45,311.5,162.0,6.3,23.0,293.5,359.02,288.33
2016,10,20,9,0,336.0,180.0,6.6,23.0,336.0,409.87,329.14
2016,10,20,9,15,168.0,94.5,6.7,23.5,172.5,217.78,174.85
2016,10,20,9,30,0.0,9.0,6.8,24.0,9.0,8.36,1.17
2016,10,20,9,45,0.0,10.5,6.9,24.5,10.5,9.75,2.29
2016,10,20,10,0,0.0,12.0,7.0,25.0,12.0,11.15,3.39
2016,10,20,10,15,3.0,105.5,7.0,25.0,108.0,101.21,75.85
2016,10,20,10,30,6.0,199.0,7.0,25.0,204.0,196.1,150.71
2016,10,20,10,45,24.0,249.5,7.0,25.5,267.0,263.54,203.19
2016,10,20,11,0,42.0,300.0,7.0,26.0,330.0,346.68,266.74
2016,10,20,11,15,175.5,320.5,6.95,26.0,450.0,507.75,392.55
2016,10,20,11,30,309.0,341.0,6.9,26.0,570.0,673.56,517.85
2016,10,20,11,45,372.5,324.5,6.9,26.5,603.5,719.52,551.54
2016,10,20,12,0,436.0,308.0,6.9,27.0,637.0,777.67,593.69
2016,10,20,12,15,637.5,218.0,6.9,27.0,699.0,880.76,673.35
2016,10,20,12,30,839.0,128.0,6.9,27.0,761.0,969.41,735.58
2016,10,20,12,45,588.5,231.5,6.9,27.5,673.0,842.37,642.97
2016,10,20,13,0,338.0,335.0,6.9,28.0,585.0,694.89,528.98
2016,10,20,13,15,591.5,225.5,6.9,28.0,651.0,818.85,626.85
2016,10,20,13,30,845.0,116.0,6.9,28.0,717.0,919.3,699.65
2016,10,20,13,45,843.0,112.0,6.9,28.0,693.5,893.66,681.96
2016,10,20,14,0,841.0,108.0,6.9,28.0,670.0,864.78,662.53
2016,10,20,14,15,830.0,106.0,6.85,27.5,638.5,827.53,638.17
2016,10,20,14,30,819.0,104.0,6.8,27.0,607.0,787.89,611.9
2016,10,20,14,45,803.0,101.5,6.8,27.0,568.0,741.7,579.53
2016,10,20,15,0,787.0,99.0,6.8,27.0,529.0,694.01,545.74
2016,10,20,15,15,765.5,95.5,6.7,26.5,484.5,640.24,506.78
2016,10,20,15,30,744.0,92.0,6.6,26.0,440.0,587.99,467.2
2016,10,20,15,45,721.5,85.5,6.5,26.0,392.5,529.75,421.18
2016,10,20,16,0,699.0,79.0,6.4,26.0,345.0,471.96,374.3
2016,10,20,16,15,656.0,73.0,6.1,25.5,293.5,405.71,319.89
2016,10,20,16,30,613.0,67.0,5.8,25.0,242.0,342.83,266.66
2016,10,20,16,45,554.5,58.0,5.5,24.5,190.5,274.86,208.28
2016,10,20,17,0,496.0,49.0,5.2,24.0,139.0,212.99,153.96
2016,10,20,17,15,382.0,37.5,4.85,23.0,92.5,141.67,94.18
2016,10,20,17,30,268.0,26.0,4.5,22.0,46.0,82.23,37.1
2016,10,20,17,45,134.0,13.0,4.2,21.5,23.0,28.35,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,177.0,10.5,2.4,11.5,22.0,29.87,0.0
2016,10,21,7,0,354.0,21.0,2.6,12.0,44.0,87.78,30.16
2016,10,21,7,15,477.0,30.5,2.8,13.0,94.0,152.15,101.83
2016,10,21,7,30,600.0,40.0,3.0,14.0,144.0,228.91,168.84
2016,10,21,7,45,669.0,45.5,3.2,15.0,199.5,296.51,229.81
2016,10,21,8,0,738.0,51.0,3.4,16.0,255.0,371.14,295.22
2016,10,21,8,15,779.5,55.5,3.45,16.5,310.0,438.29,353.32
2016,10,21,8,30,821.0,60.0,3.5,17.0,365.0,508.4,411.61
2016,10,21,8,45,850.5,62.5,3.6,18.0,417.5,568.63,459.52
2016,10,21,9,0,880.0,65.0,3.7,19.0,470.0,632.42,508.21
2016,10,21,9,15,899.5,67.5,3.6,19.0,517.0,689.88,551.31
2016,10,21,9,30,919.0,70.0,3.5,19.0,564.0,746.45,590.79
2016,10,21,9,45,933.0,71.5,3.4,19.5,605.5,796.44,623.52
2016,10,21,10,0,947.0,73.0,3.3,20.0,647.0,844.42,654.14
2016,10,21,10,15,956.5,74.5,3.2,20.5,681.5,886.35,679.92
2016,10,21,10,30,966.0,76.0,3.1,21.0,716.0,925.41,703.3
2016,10,21,10,45,973.0,76.5,3.05,21.5,742.0,958.0,722.31
2016,10,21,11,0,980.0,77.0,3.0,22.0,768.0,987.16,738.88
2016,10,21,11,15,984.0,78.0,2.9,22.0,786.0,1010.5,752.51
2016,10,21,11,30,988.0,79.0,2.8,22.0,804.0,1029.99,763.61
2016,10,21,11,45,989.0,79.5,2.75,22.5,813.0,1042.06,768.92
2016,10,21,12,0,990.0,80.0,2.7,23.0,822.0,1050.03,771.73
2016,10,21,12,15,990.0,80.0,2.65,23.0,822.0,1052.31,772.52
2016,10,21,12,30,990.0,80.0,2.6,23.0,822.0,1050.45,770.83
2016,10,21,12,45,987.5,80.0,2.6,23.5,813.0,1042.03,764.16
2016,10,21,13,0,985.0,80.0,2.6,24.0,804.0,1029.55,755.1
2016,10,21,13,15,980.5,79.0,2.55,24.0,786.5,1010.04,742.61
2016,10,21,13,30,976.0,78.0,2.5,24.0,769.0,986.7,727.79
2016,10,21,13,45,969.0,77.5,2.45,24.0,742.5,958.01,709.55
2016,10,21,14,0,962.0,77.0,2.4,24.0,716.0,925.89,689.1
2016,10,21,14,15,952.0,75.5,2.35,24.0,682.0,886.86,664.01
2016,10,21,14,30,942.0,74.0,2.3,24.0,648.0,844.99,636.89
2016,10,21,14,45,928.0,72.0,2.25,24.0,607.0,796.9,605.27
2016,10,21,15,0,914.0,70.0,2.2,24.0,566.0,746.79,571.92
2016,10,21,15,15,895.0,68.0,2.1,23.5,519.0,691.56,535.17
2016,10,21,15,30,876.0,66.0,2.0,23.0,472.0,635.38,495.2
2016,10,21,15,45,849.0,63.0,1.95,23.0,420.5,572.77,447.87
2016,10,21,16,0,822.0,60.0,1.9,23.0,369.0,513.49,401.37
2016,10,21,16,15,781.5,56.0,1.65,22.5,314.5,444.33,345.78
2016,10,21,16,30,741.0,52.0,1.4,22.0,260.0,377.97,290.43
2016,10,21,16,45,676.0,46.0,1.15,21.5,204.5,303.78,227.54
2016,10,21,17,0,611.0,40.0,0.9,21.0,149.0,236.14,168.59
2016,10,21,17,15,493.0,31.0,0.95,20.0,99.0,159.73,104.56
2016,10,21,17,30,375.0,22.0,1.0,19.0,49.0,95.4,38.46
2016,10,21,17,45,187.5,11.0,1.05,18.0,24.5,32.64,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,45,172.5,10.5,1.0,11.5,21.0,29.39,0.0
2016,10,22,7,0,345.0,21.0,1.0,12.0,42.0,85.88,25.02
2016,10,22,7,15,470.0,30.5,1.2,12.5,91.5,150.46,100.26
2016,10,22,7,30,595.0,40.0,1.4,13.0,141.0,227.31,167.3
2016,10,22,7,45,662.0,46.0,1.65,14.0,196.0,294.38,227.53
2016,10,22,8,0,729.0,52.0,1.9,15.0,251.0,368.26,291.98
2016,10,22,8,15,771.0,56.5,2.05,16.0,305.5,435.07,348.79
2016,10,22,8,30,813.0,61.0,2.2,17.0,360.0,504.9,405.67
2016,10,22,8,45,840.5,64.5,2.35,18.0,412.0,567.8,455.04
2016,10,22,9,0,868.0,68.0,2.5,19.0,464.0,627.71,500.38
2016,10,22,9,15,887.5,70.5,2.55,19.5,511.0,684.51,542.06
2016,10,22,9,30,907.0,73.0,2.6,20.0,558.0,740.46,579.98
2016,10,22,9,45,920.0,75.0,2.65,21.0,599.0,789.69,611.2
2016,10,22,10,0,933.0,77.0,2.7,22.0,640.0,836.87,640.37
2016,10,22,10,15,943.0,78.5,2.65,22.0,674.0,878.66,667.12
2016,10,22,10,30,953.0,80.0,2.6,22.0,708.0,917.66,691.71
2016,10,22,10,45,959.0,82.0,2.6,22.5,734.0,950.67,711.13
2016,10,22,11,0,965.0,84.0,2.6,23.0,760.0,980.26,728.18
2016,10,22,11,15,969.5,84.5,2.6,23.5,778.0,1003.14,740.77
2016,10,22,11,30,974.0,85.0,2.6,24.0,796.0,1022.24,750.97
2016,10,22,11,45,974.5,86.0,2.6,24.5,804.5,1034.21,756.64
2016,10,22,12,0,975.0,87.0,2.6,25.0,813.0,1042.14,759.89
2016,10,22,12,15,975.0,87.0,2.6,25.0,813.0,1044.35,761.14
2016,10,22,12,30,975.0,87.0,2.6,25.0,813.0,1042.47,759.99
2016,10,22,12,45,971.5,87.5,2.6,25.5,804.0,1033.75,753.16
2016,10,22,13,0,968.0,88.0,2.6,26.0,795.0,1021.04,743.99
2016,10,22,13,15,963.0,87.0,2.6,26.0,777.5,1001.31,731.92
2016,10,22,13,30,958.0,86.0,2.6,26.0,760.0,977.83,717.56
2016,10,22,13,45,950.0,85.5,2.65,26.0,733.5,948.66,699.96
2016,10,22,14,0,942.0,85.0,2.7,26.0,707.0,916.18,680.13
2016,10,22,14,15,931.5,83.5,2.7,26.0,673.0,877.37,655.54
2016,10,22,14,30,921.0,82.0,2.7,26.0,639.0,835.82,628.94
2016,10,22,14,45,904.5,80.5,2.75,26.0,598.0,787.22,597.49
2016,10,22,15,0,888.0,79.0,2.8,26.0,557.0,736.88,564.35
2016,10,22,15,15,867.5,76.0,2.8,25.5,510.0,684.86,530.2
2016,10,22,15,30,847.0,73.0,2.8,25.0,463.0,627.45,488.99
2016,10,22,15,45,817.0,70.0,2.8,25.0,411.5,564.09,441.0
2016,10,22,16,0,787.0,67.0,2.8,25.0,360.0,501.63,392.07
2016,10,22,16,15,744.0,62.0,2.45,24.0,305.5,432.06,336.63
2016,10,22,16,30,701.0,57.0,2.1,23.0,251.0,365.62,281.59
2016,10,22,16,45,631.5,50.5,1.8,22.0,196.5,291.59,219.21
2016,10,22,17,0,562.0,44.0,1.5,21.0,142.0,226.3,162.5
2016,10,22,17,15,439.5,33.5,1.5,20.0,93.0,150.5,98.9
2016,10,22,17,30,317.0,23.0,1.5,19.0,44.0,86.46,30.52
2016,10,22,17,45,158.5,11.5,1.55,18.5,22.0,29.54,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,0.5,1.8,13.5,0.5,0.48,0.0
2016,10,23,7,0,0.0,1.0,2.0,14.0,1.0,0.92,0.0
2016,10,23,7,15,0.0,3.0,2.1,14.5,3.0,2.77,0.0
2016,10,23,7,30,0.0,5.0,2.2,15.0,5.0,4.62,0.0
2016,10,23,7,45,0.0,7.0,2.35,15.5,7.0,6.48,0.0
2016,10,23,8,0,0.0,9.0,2.5,16.0,9.0,8.33,1.47
2016,10,23,8,15,0.0,11.0,2.55,16.5,11.0,10.19,3.05
2016,10,23,8,30,0.0,13.0,2.6,17.0,13.0,12.05,4.6
2016,10,23,8,45,259.0,76.0,2.65,17.5,193.5,241.37,198.45
2016,10,23,9,0,518.0,139.0,2.7,18.0,374.0,487.88,394.62
2016,10,23,9,15,506.0,159.5,2.9,18.5,408.5,527.53,423.28
2016,10,23,9,30,494.0,180.0,3.1,19.0,443.0,564.6,450.33
2016,10,23,9,45,435.0,212.5,3.35,20.0,456.5,576.37,456.08
2016,10,23,10,0,376.0,245.0,3.6,21.0,470.0,571.61,449.46
2016,10,23,10,15,363.5,263.5,3.7,21.5,491.0,595.02,465.14
2016,10,23,10,30,351.0,282.0,3.8,22.0,512.0,616.37,478.95
2016,10,23,10,45,608.0,196.5,3.95,22.5,613.0,777.26,600.86
2016,10,23,11,0,865.0,111.0,4.1,23.0,714.0,926.32,703.79
2016,10,23,11,15,567.0,227.0,4.1,23.0,626.5,794.56,608.3
2016,10,23,11,30,269.0,343.0,4.1,23.0,539.0,637.95,487.79
2016,10,23,11,45,391.0,307.0,4.15,23.5,595.0,716.85,548.08
2016,10,23,12,0,513.0,271.0,4.2,24.0,651.0,810.37,615.8
2016,10,23,12,15,507.0,273.0,4.15,24.0,649.0,808.04,613.16
2016,10,23,12,30,501.0,275.0,4.1,24.0,647.0,803.37,609.58
2016,10,23,12,45,473.0,283.5,4.1,24.0,631.0,782.48,594.31
2016,10,23,13,0,445.0,292.0,4.1,24.0,615.0,759.77,577.87
2016,10,23,13,15,650.0,202.0,4.05,24.0,662.5,850.06,647.33
2016,10,23,13,30,855.0,112.0,4.0,24.0,710.0,919.58,695.32
2016,10,23,13,45,480.0,209.5,3.95,24.5,543.0,674.05,518.47
2016,10,23,14,0,105.0,307.0,3.9,25.0,376.0,408.89,313.91
2016,10,23,14,15,375.0,233.0,3.8,25.0,461.5,571.38,443.62
2016,10,23,14,30,645.0,159.0,3.7,25.0,547.0,709.3,548.96
2016,10,23,14,45,717.5,127.0,3.6,25.0,532.0,704.18,545.91
2016,10,23,15,0,790.0,95.0,3.5,25.0,517.0,687.82,535.13
2016,10,23,15,15,767.0,91.5,3.15,24.5,472.0,633.11,495.38
2016,10,23,15,30,744.0,88.0,2.8,24.0,427.0,578.14,454.02
2016,10,23,15,45,714.5,82.5,2.5,23.5,378.5,519.07,408.64
2016,10,23,16,0,685.0,77.0,2.2,23.0,330.0,459.31,361.44
2016,10,23,16,15,637.5,71.5,2.05,22.5,278.5,392.57,307.75
2016,10,23,16,30,590.0,66.0,1.9,22.0,227.0,329.71,255.38
2016,10,23,16,45,520.5,57.0,1.75,21.5,176.0,259.51,196.07
2016,10,23,17,0,451.0,48.0,1.6,21.0,125.0,196.72,141.83
2016,10,23,17,15,326.5,36.0,1.6,20.5,80.5,125.72,82.74
2016,10,23,17,30,202.0,24.0,1.6,20.0,36.0,66.26,18.46
2016,10,23,17,45,101.0,12.0,1.6,20.0,18.0,23.19,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,45,59.5,11.5,0.85,17.5,15.0,17.65,0.0
2016,10,24,7,0,119.0,23.0,0.9,18.0,30.0,49.16,5.67
2016,10,24,7,15,243.5,38.0,1.1,18.5,71.5,106.21,70.25
2016,10,24,7,30,368.0,53.0,1.3,19.0,113.0,174.06,126.69
2016,10,24,7,45,446.5,62.5,1.5,19.5,162.5,236.65,180.46
2016,10,24,8,0,525.0,72.0,1.7,20.0,212.0,306.66,239.75
2016,10,24,8,15,436.5,100.5,1.95,21.0,234.0,323.87,256.5
2016,10,24,8,30,348.0,129.0,2.2,22.0,256.0,333.16,264.82
2016,10,24,8,45,534.0,109.5,2.5,23.0,334.5,441.93,350.86
2016,10,24,9,0,720.0,90.0,2.8,24.0,413.0,564.26,444.6
2016,10,24,9,15,743.5,93.5,2.75,24.5,457.5,616.44,482.31
2016,10,24,9,30,767.0,97.0,2.7,25.0,502.0,670.52,520.2
2016,10,24,9,45,449.0,186.0,2.65,25.5,428.0,558.08,431.45
2016,10,24,10,0,131.0,275.0,2.6,26.0,354.0,399.57,306.21
2016,10,24,10,15,128.0,291.0,2.5,26.5,371.5,419.16,319.94
2016,10,24,10,30,125.0,307.0,2.4,27.0,389.0,438.22,332.3
2016,10,24,10,45,157.0,320.5,2.35,27.5,427.0,484.86,365.63
2016,10,24,11,0,189.0,334.0,2.3,28.0,465.0,532.56,398.97
2016,10,24,11,15,263.5,329.5,2.3,28.0,517.5,613.45,457.24
2016,10,24,11,30,338.0,325.0,2.3,28.0,570.0,682.6,506.25
2016,10,24,11,45,224.0,340.5,2.3,28.5,503.5,581.34,431.49
2016,10,24,12,0,110.0,356.0,2.3,29.0,437.0,477.08,354.09
2016,10,24,12,15,465.0,243.5,2.3,29.0,586.0,734.78,545.08
2016,10,24,12,30,820.0,131.0,2.3,29.0,735.0,949.24,688.84
2016,10,24,12,45,817.5,130.0,2.3,29.0,726.5,940.56,681.37
2016,10,24,13,0,815.0,129.0,2.3,29.0,718.0,928.45,673.98
2016,10,24,13,15,809.0,128.0,2.3,29.0,701.0,909.72,662.44
2016,10,24,13,30,803.0,127.0,2.3,29.0,684.0,887.83,648.96
2016,10,24,13,45,793.5,125.0,2.35,29.0,659.0,858.71,631.16
2016,10,24,14,0,784.0,123.0,2.4,29.0,634.0,826.91,611.51
2016,10,24,14,15,770.5,120.5,2.4,29.0,602.0,788.74,587.08
2016,10,24,14,30,757.0,118.0,2.4,29.0,570.0,751.8,563.33
2016,10,24,14,45,738.0,115.0,2.45,29.0,531.5,705.03,532.77
2016,10,24,15,0,719.0,112.0,2.5,29.0,493.0,657.22,500.51
2016,10,24,15,15,693.5,107.5,2.5,28.5,449.0,602.62,462.49
2016,10,24,15,30,668.0,103.0,2.5,28.0,405.0,548.22,423.46
2016,10,24,15,45,633.0,97.5,2.55,28.0,357.5,487.77,378.01
2016,10,24,16,0,598.0,92.0,2.6,28.0,310.0,429.18,332.56
2016,10,24,16,15,547.0,84.5,2.3,27.5,260.0,363.15,280.09
2016,10,24,16,30,496.0,77.0,2.0,27.0,210.0,301.52,229.64
2016,10,24,16,45,421.0,66.0,1.75,26.5,161.5,230.72,171.4
2016,10,24,17,0,346.0,55.0,1.5,26.0,113.0,171.03,121.42
2016,10,24,17,15,229.5,39.5,1.45,25.0,72.0,105.49,68.45
2016,10,24,17,30,113.0,24.0,1.4,24.0,31.0,49.89,8.44
2016,10,24,17,45,56.5,12.0,1.35,23.5,15.5,17.97,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.63,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,14.85,0.0
2016,10,25,7,15,12.5,36.5,1.4,17.5,38.5,40.17,25.93
2016,10,25,7,30,25.0,57.0,1.5,18.0,61.0,65.53,47.92
2016,10,25,7,45,39.5,79.5,1.65,18.5,89.0,95.21,73.13
2016,10,25,8,0,54.0,102.0,1.8,19.0,117.0,126.5,99.45
2016,10,25,8,15,64.5,124.0,1.95,19.5,145.0,156.98,124.7
2016,10,25,8,30,75.0,146.0,2.1,20.0,173.0,188.59,150.39
2016,10,25,8,45,124.5,169.0,2.25,21.0,221.5,252.16,201.17
2016,10,25,9,0,174.0,192.0,2.4,22.0,270.0,313.98,249.43
2016,10,25,9,15,275.0,198.5,2.45,22.5,336.0,405.4,320.72
2016,10,25,9,30,376.0,205.0,2.5,23.0,402.0,496.87,390.22
2016,10,25,9,45,354.5,228.0,2.55,23.5,425.0,521.81,406.54
2016,10,25,10,0,333.0,251.0,2.6,24.0,448.0,543.99,420.82
2016,10,25,10,15,279.5,276.5,2.65,24.0,448.5,539.95,415.82
2016,10,25,10,30,226.0,302.0,2.7,24.0,449.0,519.28,398.89
2016,10,25,10,45,274.5,306.0,2.75,24.5,491.0,585.18,446.69
2016,10,25,11,0,323.0,310.0,2.8,25.0,533.0,640.14,485.53
2016,10,25,11,15,361.0,308.0,2.85,25.0,563.0,679.35,513.68
2016,10,25,11,30,399.0,306.0,2.9,25.0,593.0,718.31,541.56
2016,10,25,11,45,424.0,299.5,2.95,25.5,608.0,751.74,563.89
2016,10,25,12,0,449.0,293.0,3.0,26.0,623.0,771.72,577.12
2016,10,25,12,15,420.5,305.0,3.0,26.0,613.5,758.37,566.83
2016,10,25,12,30,392.0,317.0,3.0,26.0,604.0,731.14,547.5
2016,10,25,12,45,429.0,298.0,3.05,26.0,609.0,755.05,565.61
2016,10,25,13,0,466.0,279.0,3.1,26.0,614.0,764.43,573.63
2016,10,25,13,15,416.5,289.0,3.05,26.0,583.5,709.57,534.53
2016,10,25,13,30,367.0,299.0,3.0,26.0,553.0,667.95,504.49
2016,10,25,13,45,305.0,300.0,2.95,26.5,505.5,605.71,458.47
2016,10,25,14,0,243.0,301.0,2.9,27.0,458.0,533.02,404.77
2016,10,25,14,15,350.5,261.5,2.85,27.0,475.5,582.28,443.95
2016,10,25,14,30,458.0,222.0,2.8,27.0,493.0,622.58,475.41
2016,10,25,14,45,522.5,185.0,2.75,27.0,475.0,613.01,470.34
2016,10,25,15,0,587.0,148.0,2.7,27.0,457.0,600.91,463.27
2016,10,25,15,15,461.5,160.5,2.45,26.5,390.5,499.1,387.23
2016,10,25,15,30,336.0,173.0,2.2,26.0,324.0,402.81,314.15
2016,10,25,15,45,319.5,156.0,1.95,25.5,286.5,357.9,280.17
2016,10,25,16,0,303.0,139.0,1.7,25.0,249.0,313.98,245.88
2016,10,25,16,15,283.5,119.0,1.5,24.5,209.0,266.48,207.98
2016,10,25,16,30,264.0,99.0,1.3,24.0,169.0,220.68,170.39
2016,10,25,16,45,231.0,79.0,1.15,23.5,130.0,171.97,129.74
2016,10,25,17,0,198.0,59.0,1.0,23.0,91.0,126.91,91.46
2016,10,25,17,15,130.0,40.0,1.0,22.5,57.5,78.67,51.32
2016,10,25,17,30,62.0,21.0,1.0,22.0,24.0,35.03,0.39
2016,10,25,17,45,31.0,10.5,1.05,22.0,12.0,13.57,0.0
2016,10,25,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.0,10.0,1.25,16.5,13.5,17.19,0.0
2016,10,26,7,0,136.0,20.0,1.3,17.0,27.0,48.38,0.0
2016,10,26,7,15,262.0,34.0,1.5,17.5,68.5,107.17,69.86
2016,10,26,7,30,388.0,48.0,1.7,18.0,110.0,175.88,127.93
2016,10,26,7,45,469.5,56.5,1.95,19.0,159.5,238.27,181.79
2016,10,26,8,0,551.0,65.0,2.2,20.0,209.0,309.44,242.18
2016,10,26,8,15,601.0,71.5,2.5,21.0,259.0,372.04,294.78
2016,10,26,8,30,651.0,78.0,2.8,22.0,309.0,438.9,349.03
2016,10,26,8,45,685.0,82.5,3.1,23.0,357.5,498.12,395.71
2016,10,26,9,0,719.0,87.0,3.4,24.0,406.0,559.02,442.15
2016,10,26,9,15,743.0,90.5,3.3,24.5,450.0,611.37,480.67
2016,10,26,9,30,767.0,94.0,3.2,25.0,494.0,665.59,518.93
2016,10,26,9,45,783.0,97.5,3.15,25.5,532.5,713.34,550.44
2016,10,26,10,0,799.0,101.0,3.1,26.0,571.0,759.69,580.37
2016,10,26,10,15,811.5,103.0,3.0,26.5,603.0,799.76,605.11
2016,10,26,10,30,824.0,105.0,2.9,27.0,635.0,837.65,627.94
2016,10,26,10,45,830.5,107.5,2.8,27.5,659.5,868.39,645.57
2016,10,26,11,0,837.0,110.0,2.7,28.0,684.0,896.19,661.05
2016,10,26,11,15,842.5,111.0,2.65,28.0,700.5,918.25,674.34
2016,10,26,11,30,848.0,112.0,2.6,28.0,717.0,937.03,685.53
2016,10,26,11,45,860.0,107.5,2.55,28.5,727.5,944.11,687.79
2016,10,26,12,0,872.0,103.0,2.5,29.0,738.0,955.88,693.31
2016,10,26,12,15,576.0,223.5,2.45,29.0,643.0,817.42,600.56
2016,10,26,12,30,280.0,344.0,2.4,29.0,548.0,654.43,482.02
2016,10,26,12,45,573.5,223.0,2.4,29.5,635.0,809.46,596.38
2016,10,26,13,0,867.0,102.0,2.4,30.0,722.0,935.73,678.51
2016,10,26,13,15,526.5,216.0,2.4,30.0,590.0,743.22,548.35
2016,10,26,13,30,186.0,330.0,2.4,30.0,458.0,525.77,389.99
2016,10,26,13,45,186.5,317.5,2.4,30.0,442.0,508.04,379.21
2016,10,26,14,0,187.0,305.0,2.4,30.0,426.0,489.65,366.78
2016,10,26,14,15,95.0,241.0,2.35,30.0,302.5,324.94,245.59
2016,10,26,14,30,3.0,177.0,2.3,30.0,179.0,172.25,128.76
2016,10,26,14,45,383.0,136.5,2.3,30.0,336.5,452.97,349.85
2016,10,26,15,0,763.0,96.0,2.3,30.0,494.0,665.88,506.33
2016,10,26,15,15,739.5,92.5,2.25,29.5,450.5,612.2,467.32
2016,10,26,15,30,716.0,89.0,2.2,29.0,407.0,560.47,430.25
2016,10,26,15,45,684.0,84.0,2.2,29.0,359.0,500.29,385.16
2016,10,26,16,0,652.0,79.0,2.2,29.0,311.0,441.58,339.76
2016,10,26,16,15,602.5,72.5,1.9,28.0,261.0,374.86,287.41
2016,10,26,16,30,553.0,66.0,1.6,27.0,211.0,312.32,236.58
2016,10,26,16,45,480.5,56.5,1.35,26.5,161.5,243.04,179.17
2016,10,26,17,0,408.0,47.0,1.1,26.0,112.0,181.55,127.28
2016,10,26,17,15,282.5,33.5,1.1,25.0,70.5,112.06,70.63
2016,10,26,17,30,157.0,20.0,1.1,24.0,29.0,52.36,0.0
2016,10,26,17,45,78.5,10.0,1.1,23.5,14.5,18.5,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.0,10.0,1.45,17.5,12.0,14.71,0.0
2016,10,27,7,0,92.0,20.0,1.6,18.0,24.0,40.68,0.0
2016,10,27,7,15,209.0,36.5,1.75,18.5,63.5,97.07,63.04
2016,10,27,7,30,326.0,53.0,1.9,19.0,103.0,161.93,117.75
2016,10,27,7,45,411.5,63.0,2.05,20.0,152.0,222.48,169.4
2016,10,27,8,0,497.0,73.0,2.2,21.0,201.0,295.44,230.58
2016,10,27,8,15,549.5,80.5,2.05,22.0,251.0,357.43,281.63
2016,10,27,8,30,602.0,88.0,1.9,23.0,301.0,423.98,334.17
2016,10,27,8,45,643.0,92.5,1.8,24.0,349.5,484.79,380.34
2016,10,27,9,0,684.0,97.0,1.7,25.0,398.0,548.03,426.3
2016,10,27,9,15,710.0,101.0,1.5,25.5,442.0,602.69,464.33
2016,10,27,9,30,736.0,105.0,1.3,26.0,486.0,657.55,500.72
2016,10,27,9,45,756.0,108.0,1.15,26.5,525.0,706.59,530.85
2016,10,27,10,0,776.0,111.0,1.0,27.0,564.0,751.69,556.86
2016,10,27,10,15,789.5,113.5,1.05,27.5,596.5,792.4,581.7
2016,10,27,10,30,803.0,116.0,1.1,28.0,629.0,831.03,604.94
2016,10,27,10,45,812.5,117.5,1.2,28.5,654.5,862.72,624.17
2016,10,27,11,0,822.0,119.0,1.3,29.0,680.0,891.66,641.65
2016,10,27,11,15,828.5,120.0,1.4,29.0,697.0,914.35,656.44
2016,10,27,11,30,835.0,121.0,1.5,29.0,714.0,933.85,669.36
2016,10,27,11,45,857.5,112.0,1.65,29.5,727.0,953.67,681.91
2016,10,27,12,0,880.0,103.0,1.8,30.0,740.0,962.05,687.25
2016,10,27,12,15,880.5,103.0,1.85,30.0,740.5,964.39,689.16
2016,10,27,12,30,881.0,103.0,1.9,30.0,741.0,963.06,688.96
2016,10,27,12,45,879.5,102.0,1.95,30.0,733.0,955.04,684.69
2016,10,27,13,0,878.0,101.0,2.0,30.0,725.0,943.4,678.29
2016,10,27,13,15,873.0,100.0,2.0,30.0,708.0,924.98,667.15
2016,10,27,13,30,868.0,99.0,2.0,30.0,691.0,903.21,653.98
2016,10,27,13,45,861.0,97.0,2.05,30.0,666.5,875.31,637.36
2016,10,27,14,0,854.0,95.0,2.1,30.0,642.0,844.43,618.73
2016,10,27,14,15,842.0,93.5,2.1,30.0,610.0,813.34,599.44
2016,10,27,14,30,830.0,92.0,2.1,30.0,578.0,773.39,574.06
2016,10,27,14,45,808.0,91.5,2.15,30.0,538.0,724.98,542.99
2016,10,27,15,0,786.0,91.0,2.2,30.0,498.0,675.49,510.67
2016,10,27,15,15,763.0,87.5,2.2,29.5,453.5,621.26,473.83
2016,10,27,15,30,740.0,84.0,2.2,29.0,409.0,566.79,435.09
2016,10,27,15,45,707.0,79.5,2.25,29.0,361.0,507.41,390.68
2016,10,27,16,0,674.0,75.0,2.3,29.0,313.0,447.71,344.56
2016,10,27,16,15,625.0,68.5,2.05,28.0,262.0,380.21,291.59
2016,10,27,16,30,576.0,62.0,1.8,27.0,211.0,316.81,239.97
2016,10,27,16,45,503.0,53.5,1.55,26.5,161.5,247.31,182.09
2016,10,27,17,0,430.0,45.0,1.3,26.0,112.0,185.59,129.71
2016,10,27,17,15,301.0,32.0,1.25,25.0,70.0,114.69,71.39
2016,10,27,17,30,172.0,19.0,1.2,24.0,28.0,54.01,0.0
2016,10,27,17,45,86.0,9.5,1.2,23.5,14.0,18.84,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,94.0,9.0,0.9,16.5,13.5,8.58,0.0
2016,10,28,7,0,188.0,18.0,0.9,17.0,27.0,55.21,0.0
2016,10,28,7,15,323.5,30.5,1.0,17.5,70.0,117.92,74.84
2016,10,28,7,30,459.0,43.0,1.1,18.0,113.0,191.25,137.6
2016,10,28,7,45,541.0,50.5,1.25,18.5,164.5,256.52,194.44
2016,10,28,8,0,623.0,58.0,1.4,19.0,216.0,330.57,257.62
2016,10,28,8,15,671.5,63.5,1.5,20.0,268.0,395.04,311.4
2016,10,28,8,30,720.0,69.0,1.6,21.0,320.0,461.93,365.01
2016,10,28,8,45,754.0,72.5,1.75,22.0,370.0,523.34,412.62
2016,10,28,9,0,788.0,76.0,1.9,23.0,420.0,586.18,459.55
2016,10,28,9,15,810.5,79.0,2.0,23.5,465.0,641.83,500.28
2016,10,28,9,30,833.0,82.0,2.1,24.0,510.0,697.07,538.54
2016,10,28,9,45,850.0,84.0,2.25,25.0,549.5,746.26,570.21
2016,10,28,10,0,867.0,86.0,2.4,26.0,589.0,788.32,596.4
2016,10,28,10,15,878.0,87.5,2.45,26.0,622.0,828.24,622.53
2016,10,28,10,30,889.0,89.0,2.5,26.0,655.0,865.69,646.83
2016,10,28,10,45,898.0,90.0,2.55,26.5,680.5,898.1,666.34
2016,10,28,11,0,907.0,91.0,2.6,27.0,706.0,927.49,683.78
2016,10,28,11,15,664.5,192.0,2.6,27.0,649.0,847.4,629.33
2016,10,28,11,30,422.0,293.0,2.6,27.0,592.0,724.11,539.79
2016,10,28,11,45,673.5,191.5,2.6,27.5,674.5,873.02,646.14
2016,10,28,12,0,925.0,90.0,2.6,28.0,757.0,988.39,719.12
2016,10,28,12,15,645.5,204.0,2.6,28.0,669.5,865.86,637.5
2016,10,28,12,30,366.0,318.0,2.6,28.0,582.0,706.53,523.32
2016,10,28,12,45,642.0,204.0,2.6,28.5,660.0,856.79,632.89
2016,10,28,13,0,918.0,90.0,2.6,29.0,738.0,966.58,702.96
2016,10,28,13,15,912.5,89.0,2.6,29.0,720.5,947.13,689.87
2016,10,28,13,30,907.0,88.0,2.6,29.0,703.0,924.19,675.77
2016,10,28,13,45,599.5,187.0,2.6,29.0,587.0,756.04,563.4
2016,10,28,14,0,292.0,286.0,2.6,29.0,471.0,570.04,427.71
2016,10,28,14,15,578.5,184.5,2.55,29.0,528.5,695.27,524.59
2016,10,28,14,30,865.0,83.0,2.5,29.0,586.0,783.57,587.19
2016,10,28,14,45,848.0,81.0,2.5,29.0,546.0,741.58,558.89
2016,10,28,15,0,831.0,79.0,2.5,29.0,506.0,692.53,526.33
2016,10,28,15,15,808.5,76.5,2.45,28.5,461.0,638.0,489.38
2016,10,28,15,30,786.0,74.0,2.4,28.0,416.0,583.07,449.84
2016,10,28,15,45,752.5,70.0,2.4,28.0,367.0,520.1,402.34
2016,10,28,16,0,719.0,66.0,2.4,28.0,318.0,458.54,354.35
2016,10,28,16,15,671.5,61.0,2.1,27.0,266.0,391.17,300.94
2016,10,28,16,30,624.0,56.0,1.8,26.0,214.0,329.17,249.76
2016,10,28,16,45,546.0,48.5,1.5,25.5,163.5,256.49,188.88
2016,10,28,17,0,468.0,41.0,1.2,25.0,113.0,192.16,133.98
2016,10,28,17,15,331.5,29.5,1.15,24.0,70.0,119.06,73.17
2016,10,28,17,30,195.0,18.0,1.1,23.0,27.0,56.52,0.0
2016,10,28,17,45,97.5,9.0,1.1,22.5,13.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
