Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,9.0,1.5,16.5,12.0,8.58,0.0
2016,10,29,7,0,146.0,18.0,1.6,17.0,24.0,47.28,0.0
2016,10,29,7,15,285.5,31.0,1.85,17.5,66.0,109.57,69.07
2016,10,29,7,30,425.0,44.0,2.1,18.0,108.0,182.17,131.46
2016,10,29,7,45,512.5,51.5,2.4,19.0,158.5,247.34,188.06
2016,10,29,8,0,600.0,59.0,2.7,20.0,209.0,321.9,251.69
2016,10,29,8,15,649.5,64.5,2.75,20.5,260.5,385.48,305.84
2016,10,29,8,30,699.0,70.0,2.8,21.0,312.0,453.14,361.39
2016,10,29,8,45,738.0,72.5,2.9,22.0,361.5,513.48,408.88
2016,10,29,9,0,777.0,75.0,3.0,23.0,411.0,577.4,457.29
2016,10,29,9,15,799.0,78.0,3.05,23.5,455.5,632.1,497.88
2016,10,29,9,30,821.0,81.0,3.1,24.0,500.0,686.39,536.03
2016,10,29,9,45,837.5,83.0,3.15,25.0,539.0,734.64,567.08
2016,10,29,10,0,854.0,85.0,3.2,26.0,578.0,775.76,592.48
2016,10,29,10,15,865.5,87.0,3.2,26.5,610.5,816.16,617.94
2016,10,29,10,30,877.0,89.0,3.2,27.0,643.0,854.17,641.41
2016,10,29,10,45,884.0,90.0,3.25,27.5,667.5,884.46,659.72
2016,10,29,11,0,891.0,91.0,3.3,28.0,692.0,911.68,675.94
2016,10,29,11,15,895.5,92.0,3.3,28.0,708.5,933.39,689.52
2016,10,29,11,30,900.0,93.0,3.3,28.0,725.0,951.66,700.91
2016,10,29,11,45,904.5,92.5,3.35,28.5,734.0,964.63,707.88
2016,10,29,12,0,909.0,92.0,3.4,29.0,743.0,973.95,712.59
2016,10,29,12,15,908.5,92.0,3.4,29.0,742.5,975.37,713.36
2016,10,29,12,30,908.0,92.0,3.4,29.0,742.0,973.01,711.89
2016,10,29,12,45,905.5,91.0,3.45,29.5,733.5,963.86,705.06
2016,10,29,13,0,903.0,90.0,3.5,30.0,725.0,951.01,696.0
2016,10,29,13,15,898.0,89.5,3.5,30.0,708.0,932.83,684.64
2016,10,29,13,30,893.0,89.0,3.5,30.0,691.0,911.22,671.12
2016,10,29,13,45,885.0,87.5,3.55,30.0,665.5,882.5,653.19
2016,10,29,14,0,877.0,86.0,3.6,30.0,640.0,850.77,633.2
2016,10,29,14,15,865.5,84.5,3.6,30.0,608.0,813.35,608.97
2016,10,29,14,30,854.0,83.0,3.6,30.0,576.0,773.54,582.93
2016,10,29,14,45,827.0,84.5,3.6,30.0,535.0,728.64,553.07
2016,10,29,15,0,800.0,86.0,3.6,30.0,494.0,677.39,518.32
2016,10,29,15,15,776.5,82.5,3.55,29.5,449.5,622.41,480.02
2016,10,29,15,30,753.0,79.0,3.5,29.0,405.0,567.21,439.74
2016,10,29,15,45,718.0,75.0,3.45,29.0,356.0,505.02,392.1
2016,10,29,16,0,683.0,71.0,3.4,29.0,307.0,446.2,345.56
2016,10,29,16,15,633.0,65.5,3.0,28.0,256.5,379.16,292.12
2016,10,29,16,30,583.0,60.0,2.6,27.0,206.0,316.28,240.19
2016,10,29,16,45,503.0,51.5,2.25,26.5,156.0,244.21,179.87
2016,10,29,17,0,423.0,43.0,1.9,26.0,106.0,180.75,125.92
2016,10,29,17,15,285.0,30.5,1.75,25.0,65.0,109.12,66.29
2016,10,29,17,30,147.0,18.0,1.6,24.0,24.0,47.48,0.0
2016,10,29,17,45,73.5,9.0,1.5,23.5,12.0,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,19.0,21.0,29.22,0.0
2016,10,30,7,15,204.0,33.5,1.75,19.5,60.0,92.99,57.9
2016,10,30,7,30,331.0,50.0,2.0,20.0,99.0,160.06,115.07
2016,10,30,7,45,422.0,60.0,2.3,21.0,148.0,224.2,169.58
2016,10,30,8,0,513.0,70.0,2.6,22.0,197.0,297.85,231.43
2016,10,30,8,15,567.0,77.0,2.6,22.5,247.0,360.58,284.07
2016,10,30,8,30,621.0,84.0,2.6,23.0,297.0,427.96,338.69
2016,10,30,8,45,667.5,86.5,2.6,23.5,346.5,490.29,387.77
2016,10,30,9,0,714.0,89.0,2.6,24.0,396.0,555.45,437.36
2016,10,30,9,15,739.5,93.0,2.5,24.5,440.5,610.81,477.58
2016,10,30,9,30,765.0,97.0,2.4,25.0,485.0,663.84,514.82
2016,10,30,9,45,785.5,99.0,2.3,26.0,524.0,712.95,545.48
2016,10,30,10,0,806.0,101.0,2.2,27.0,563.0,760.95,574.44
2016,10,30,10,15,819.0,103.0,2.1,27.5,595.5,801.42,598.61
2016,10,30,10,30,832.0,105.0,2.0,28.0,628.0,839.69,620.84
2016,10,30,10,45,844.0,105.5,1.95,28.5,653.5,872.95,639.81
2016,10,30,11,0,856.0,106.0,1.9,29.0,679.0,903.48,656.79
2016,10,30,11,15,862.0,106.5,1.9,29.0,696.5,925.58,670.07
2016,10,30,11,30,868.0,107.0,1.9,29.0,714.0,936.43,676.27
2016,10,30,11,45,882.0,102.0,1.9,29.5,725.0,952.87,684.91
2016,10,30,12,0,896.0,97.0,1.9,30.0,736.0,965.86,691.38
2016,10,30,12,15,896.5,97.0,1.95,30.0,736.5,968.19,693.22
2016,10,30,12,30,897.0,97.0,2.0,30.0,737.0,966.79,692.96
2016,10,30,12,45,898.0,95.0,2.1,30.5,729.0,959.85,688.51
2016,10,30,13,0,899.0,93.0,2.2,31.0,721.0,949.2,681.83
2016,10,30,13,15,894.5,92.5,2.25,31.0,704.5,931.55,671.65
2016,10,30,13,30,890.0,92.0,2.3,31.0,688.0,910.47,659.36
2016,10,30,13,45,884.5,89.5,2.35,31.0,663.5,882.89,642.85
2016,10,30,14,0,879.0,87.0,2.4,31.0,639.0,852.18,624.25
2016,10,30,14,15,868.5,85.5,2.45,31.0,607.0,815.56,601.59
2016,10,30,14,30,858.0,84.0,2.5,31.0,575.0,776.49,577.05
2016,10,30,14,45,844.0,81.0,2.55,31.0,536.5,736.0,551.24
2016,10,30,15,0,830.0,78.0,2.6,31.0,498.0,688.19,519.93
2016,10,30,15,15,808.5,75.0,2.6,30.5,453.5,633.97,483.47
2016,10,30,15,30,787.0,72.0,2.6,30.0,409.0,579.26,444.39
2016,10,30,15,45,757.0,68.0,2.6,30.0,360.5,518.43,398.58
2016,10,30,16,0,727.0,64.0,2.6,30.0,312.0,458.67,352.02
2016,10,30,16,15,679.5,58.5,2.25,29.0,261.0,390.57,298.17
2016,10,30,16,30,632.0,53.0,1.9,28.0,210.0,327.77,246.49
2016,10,30,16,45,556.5,46.0,1.6,27.0,159.5,256.41,187.18
2016,10,30,17,0,481.0,39.0,1.3,26.0,109.0,193.07,133.28
2016,10,30,17,15,339.5,27.5,1.25,25.0,66.5,118.49,70.29
2016,10,30,17,30,198.0,16.0,1.2,24.0,24.0,48.73,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,96.5,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,193.0,15.0,1.1,16.0,23.0,46.83,0.0
2016,10,31,7,15,338.5,27.0,1.35,16.5,65.5,117.59,71.63
2016,10,31,7,30,484.0,39.0,1.6,17.0,108.0,193.62,138.82
2016,10,31,7,45,567.5,46.0,1.9,18.0,160.0,259.83,197.01
2016,10,31,8,0,651.0,53.0,2.2,19.0,212.0,333.35,260.36
2016,10,31,8,15,698.5,58.0,2.25,20.0,264.0,398.14,315.16
2016,10,31,8,30,746.0,63.0,2.3,21.0,316.0,466.6,370.61
2016,10,31,8,45,779.0,66.0,2.4,22.0,365.5,527.8,418.51
2016,10,31,9,0,812.0,69.0,2.5,23.0,415.0,590.29,465.5
2016,10,31,9,15,833.0,72.0,2.6,23.5,459.5,645.71,506.52
2016,10,31,9,30,854.0,75.0,2.7,24.0,504.0,700.55,544.7
2016,10,31,9,45,868.0,77.0,2.8,24.5,543.0,742.95,572.62
2016,10,31,10,0,882.0,79.0,2.9,25.0,582.0,788.26,602.29
2016,10,31,10,15,892.0,80.5,2.9,25.5,613.5,827.66,626.86
2016,10,31,10,30,902.0,82.0,2.9,26.0,645.0,864.49,649.39
2016,10,31,10,45,908.0,83.5,2.95,26.5,669.5,895.04,667.81
2016,10,31,11,0,914.0,85.0,3.0,27.0,694.0,922.4,684.05
2016,10,31,11,15,917.5,85.5,3.05,27.0,710.0,942.96,697.16
2016,10,31,11,30,921.0,86.0,3.1,27.0,726.0,959.97,708.06
2016,10,31,11,45,918.5,88.0,3.15,27.5,733.0,969.44,712.72
2016,10,31,12,0,916.0,90.0,3.2,28.0,740.0,975.09,715.07
2016,10,31,12,15,915.0,90.0,3.2,28.0,739.0,976.04,715.56
2016,10,31,12,30,914.0,90.0,3.2,28.0,738.0,973.19,713.77
2016,10,31,12,45,909.5,90.0,3.25,28.5,728.0,963.29,706.48
2016,10,31,13,0,905.0,90.0,3.3,29.0,718.0,949.73,696.97
2016,10,31,13,15,898.5,89.5,3.3,29.0,700.5,930.2,684.71
2016,10,31,13,30,892.0,89.0,3.3,29.0,683.0,907.28,670.32
2016,10,31,13,45,882.0,88.0,3.35,29.5,657.0,877.5,650.36
2016,10,31,14,0,872.0,87.0,3.4,30.0,631.0,844.82,628.48
2016,10,31,14,15,859.0,85.0,3.4,29.5,598.0,805.85,604.42
2016,10,31,14,30,846.0,83.0,3.4,29.0,565.0,764.62,578.51
2016,10,31,14,45,827.0,81.5,3.4,29.0,525.5,722.66,550.62
2016,10,31,15,0,808.0,80.0,3.4,29.0,486.0,673.82,517.46
2016,10,31,15,15,784.0,77.0,3.3,28.5,441.5,618.95,479.01
2016,10,31,15,30,760.0,74.0,3.2,28.0,397.0,563.89,438.5
2016,10,31,15,45,724.0,70.0,3.15,28.0,348.0,501.06,390.2
2016,10,31,16,0,688.0,66.0,3.1,28.0,299.0,439.94,341.75
2016,10,31,16,15,637.5,60.5,2.7,27.0,249.0,374.23,288.97
2016,10,31,16,30,587.0,55.0,2.3,26.0,199.0,311.24,236.62
2016,10,31,16,45,504.5,47.5,1.9,25.5,149.5,239.55,176.28
2016,10,31,17,0,422.0,40.0,1.5,25.0,100.0,176.75,122.62
2016,10,31,17,15,282.5,27.5,1.45,24.0,60.0,105.31,61.79
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,38.38,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,17.16,0.0
2016,11,1,7,15,171.0,31.5,2.6,21.5,55.5,83.45,49.65
2016,11,1,7,30,342.0,45.0,2.9,22.0,93.0,158.4,112.28
2016,11,1,7,45,432.0,54.0,3.2,22.5,141.0,221.0,165.89
2016,11,1,8,0,522.0,63.0,3.5,23.0,189.0,293.32,227.28
2016,11,1,8,15,576.0,69.5,3.65,23.5,238.0,355.59,280.08
2016,11,1,8,30,630.0,76.0,3.8,24.0,287.0,422.54,335.07
2016,11,1,8,45,672.5,79.0,4.0,24.5,335.5,483.21,383.78
2016,11,1,9,0,715.0,82.0,4.2,25.0,384.0,546.37,432.98
2016,11,1,9,15,364.5,131.0,4.2,25.5,285.5,398.81,316.18
2016,11,1,9,30,14.0,180.0,4.2,26.0,187.0,184.97,142.44
2016,11,1,9,45,31.5,209.5,4.25,26.5,227.0,238.45,184.31
2016,11,1,10,0,49.0,239.0,4.3,27.0,267.0,285.38,220.04
2016,11,1,10,15,440.5,167.0,4.3,27.5,439.5,560.14,436.01
2016,11,1,10,30,832.0,95.0,4.3,28.0,612.0,825.56,626.57
2016,11,1,10,45,841.0,96.0,4.3,28.5,636.5,856.6,644.17
2016,11,1,11,0,850.0,97.0,4.3,29.0,661.0,877.63,656.25
2016,11,1,11,15,855.5,98.0,4.3,29.0,677.5,899.38,670.25
2016,11,1,11,30,861.0,99.0,4.3,29.0,694.0,917.9,682.1
2016,11,1,11,45,573.5,214.5,4.3,29.5,612.5,794.9,595.12
2016,11,1,12,0,286.0,330.0,4.3,30.0,531.0,643.55,480.32
2016,11,1,12,15,306.5,325.0,4.3,30.0,541.0,657.85,491.72
2016,11,1,12,30,327.0,320.0,4.3,30.0,551.0,670.81,501.41
2016,11,1,12,45,338.0,313.0,4.3,30.5,549.0,671.02,501.03
2016,11,1,13,0,349.0,306.0,4.3,31.0,547.0,669.6,499.64
2016,11,1,13,15,202.5,298.5,4.3,31.0,437.5,508.67,382.19
2016,11,1,13,30,56.0,291.0,4.3,31.0,328.0,352.69,264.67
2016,11,1,13,45,136.0,290.0,4.3,31.0,376.0,433.28,327.29
2016,11,1,14,0,216.0,289.0,4.3,31.0,424.0,496.48,375.7
2016,11,1,14,15,208.0,274.0,4.25,31.0,398.0,466.85,354.21
2016,11,1,14,30,200.0,259.0,4.2,31.0,372.0,437.11,332.83
2016,11,1,14,45,494.5,169.5,4.2,31.0,423.0,570.52,437.83
2016,11,1,15,0,789.0,80.0,4.2,31.0,474.0,659.33,506.35
2016,11,1,15,15,394.5,90.5,4.1,30.5,287.5,378.21,295.16
2016,11,1,15,30,0.0,101.0,4.0,30.0,101.0,95.37,70.43
2016,11,1,15,45,332.5,84.0,3.95,30.0,195.5,291.38,228.65
2016,11,1,16,0,665.0,67.0,3.9,30.0,290.0,430.11,333.49
2016,11,1,16,15,613.5,61.5,3.45,29.5,240.5,363.74,279.07
2016,11,1,16,30,562.0,56.0,3.0,29.0,191.0,301.76,227.34
2016,11,1,16,45,473.5,48.5,2.65,28.5,142.5,229.52,167.29
2016,11,1,17,0,385.0,41.0,2.3,28.0,94.0,166.83,114.54
2016,11,1,17,15,246.0,27.5,2.2,27.5,56.0,96.8,54.9
2016,11,1,17,30,107.0,14.0,2.1,27.0,18.0,31.3,0.0
2016,11,1,17,45,53.5,7.0,2.05,26.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,17.0,13.0,2.5,22.0,14.0,15.24,0.0
2016,11,2,7,15,117.0,33.0,2.7,22.0,48.5,68.67,39.59
2016,11,2,7,30,217.0,53.0,2.9,22.0,83.0,130.64,93.33
2016,11,2,7,45,311.0,66.0,3.15,22.5,129.0,190.29,143.36
2016,11,2,8,0,405.0,79.0,3.4,23.0,175.0,260.74,202.38
2016,11,2,8,15,464.0,88.0,3.55,23.5,223.0,320.75,252.85
2016,11,2,8,30,523.0,97.0,3.7,24.0,271.0,389.55,308.99
2016,11,2,8,45,272.5,127.5,3.85,24.5,219.0,297.72,236.77
2016,11,2,9,0,22.0,158.0,4.0,25.0,167.0,167.96,130.53
2016,11,2,9,15,128.0,186.5,4.05,25.5,249.5,285.43,224.81
2016,11,2,9,30,234.0,215.0,4.1,26.0,332.0,396.94,311.63
2016,11,2,9,45,200.0,236.5,4.15,26.5,342.0,404.79,315.39
2016,11,2,10,0,166.0,258.0,4.2,27.0,352.0,409.51,316.9
2016,11,2,10,15,89.5,236.5,4.15,27.5,287.5,316.36,243.75
2016,11,2,10,30,13.0,215.0,4.1,28.0,223.0,219.9,167.08
2016,11,2,10,45,6.5,130.0,4.05,28.5,134.0,128.32,95.83
2016,11,2,11,0,0.0,45.0,4.0,29.0,45.0,41.89,27.6
2016,11,2,11,15,97.5,188.5,3.9,29.0,255.5,289.88,222.86
2016,11,2,11,30,195.0,332.0,3.8,29.0,466.0,542.88,409.79
2016,11,2,11,45,101.5,272.0,3.75,29.0,342.0,389.13,294.44
2016,11,2,12,0,8.0,212.0,3.7,29.0,218.0,212.04,159.05
2016,11,2,12,15,200.0,256.0,3.6,29.0,396.5,478.85,364.48
2016,11,2,12,30,392.0,300.0,3.5,29.0,575.0,708.92,530.83
2016,11,2,12,45,365.5,303.0,3.4,29.0,557.0,685.06,511.91
2016,11,2,13,0,339.0,306.0,3.3,29.0,539.0,660.08,493.76
2016,11,2,13,15,248.0,310.5,3.15,29.0,479.0,563.75,423.6
2016,11,2,13,30,157.0,315.0,3.0,29.0,419.0,483.53,363.86
2016,11,2,13,45,193.5,300.0,2.95,29.0,423.0,494.83,373.9
2016,11,2,14,0,230.0,285.0,2.9,29.0,427.0,503.73,381.73
2016,11,2,14,15,478.0,201.0,2.8,29.0,476.0,628.04,477.32
2016,11,2,14,30,726.0,117.0,2.7,29.0,525.0,716.29,542.96
2016,11,2,14,45,363.0,135.5,2.65,29.0,339.5,434.02,335.39
2016,11,2,15,0,0.0,154.0,2.6,29.0,154.0,148.21,111.4
2016,11,2,15,15,281.5,136.5,2.45,28.5,254.5,339.21,265.66
2016,11,2,15,30,563.0,119.0,2.3,28.0,355.0,493.18,383.14
2016,11,2,15,45,508.5,114.5,2.2,28.0,307.5,425.22,329.96
2016,11,2,16,0,454.0,110.0,2.1,28.0,260.0,365.52,283.03
2016,11,2,16,15,394.0,98.5,1.9,27.5,213.5,300.3,231.26
2016,11,2,16,30,334.0,87.0,1.7,27.0,167.0,240.95,182.98
2016,11,2,16,45,244.0,71.5,1.55,26.5,122.0,168.18,124.11
2016,11,2,17,0,154.0,56.0,1.4,26.0,77.0,112.05,78.55
2016,11,2,17,15,77.0,33.5,1.5,25.5,44.0,60.23,33.89
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.5,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,22.0,8.0,7.63,0.0
2016,11,3,7,15,5.0,27.0,1.2,22.0,27.5,27.36,13.22
2016,11,3,7,30,10.0,46.0,1.4,22.0,47.0,48.08,32.81
2016,11,3,7,45,27.0,67.5,1.6,22.5,73.0,79.19,58.7
2016,11,3,8,0,44.0,89.0,1.8,23.0,99.0,109.73,84.1
2016,11,3,8,15,55.5,110.5,1.85,23.0,126.5,139.6,108.9
2016,11,3,8,30,67.0,132.0,1.9,23.0,154.0,170.69,134.32
2016,11,3,8,45,33.5,110.0,1.95,23.0,121.0,128.82,100.39
2016,11,3,9,0,0.0,88.0,2.0,23.0,88.0,82.5,62.19
2016,11,3,9,15,0.0,109.5,2.0,23.0,109.5,103.56,79.12
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,124.78,95.91
2016,11,3,9,45,0.0,143.0,2.0,23.5,143.0,136.49,104.74
2016,11,3,10,0,0.0,155.0,2.0,24.0,155.0,148.25,113.55
2016,11,3,10,15,7.5,187.5,1.9,24.0,192.5,187.16,144.0
2016,11,3,10,30,15.0,220.0,1.8,24.0,230.0,226.94,174.62
2016,11,3,10,45,7.5,165.0,1.75,24.5,170.0,164.04,125.03
2016,11,3,11,0,0.0,110.0,1.7,25.0,110.0,103.11,76.76
2016,11,3,11,15,0.0,82.0,1.6,25.0,82.0,76.44,55.66
2016,11,3,11,30,0.0,54.0,1.5,25.0,54.0,50.3,34.82
2016,11,3,11,45,4.0,133.5,1.45,25.0,136.5,129.72,97.78
2016,11,3,12,0,8.0,213.0,1.4,25.0,219.0,213.15,162.08
2016,11,3,12,15,92.5,276.0,1.3,25.0,341.0,372.2,283.79
2016,11,3,12,30,177.0,339.0,1.2,25.0,463.0,537.17,402.84
2016,11,3,12,45,146.0,332.5,1.2,25.5,434.0,499.77,373.59
2016,11,3,13,0,115.0,326.0,1.2,26.0,405.0,448.56,336.16
2016,11,3,13,15,57.5,179.0,1.25,26.0,218.5,231.91,176.79
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,29.77,18.24
2016,11,3,13,45,0.0,27.5,1.4,26.0,27.5,25.58,15.0
2016,11,3,14,0,0.0,23.0,1.5,26.0,23.0,21.38,11.65
2016,11,3,14,15,0.0,17.0,1.55,26.0,17.0,15.8,7.16
2016,11,3,14,30,0.0,11.0,1.6,26.0,11.0,10.21,2.65
2016,11,3,14,45,0.0,9.5,1.65,26.0,9.5,8.82,1.53
2016,11,3,15,0,0.0,8.0,1.7,26.0,8.0,7.42,0.41
2016,11,3,15,15,0.0,7.0,1.65,25.5,7.0,6.49,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,15,45,0.0,5.5,1.6,25.0,5.5,5.1,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,19.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,14.5,3.25,19.0,14.5,13.44,3.49
2016,11,4,7,30,0.0,25.0,3.3,19.0,25.0,23.2,13.23
2016,11,4,7,45,0.0,39.5,3.4,19.0,39.5,36.7,24.89
2016,11,4,8,0,0.0,54.0,3.5,19.0,54.0,50.56,36.77
2016,11,4,8,15,0.0,68.5,3.55,19.0,68.5,64.53,48.61
2016,11,4,8,30,0.0,83.0,3.6,19.0,83.0,78.54,60.3
2016,11,4,8,45,0.0,106.0,3.7,19.5,106.0,101.3,78.92
2016,11,4,9,0,0.0,129.0,3.8,20.0,129.0,124.2,97.33
2016,11,4,9,15,0.0,97.5,3.8,20.0,97.5,91.64,70.37
2016,11,4,9,30,0.0,66.0,3.8,20.0,66.0,61.41,45.34
2016,11,4,9,45,0.0,45.0,3.8,20.5,45.0,41.84,29.02
2016,11,4,10,0,0.0,24.0,3.8,21.0,24.0,22.3,12.78
2016,11,4,10,15,0.0,82.5,3.75,21.0,82.5,76.86,57.44
2016,11,4,10,30,0.0,141.0,3.7,21.0,141.0,133.74,103.19
2016,11,4,10,45,0.0,105.0,3.65,21.5,105.0,98.29,74.31
2016,11,4,11,0,0.0,69.0,3.6,22.0,69.0,64.28,46.69
2016,11,4,11,15,6.5,150.5,3.55,22.0,155.0,148.75,114.58
2016,11,4,11,30,13.0,232.0,3.5,22.0,241.0,237.53,184.25
2016,11,4,11,45,6.5,156.0,3.5,22.0,160.5,154.28,118.53
2016,11,4,12,0,0.0,80.0,3.5,22.0,80.0,74.59,54.8
2016,11,4,12,15,0.0,83.5,3.45,22.0,83.5,77.86,57.48
2016,11,4,12,30,0.0,87.0,3.4,22.0,87.0,81.14,60.11
2016,11,4,12,45,2.0,138.5,3.35,22.5,140.5,132.78,101.3
2016,11,4,13,0,4.0,190.0,3.3,23.0,194.0,186.13,143.13
2016,11,4,13,15,2.0,148.0,3.25,23.0,150.0,142.2,108.53
2016,11,4,13,30,0.0,106.0,3.2,23.0,106.0,99.24,74.49
2016,11,4,13,45,0.0,125.5,3.2,23.0,125.5,118.3,89.85
2016,11,4,14,0,0.0,145.0,3.2,23.0,145.0,137.73,105.45
2016,11,4,14,15,0.0,153.5,3.15,23.0,153.5,146.49,112.58
2016,11,4,14,30,0.0,162.0,3.1,23.0,162.0,155.49,119.96
2016,11,4,14,45,0.0,146.0,3.1,23.0,146.0,139.63,107.6
2016,11,4,15,0,0.0,130.0,3.1,23.0,130.0,123.85,95.26
2016,11,4,15,15,0.0,107.5,3.0,22.5,107.5,101.61,77.74
2016,11,4,15,30,0.0,85.0,2.9,22.0,85.0,79.57,60.13
2016,11,4,15,45,0.0,74.0,2.85,22.0,74.0,69.02,51.62
2016,11,4,16,0,0.0,63.0,2.8,22.0,63.0,58.6,43.1
2016,11,4,16,15,0.0,51.5,2.6,21.5,51.5,47.87,34.29
2016,11,4,16,30,0.0,40.0,2.4,21.0,40.0,37.15,25.33
2016,11,4,16,45,0.0,29.0,2.25,21.0,29.0,26.91,16.6
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,16.68,7.83
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,9.26,0.56
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.91,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,18.0,3.0,2.77,0.0
2016,11,5,7,30,0.0,6.0,3.3,18.0,6.0,5.55,0.0
2016,11,5,7,45,0.0,10.0,3.4,18.0,10.0,9.26,2.08
2016,11,5,8,0,0.0,14.0,3.5,18.0,14.0,12.97,5.3
2016,11,5,8,15,0.0,18.0,3.45,18.0,18.0,16.68,8.49
2016,11,5,8,30,0.0,22.0,3.4,18.0,22.0,20.4,11.65
2016,11,5,8,45,0.0,18.0,3.4,18.5,18.0,16.69,8.46
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,9.74,2.51
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.49,0.0
2016,11,5,9,45,0.0,26.0,3.15,20.5,26.0,24.15,14.42
2016,11,5,10,0,0.0,45.0,3.1,21.0,45.0,41.85,28.91
2016,11,5,10,15,0.0,74.5,3.0,21.0,74.5,69.38,51.34
2016,11,5,10,30,0.0,104.0,2.9,21.0,104.0,97.36,73.89
2016,11,5,10,45,1.0,141.0,2.85,21.5,142.0,134.51,103.4
2016,11,5,11,0,2.0,178.0,2.8,22.0,180.0,172.41,133.01
2016,11,5,11,15,1.0,154.0,2.75,22.0,155.0,147.29,112.93
2016,11,5,11,30,0.0,130.0,2.7,22.0,130.0,122.61,93.25
2016,11,5,11,45,7.5,187.0,2.65,22.5,192.5,186.36,143.58
2016,11,5,12,0,15.0,244.0,2.6,23.0,255.0,251.97,194.13
2016,11,5,12,15,12.0,230.5,2.55,23.0,239.0,235.12,180.82
2016,11,5,12,30,9.0,217.0,2.5,23.0,223.0,218.38,167.83
2016,11,5,12,45,8.0,212.5,2.5,23.0,218.0,212.84,163.61
2016,11,5,13,0,7.0,208.0,2.5,23.0,213.0,207.34,159.41
2016,11,5,13,15,3.5,180.0,2.5,23.0,182.5,175.67,134.75
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,144.49,110.3
2016,11,5,13,45,26.0,206.0,2.55,23.0,222.0,231.93,180.03
2016,11,5,14,0,52.0,260.0,2.6,23.0,292.0,313.9,243.95
2016,11,5,14,15,26.0,181.0,2.6,23.0,197.0,204.04,158.46
2016,11,5,14,30,0.0,102.0,2.6,23.0,102.0,95.55,71.99
2016,11,5,14,45,77.5,158.5,2.65,23.0,196.0,216.84,171.39
2016,11,5,15,0,155.0,215.0,2.7,23.0,290.0,341.97,270.26
2016,11,5,15,15,320.5,171.5,2.7,22.5,308.0,404.14,321.75
2016,11,5,15,30,486.0,128.0,2.7,22.0,326.0,450.79,359.87
2016,11,5,15,45,426.5,125.0,2.7,22.0,283.0,389.74,310.95
2016,11,5,16,0,367.0,122.0,2.7,22.0,240.0,333.45,265.31
2016,11,5,16,15,342.0,105.0,2.55,21.5,200.0,283.11,223.89
2016,11,5,16,30,317.0,88.0,2.4,21.0,160.0,234.94,182.96
2016,11,5,16,45,243.0,69.5,2.3,21.0,116.5,165.82,124.87
2016,11,5,17,0,169.0,51.0,2.2,21.0,73.0,110.87,78.39
2016,11,5,17,15,84.5,29.5,2.15,20.5,40.5,56.36,28.25
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,16.0,10.0,9.53,0.0
2016,11,6,7,15,127.5,27.0,2.05,16.0,43.0,66.22,32.18
2016,11,6,7,30,255.0,44.0,2.2,16.0,76.0,131.3,93.94
2016,11,6,7,45,339.5,57.0,2.4,16.5,121.0,189.34,144.52
2016,11,6,8,0,424.0,70.0,2.6,17.0,166.0,257.04,202.94
2016,11,6,8,15,481.0,79.0,2.7,17.0,213.0,319.49,257.1
2016,11,6,8,30,538.0,88.0,2.8,17.0,260.0,385.32,312.83
2016,11,6,8,45,269.0,102.0,2.9,17.5,188.0,265.97,217.26
2016,11,6,9,0,0.0,116.0,3.0,18.0,116.0,110.96,86.96
2016,11,6,9,15,9.5,148.0,3.05,18.5,152.5,149.53,118.58
2016,11,6,9,30,19.0,180.0,3.1,19.0,189.0,189.27,150.39
2016,11,6,9,45,21.0,194.0,3.2,19.5,205.0,205.27,162.56
2016,11,6,10,0,23.0,208.0,3.3,20.0,221.0,221.46,174.82
2016,11,6,10,15,19.0,211.5,3.35,20.5,222.5,221.87,174.31
2016,11,6,10,30,15.0,215.0,3.4,21.0,224.0,222.12,173.72
2016,11,6,10,45,8.5,194.5,3.5,21.5,200.0,195.16,151.72
2016,11,6,11,0,2.0,174.0,3.6,22.0,176.0,168.42,129.95
2016,11,6,11,15,1.0,114.5,3.55,22.0,115.5,108.4,82.11
2016,11,6,11,30,0.0,55.0,3.5,22.0,55.0,51.22,36.05
2016,11,6,11,45,3.0,127.5,3.5,22.5,129.5,122.94,93.62
2016,11,6,12,0,6.0,200.0,3.5,23.0,204.0,198.24,152.68
2016,11,6,12,15,3.0,179.5,3.4,22.5,181.5,174.63,134.18
2016,11,6,12,30,0.0,159.0,3.3,22.0,159.0,151.28,115.93
2016,11,6,12,45,0.0,96.0,3.25,22.0,96.0,89.6,66.89
2016,11,6,13,0,0.0,33.0,3.2,22.0,33.0,30.71,19.4
2016,11,6,13,15,0.0,23.0,3.1,22.0,23.0,21.39,11.85
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,12.09,4.25
2016,11,6,13,45,0.0,12.0,2.95,22.0,12.0,11.15,3.5
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.22,2.75
2016,11,6,14,15,0.0,70.5,2.9,22.0,70.5,65.64,48.13
2016,11,6,14,30,0.0,130.0,2.9,22.0,130.0,123.26,94.81
2016,11,6,14,45,0.0,72.5,2.9,22.0,72.5,67.49,49.79
2016,11,6,15,0,0.0,15.0,2.9,22.0,15.0,13.92,5.88
2016,11,6,15,15,0.0,49.0,2.9,21.5,49.0,45.54,32.17
2016,11,6,15,30,0.0,83.0,2.9,21.0,83.0,77.65,58.87
2016,11,6,15,45,0.0,72.5,2.9,21.0,72.5,67.59,50.67
2016,11,6,16,0,0.0,62.0,2.9,21.0,62.0,57.66,42.52
2016,11,6,16,15,0.0,50.5,2.65,20.5,50.5,46.93,33.65
2016,11,6,16,30,0.0,39.0,2.4,20.0,39.0,36.22,24.65
2016,11,6,16,45,0.0,28.5,2.2,20.0,28.5,26.44,16.26
2016,11,6,17,0,0.0,18.0,2.0,20.0,18.0,16.68,7.82
2016,11,6,17,15,0.0,10.0,1.85,19.5,10.0,9.26,0.08
2016,11,6,17,30,0.0,2.0,1.7,19.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.55,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,18.0,4.5,1.35,17.0,5.0,0.0,0.0
2016,11,7,7,0,36.0,9.0,1.5,17.0,10.0,14.48,0.0
2016,11,7,7,15,165.0,25.0,1.7,17.5,43.5,71.73,31.59
2016,11,7,7,30,294.0,41.0,1.9,18.0,77.0,138.72,97.65
2016,11,7,7,45,385.5,51.5,2.15,18.5,122.5,200.19,150.97
2016,11,7,8,0,477.0,62.0,2.4,19.0,168.0,271.21,211.87
2016,11,7,8,15,534.5,69.0,2.45,19.0,215.5,332.55,264.98
2016,11,7,8,30,592.0,76.0,2.5,19.0,263.0,398.97,320.82
2016,11,7,8,45,296.0,63.0,2.6,19.5,156.5,244.34,198.66
2016,11,7,9,0,0.0,50.0,2.7,20.0,50.0,46.47,33.13
2016,11,7,9,15,0.0,34.0,2.7,20.5,34.0,31.57,20.7
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,16.71,8.25
2016,11,7,9,45,5.0,103.5,2.75,21.5,106.5,100.87,77.36
2016,11,7,10,0,10.0,189.0,2.8,22.0,195.0,191.51,149.53
2016,11,7,10,15,5.5,179.5,2.8,22.0,182.5,177.72,137.97
2016,11,7,10,30,1.0,170.0,2.8,22.0,170.0,163.98,126.7
2016,11,7,10,45,0.5,165.0,2.85,22.5,165.0,158.24,121.72
2016,11,7,11,0,0.0,160.0,2.9,23.0,160.0,152.6,116.86
2016,11,7,11,15,0.0,123.0,2.85,23.0,123.0,115.81,87.62
2016,11,7,11,30,0.0,86.0,2.8,23.0,86.0,80.18,59.17
2016,11,7,11,45,0.0,67.5,2.8,23.5,67.5,62.9,45.19
2016,11,7,12,0,0.0,49.0,2.8,24.0,49.0,45.63,31.23
2016,11,7,12,15,81.0,190.0,2.75,24.0,245.5,279.29,217.9
2016,11,7,12,30,162.0,331.0,2.7,24.0,442.0,514.36,394.02
2016,11,7,12,45,82.5,257.0,2.7,24.0,314.0,341.49,263.18
2016,11,7,13,0,3.0,183.0,2.7,24.0,186.0,178.32,135.99
2016,11,7,13,15,2.0,175.5,2.65,24.0,177.5,169.89,129.81
2016,11,7,13,30,1.0,168.0,2.6,24.0,169.0,161.54,123.38
2016,11,7,13,45,0.5,150.0,2.55,24.0,150.5,143.14,109.07
2016,11,7,14,0,0.0,132.0,2.5,24.0,132.0,124.91,94.84
2016,11,7,14,15,4.0,158.0,2.4,24.0,160.5,154.48,118.59
2016,11,7,14,30,8.0,184.0,2.3,24.0,189.0,184.74,142.71
2016,11,7,14,45,49.5,196.0,2.25,24.0,220.5,237.95,185.81
2016,11,7,15,0,91.0,208.0,2.2,24.0,252.0,280.07,219.64
2016,11,7,15,15,46.0,172.0,2.1,23.5,194.0,207.24,162.33
2016,11,7,15,30,1.0,136.0,2.0,23.0,136.0,132.58,102.64
2016,11,7,15,45,280.0,109.5,1.9,23.0,198.0,280.9,224.57
2016,11,7,16,0,559.0,83.0,1.8,23.0,260.0,390.82,308.56
2016,11,7,16,15,501.0,75.0,1.6,22.5,212.5,324.65,253.68
2016,11,7,16,30,443.0,67.0,1.4,22.0,165.0,263.61,202.44
2016,11,7,16,45,355.0,55.0,1.25,21.5,120.0,192.76,143.16
2016,11,7,17,0,267.0,43.0,1.1,21.0,75.0,134.01,93.22
2016,11,7,17,15,133.5,26.0,1.1,20.5,42.0,66.34,29.42
2016,11,7,17,30,0.0,9.0,1.1,20.0,9.0,8.58,0.0
2016,11,7,17,45,0.0,4.5,1.15,20.0,4.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.26,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,18.55,9.38
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,30.64,19.9
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,42.75,30.32
2016,11,8,8,15,0.0,59.5,3.6,18.0,59.5,55.62,41.31
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,68.63,52.27
2016,11,8,8,45,0.0,80.0,3.65,18.0,80.0,75.13,57.63
2016,11,8,9,0,0.0,87.0,3.7,18.0,87.0,81.69,62.97
2016,11,8,9,15,0.0,98.5,3.7,18.0,98.5,92.79,72.0
2016,11,8,9,30,0.0,110.0,3.7,18.0,110.0,103.94,80.99
2016,11,8,9,45,0.0,99.5,3.7,18.5,99.5,93.29,71.85
2016,11,8,10,0,0.0,89.0,3.7,19.0,89.0,82.94,63.05
2016,11,8,10,15,0.0,100.0,3.75,19.0,100.0,93.56,71.61
2016,11,8,10,30,0.0,111.0,3.8,19.0,111.0,104.23,80.15
2016,11,8,10,45,1.5,148.0,3.9,19.0,149.0,142.04,110.69
2016,11,8,11,0,3.0,185.0,4.0,19.0,187.0,180.65,141.52
