Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,3.0,182.5,4.1,19.0,184.5,177.96,139.17
2016,11,8,11,30,3.0,180.0,4.2,19.0,182.0,175.34,136.98
2016,11,8,11,45,5.0,194.0,4.3,19.5,197.5,191.36,149.49
2016,11,8,12,0,7.0,208.0,4.4,20.0,213.0,207.53,162.03
2016,11,8,12,15,3.5,146.0,4.4,20.0,148.5,141.67,109.49
2016,11,8,12,30,0.0,84.0,4.4,20.0,84.0,78.32,58.36
2016,11,8,12,45,20.0,181.5,4.45,20.0,195.0,201.28,157.98
2016,11,8,13,0,40.0,279.0,4.5,20.0,306.0,327.07,257.06
2016,11,8,13,15,34.5,265.5,4.5,20.0,288.5,306.61,240.88
2016,11,8,13,30,29.0,252.0,4.5,20.0,271.0,286.36,225.18
2016,11,8,13,45,21.5,232.0,4.5,20.0,245.5,245.73,193.35
2016,11,8,14,0,14.0,212.0,4.5,20.0,220.0,218.42,171.83
2016,11,8,14,15,9.5,194.0,4.45,20.0,199.5,196.13,154.25
2016,11,8,14,30,5.0,176.0,4.4,20.0,179.0,174.21,136.87
2016,11,8,14,45,2.5,156.5,4.35,20.0,158.0,152.61,119.7
2016,11,8,15,0,0.0,137.0,4.3,20.0,137.0,131.31,102.66
2016,11,8,15,15,0.0,109.0,4.15,19.5,109.0,103.33,80.21
2016,11,8,15,30,0.0,81.0,4.0,19.0,81.0,75.73,57.74
2016,11,8,15,45,0.0,70.0,3.85,19.0,70.0,65.17,49.09
2016,11,8,16,0,0.0,59.0,3.7,19.0,59.0,54.86,40.54
2016,11,8,16,15,0.0,48.0,3.6,18.5,48.0,44.6,31.97
2016,11,8,16,30,0.0,37.0,3.5,18.0,37.0,34.35,23.28
2016,11,8,16,45,0.0,26.5,3.4,18.0,26.5,24.58,14.83
2016,11,8,17,0,0.0,16.0,3.3,18.0,16.0,14.83,6.34
2016,11,8,17,15,0.0,8.0,3.3,18.0,8.0,7.4,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,15.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,15.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.0,3.45,15.0,5.0,4.62,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,6.48,0.0
2016,11,9,8,15,0.0,9.0,3.6,15.0,9.0,8.33,1.49
2016,11,9,8,30,0.0,11.0,3.7,15.0,11.0,10.19,3.09
2016,11,9,8,45,0.0,12.0,3.8,15.5,12.0,11.12,3.86
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.05,4.62
2016,11,9,9,15,0.0,21.0,3.95,16.0,21.0,19.49,10.91
2016,11,9,9,30,0.0,29.0,4.0,16.0,29.0,26.93,17.16
2016,11,9,9,45,0.0,38.5,4.05,16.5,38.5,35.78,24.5
2016,11,9,10,0,0.0,48.0,4.1,17.0,48.0,44.64,31.78
2016,11,9,10,15,0.0,70.0,4.1,17.0,70.0,65.17,48.77
2016,11,9,10,30,0.0,92.0,4.1,17.0,92.0,85.76,65.66
2016,11,9,10,45,0.0,109.0,4.15,17.5,109.0,102.23,78.9
2016,11,9,11,0,0.0,126.0,4.2,18.0,126.0,118.84,92.15
2016,11,9,11,15,0.0,129.5,4.2,18.0,129.5,122.24,94.78
2016,11,9,11,30,0.0,133.0,4.2,18.0,133.0,125.65,97.45
2016,11,9,11,45,0.0,92.0,4.25,18.0,92.0,85.8,64.99
2016,11,9,12,0,0.0,51.0,4.3,18.0,51.0,47.49,33.61
2016,11,9,12,15,0.0,71.0,4.2,18.0,71.0,66.17,48.96
2016,11,9,12,30,0.0,91.0,4.1,18.0,91.0,84.86,64.25
2016,11,9,12,45,0.0,91.0,4.1,18.5,91.0,84.86,64.13
2016,11,9,13,0,0.0,91.0,4.1,19.0,91.0,84.85,64.03
2016,11,9,13,15,0.0,89.5,4.05,19.0,89.5,83.44,62.94
2016,11,9,13,30,0.0,88.0,4.0,19.0,88.0,82.03,61.86
2016,11,9,13,45,0.0,82.5,4.0,19.5,82.5,76.88,57.62
2016,11,9,14,0,0.0,77.0,4.0,20.0,77.0,71.72,53.4
2016,11,9,14,15,0.0,50.5,4.0,20.0,50.5,46.98,33.2
2016,11,9,14,30,0.0,24.0,4.0,20.0,24.0,22.3,12.87
2016,11,9,14,45,0.0,36.5,4.0,20.0,36.5,33.92,22.57
2016,11,9,15,0,0.0,49.0,4.0,20.0,49.0,45.55,32.3
2016,11,9,15,15,0.0,34.0,3.9,19.5,34.0,31.57,20.8
2016,11,9,15,30,0.0,19.0,3.8,19.0,19.0,17.62,9.2
2016,11,9,15,45,0.0,16.5,3.7,19.0,16.5,15.3,7.27
2016,11,9,16,0,0.0,14.0,3.6,19.0,14.0,12.97,5.31
2016,11,9,16,15,0.0,11.5,3.3,18.5,11.5,10.65,3.36
2016,11,9,16,30,0.0,9.0,3.0,18.0,9.0,8.33,1.37
2016,11,9,16,45,0.0,6.5,2.7,18.0,6.5,6.01,0.0
2016,11,9,17,0,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,11,9,17,15,0.0,2.0,2.35,17.5,2.0,1.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,56.5,20.5,2.3,13.0,26.5,37.73,7.98
2016,11,10,7,30,113.0,41.0,2.3,13.0,53.0,83.23,58.8
2016,11,10,7,45,156.0,60.5,2.35,13.5,87.5,125.51,96.4
2016,11,10,8,0,199.0,80.0,2.4,14.0,122.0,172.54,137.55
2016,11,10,8,15,229.5,97.5,2.35,14.5,158.5,216.17,175.52
2016,11,10,8,30,260.0,115.0,2.3,15.0,195.0,262.83,215.1
2016,11,10,8,45,397.0,113.5,2.25,15.5,258.0,358.02,293.5
2016,11,10,9,0,534.0,112.0,2.2,16.0,321.0,458.19,373.79
2016,11,10,9,15,307.5,156.5,2.2,16.0,280.0,377.01,307.22
2016,11,10,9,30,81.0,201.0,2.2,16.0,239.0,265.57,214.33
2016,11,10,9,45,250.0,201.5,2.25,16.5,332.5,411.68,333.1
2016,11,10,10,0,419.0,202.0,2.3,17.0,426.0,561.82,449.22
2016,11,10,10,15,378.0,226.0,2.25,17.5,437.0,559.16,443.77
2016,11,10,10,30,337.0,250.0,2.2,18.0,448.0,563.99,444.59
2016,11,10,10,45,356.5,257.0,2.2,18.5,474.5,597.48,468.29
2016,11,10,11,0,376.0,264.0,2.2,19.0,501.0,630.6,491.19
2016,11,10,11,15,610.0,184.5,2.2,19.0,580.5,776.34,600.94
2016,11,10,11,30,844.0,105.0,2.2,19.0,660.0,903.62,687.6
2016,11,10,11,45,652.0,183.0,2.2,19.5,615.5,829.48,633.69
2016,11,10,12,0,460.0,261.0,2.2,20.0,571.0,737.46,564.18
2016,11,10,12,15,657.5,183.0,2.3,20.0,625.0,840.47,642.17
2016,11,10,12,30,855.0,105.0,2.4,20.0,679.0,928.23,702.23
2016,11,10,12,45,599.5,197.0,2.5,20.5,597.0,796.62,610.1
2016,11,10,13,0,344.0,289.0,2.6,21.0,515.0,643.06,494.96
2016,11,10,13,15,376.0,272.5,2.7,21.0,514.0,647.8,501.25
2016,11,10,13,30,408.0,256.0,2.8,21.0,513.0,650.02,504.66
2016,11,10,13,45,344.5,259.0,2.9,21.0,470.0,590.14,460.27
2016,11,10,14,0,281.0,262.0,3.0,21.0,427.0,532.0,416.78
2016,11,10,14,15,374.5,226.5,2.95,20.5,434.0,557.77,440.14
2016,11,10,14,30,468.0,191.0,2.9,20.0,441.0,588.45,466.13
2016,11,10,14,45,393.5,190.0,2.9,20.0,390.0,504.01,401.75
2016,11,10,15,0,319.0,189.0,2.9,20.0,339.0,436.05,349.07
2016,11,10,15,15,308.5,172.5,2.75,20.0,306.0,397.04,318.96
2016,11,10,15,30,298.0,156.0,2.6,20.0,273.0,358.21,288.29
2016,11,10,15,45,286.5,136.5,2.5,20.0,237.5,315.66,254.13
2016,11,10,16,0,275.0,117.0,2.4,20.0,202.0,273.65,219.58
2016,11,10,16,15,251.5,98.0,2.05,19.0,165.0,227.52,181.32
2016,11,10,16,30,228.0,79.0,1.7,18.0,128.0,183.53,143.81
2016,11,10,16,45,188.0,59.5,1.4,17.5,93.0,135.65,102.43
2016,11,10,17,0,148.0,40.0,1.1,17.0,58.0,92.07,64.1
2016,11,10,17,15,74.0,20.0,1.05,16.5,29.0,41.38,11.83
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,7.0,18.5,1.75,12.5,19.5,19.81,0.0
2016,11,11,7,30,14.0,37.0,2.0,13.0,39.0,42.64,28.53
2016,11,11,7,45,29.5,57.5,2.25,13.5,63.5,70.16,52.74
2016,11,11,8,0,45.0,78.0,2.5,14.0,88.0,99.11,77.89
2016,11,11,8,15,55.0,99.0,2.35,14.5,114.0,127.82,102.63
2016,11,11,8,30,65.0,120.0,2.2,15.0,140.0,157.54,127.73
2016,11,11,8,45,32.5,121.0,2.05,15.5,131.0,141.67,114.13
2016,11,11,9,0,0.0,122.0,1.9,16.0,122.0,117.78,93.44
2016,11,11,9,15,0.0,83.0,1.95,16.5,83.0,77.52,59.66
2016,11,11,9,30,0.0,44.0,2.0,17.0,44.0,40.89,28.83
2016,11,11,9,45,0.0,87.5,2.05,18.0,87.5,81.59,62.43
2016,11,11,10,0,0.0,131.0,2.1,19.0,131.0,124.52,97.01
2016,11,11,10,15,0.5,151.0,2.1,19.0,151.5,144.84,113.14
2016,11,11,10,30,1.0,171.0,2.1,19.0,172.0,165.36,129.34
2016,11,11,10,45,19.0,214.5,2.15,19.5,226.5,225.5,177.14
2016,11,11,11,0,37.0,258.0,2.2,20.0,281.0,300.84,235.54
2016,11,11,11,15,24.0,238.5,2.2,20.0,253.5,255.17,199.29
2016,11,11,11,30,11.0,219.0,2.2,20.0,226.0,222.96,173.68
2016,11,11,11,45,31.5,255.5,2.2,20.5,276.5,293.43,228.67
2016,11,11,12,0,52.0,292.0,2.2,21.0,327.0,353.93,274.59
2016,11,11,12,15,29.0,246.0,2.2,21.0,265.5,280.56,217.7
2016,11,11,12,30,6.0,200.0,2.2,21.0,204.0,198.63,153.6
2016,11,11,12,45,72.0,256.5,2.25,21.5,303.5,331.71,258.82
2016,11,11,13,0,138.0,313.0,2.3,22.0,403.0,469.79,363.03
2016,11,11,13,15,131.0,304.0,2.3,22.0,388.0,451.39,348.75
2016,11,11,13,30,124.0,295.0,2.3,22.0,373.0,432.79,335.18
2016,11,11,13,45,489.5,188.5,2.3,22.5,477.5,647.01,502.51
2016,11,11,14,0,855.0,82.0,2.3,23.0,582.0,810.67,618.96
2016,11,11,14,15,843.0,80.0,2.25,22.5,551.0,773.79,593.68
2016,11,11,14,30,831.0,78.0,2.2,22.0,520.0,740.26,572.33
2016,11,11,14,45,795.0,81.5,2.2,22.0,479.5,687.74,536.31
2016,11,11,15,0,759.0,85.0,2.2,22.0,439.0,635.07,499.43
2016,11,11,15,15,732.5,81.5,2.05,22.0,396.5,581.02,458.6
2016,11,11,15,30,706.0,78.0,1.9,22.0,354.0,529.36,418.53
2016,11,11,15,45,668.5,73.0,1.8,22.0,307.5,468.21,370.44
2016,11,11,16,0,631.0,68.0,1.7,22.0,261.0,409.09,322.51
2016,11,11,16,15,573.5,61.5,1.45,21.5,212.5,341.69,266.96
2016,11,11,16,30,516.0,55.0,1.2,21.0,164.0,279.29,213.89
2016,11,11,16,45,426.5,45.0,0.95,20.5,118.5,207.73,153.22
2016,11,11,17,0,337.0,35.0,0.7,20.0,73.0,145.95,99.51
2016,11,11,17,15,168.5,17.5,0.7,19.5,36.5,64.48,16.92
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,179.0,16.0,3.2,12.5,35.0,63.05,2.81
2016,11,12,7,30,358.0,32.0,3.3,13.0,70.0,146.44,101.39
2016,11,12,7,45,453.5,41.0,3.45,13.5,116.5,209.63,159.26
2016,11,12,8,0,549.0,50.0,3.6,14.0,163.0,283.31,224.54
2016,11,12,8,15,605.5,56.0,3.6,14.5,211.5,346.06,280.42
2016,11,12,8,30,662.0,62.0,3.6,15.0,260.0,413.71,338.63
2016,11,12,8,45,699.0,66.5,3.65,15.5,307.0,471.47,387.25
2016,11,12,9,0,736.0,71.0,3.7,16.0,354.0,533.08,437.21
2016,11,12,9,15,762.0,74.0,3.65,16.5,397.0,587.36,479.65
2016,11,12,9,30,788.0,77.0,3.6,17.0,440.0,641.7,520.78
2016,11,12,9,45,804.5,80.5,3.55,17.5,478.0,689.44,554.11
2016,11,12,10,0,821.0,84.0,3.5,18.0,516.0,735.81,585.72
2016,11,12,10,15,834.0,85.5,3.4,18.5,547.5,775.39,611.58
2016,11,12,10,30,847.0,87.0,3.3,19.0,579.0,812.81,635.46
2016,11,12,10,45,853.5,89.5,3.2,19.5,603.0,836.76,649.43
2016,11,12,11,0,860.0,92.0,3.1,20.0,627.0,864.2,665.83
2016,11,12,11,15,865.5,93.0,3.0,20.0,643.5,885.95,679.37
2016,11,12,11,30,871.0,94.0,2.9,20.0,660.0,904.49,690.71
2016,11,12,11,45,877.5,92.5,2.85,20.5,669.0,917.67,697.48
2016,11,12,12,0,884.0,91.0,2.8,21.0,678.0,927.43,702.02
2016,11,12,12,15,884.0,91.5,2.7,21.0,678.0,930.0,702.77
2016,11,12,12,30,884.0,92.0,2.6,21.0,678.0,928.97,701.28
2016,11,12,12,45,880.0,92.0,2.55,21.0,670.0,920.11,695.09
2016,11,12,13,0,876.0,92.0,2.5,21.0,662.0,907.77,686.76
2016,11,12,13,15,870.5,91.0,2.45,21.0,645.5,889.52,674.57
2016,11,12,13,30,865.0,90.0,2.4,21.0,629.0,868.02,660.31
2016,11,12,13,45,855.0,89.0,2.4,21.5,604.5,839.56,640.5
2016,11,12,14,0,845.0,88.0,2.4,22.0,580.0,814.81,623.37
2016,11,12,14,15,832.0,86.5,2.4,21.5,549.0,777.73,599.89
2016,11,12,14,30,819.0,85.0,2.4,21.0,518.0,738.47,574.65
2016,11,12,14,45,636.5,122.5,2.4,21.0,444.0,621.37,489.81
2016,11,12,15,0,454.0,160.0,2.4,21.0,370.0,506.49,401.94
2016,11,12,15,15,431.5,149.5,2.3,21.0,333.5,460.14,366.85
2016,11,12,15,30,409.0,139.0,2.2,21.0,297.0,414.55,331.21
2016,11,12,15,45,387.5,123.0,2.1,21.0,257.5,364.52,291.41
2016,11,12,16,0,366.0,107.0,2.0,21.0,218.0,315.73,251.58
2016,11,12,16,15,329.5,91.0,1.75,20.0,177.0,261.7,207.17
2016,11,12,16,30,293.0,75.0,1.5,19.0,136.0,211.07,164.32
2016,11,12,16,45,238.0,57.0,1.3,18.5,98.0,155.66,116.85
2016,11,12,17,0,183.0,39.0,1.1,18.0,60.0,106.41,73.63
2016,11,12,17,15,91.5,19.5,1.1,17.5,30.0,48.08,9.25
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,91.0,18.5,1.2,12.0,28.0,45.29,0.0
2016,11,13,7,30,182.0,37.0,1.4,12.0,56.0,102.74,71.31
2016,11,13,7,45,246.5,53.5,1.65,12.5,94.5,152.84,116.83
2016,11,13,8,0,311.0,70.0,1.9,13.0,133.0,210.34,167.37
2016,11,13,8,15,365.0,81.0,1.8,13.5,175.0,263.82,214.03
2016,11,13,8,30,419.0,92.0,1.7,14.0,217.0,322.59,263.81
2016,11,13,8,45,404.5,113.0,1.6,14.5,249.5,360.04,294.62
2016,11,13,9,0,390.0,134.0,1.5,15.0,282.0,395.03,322.06
2016,11,13,9,15,557.0,115.5,1.4,15.5,355.0,504.0,407.84
2016,11,13,9,30,724.0,97.0,1.3,16.0,428.0,622.27,496.64
2016,11,13,9,45,743.0,101.0,1.25,17.0,465.5,670.04,528.09
2016,11,13,10,0,762.0,105.0,1.2,18.0,503.0,716.84,557.32
2016,11,13,10,15,777.0,107.5,1.1,18.5,535.0,754.01,579.49
2016,11,13,10,30,792.0,110.0,1.0,19.0,567.0,792.68,602.18
2016,11,13,10,45,801.0,112.5,0.95,19.5,591.5,824.13,620.13
2016,11,13,11,0,810.0,115.0,0.9,20.0,616.0,852.95,636.13
2016,11,13,11,15,817.0,116.0,0.9,20.5,633.0,875.46,648.66
2016,11,13,11,30,824.0,117.0,0.9,21.0,650.0,894.92,659.26
2016,11,13,11,45,825.0,118.5,0.95,21.5,658.0,906.29,665.57
2016,11,13,12,0,826.0,120.0,1.0,22.0,666.0,914.27,669.91
2016,11,13,12,15,826.5,120.5,1.05,22.0,666.5,917.24,672.47
2016,11,13,12,30,827.0,121.0,1.1,22.0,667.0,916.76,673.02
2016,11,13,12,45,825.0,120.0,1.15,22.5,659.0,908.85,667.64
2016,11,13,13,0,823.0,119.0,1.2,23.0,651.0,897.57,660.28
2016,11,13,13,15,816.5,117.5,1.2,23.0,634.5,878.4,648.42
2016,11,13,13,30,810.0,116.0,1.2,23.0,618.0,856.15,634.69
2016,11,13,13,45,802.5,113.5,1.3,23.0,594.5,828.98,619.03
2016,11,13,14,0,795.0,111.0,1.4,23.0,571.0,799.07,601.32
2016,11,13,14,15,627.5,150.0,1.4,23.0,501.0,689.81,526.73
2016,11,13,14,30,460.0,189.0,1.4,23.0,431.0,578.98,446.23
2016,11,13,14,45,250.0,187.0,1.4,23.0,317.5,395.61,309.29
2016,11,13,15,0,40.0,185.0,1.4,23.0,204.0,219.61,171.11
2016,11,13,15,15,35.5,168.0,1.35,22.5,183.5,197.2,154.66
2016,11,13,15,30,31.0,151.0,1.3,22.0,163.0,175.26,137.74
2016,11,13,15,45,282.0,120.0,1.3,22.0,206.0,294.02,234.66
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,382.07,301.31
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,312.17,244.25
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,250.92,193.26
2016,11,13,16,45,319.0,55.0,1.0,19.5,110.0,180.91,134.5
2016,11,13,17,0,227.0,41.0,0.9,19.0,66.0,121.4,83.37
2016,11,13,17,15,113.5,20.5,0.95,18.5,33.0,54.12,7.53
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,7,15,134.0,18.0,2.1,13.5,31.5,53.56,0.0
2016,11,14,7,30,268.0,36.0,2.4,14.0,63.0,124.98,85.02
2016,11,14,7,45,368.5,48.0,2.7,14.5,108.0,187.47,141.58
2016,11,14,8,0,469.0,60.0,3.0,15.0,153.0,261.42,206.04
2016,11,14,8,15,530.5,68.0,3.05,15.5,201.5,324.46,261.43
2016,11,14,8,30,592.0,76.0,3.1,16.0,250.0,392.93,319.77
2016,11,14,8,45,638.5,81.0,3.2,17.0,297.5,454.91,370.69
2016,11,14,9,0,685.0,86.0,3.3,18.0,345.0,519.82,422.11
2016,11,14,9,15,713.5,90.5,3.3,18.5,388.0,575.16,465.0
2016,11,14,9,30,742.0,95.0,3.3,19.0,431.0,630.94,506.92
2016,11,14,9,45,765.5,97.0,3.3,20.0,470.0,680.24,541.47
2016,11,14,10,0,789.0,99.0,3.3,21.0,509.0,725.84,571.32
2016,11,14,10,15,803.5,101.0,3.25,21.5,540.5,766.22,597.69
2016,11,14,10,30,818.0,103.0,3.2,22.0,572.0,804.62,622.25
2016,11,14,10,45,830.0,104.0,3.2,22.5,597.0,837.51,642.92
2016,11,14,11,0,842.0,105.0,3.2,23.0,622.0,867.81,661.63
2016,11,14,11,15,848.0,106.0,3.15,23.0,638.5,889.98,675.64
2016,11,14,11,30,854.0,107.0,3.1,23.0,655.0,908.96,687.55
2016,11,14,11,45,874.0,99.5,3.05,23.5,667.0,919.59,692.52
2016,11,14,12,0,894.0,92.0,3.0,24.0,679.0,934.74,700.7
2016,11,14,12,15,894.0,92.0,2.9,24.0,679.0,936.82,701.11
2016,11,14,12,30,894.0,92.0,2.8,24.0,679.0,935.27,699.33
2016,11,14,12,45,891.5,91.0,2.75,24.5,671.0,926.66,692.04
2016,11,14,13,0,889.0,90.0,2.7,25.0,663.0,914.49,682.61
2016,11,14,13,15,883.0,89.5,2.65,25.0,646.5,896.33,670.66
2016,11,14,13,30,877.0,89.0,2.6,25.0,630.0,874.9,656.64
2016,11,14,13,45,869.0,87.0,2.55,25.0,605.5,846.87,638.22
2016,11,14,14,0,861.0,85.0,2.5,25.0,581.0,815.95,617.87
2016,11,14,14,15,848.0,83.5,2.4,25.0,549.5,784.99,597.12
2016,11,14,14,30,835.0,82.0,2.3,25.0,518.0,745.41,570.27
2016,11,14,14,45,817.5,79.5,2.25,25.0,480.5,699.4,539.01
2016,11,14,15,0,800.0,77.0,2.2,25.0,443.0,652.03,506.4
2016,11,14,15,15,775.0,73.5,2.0,24.5,400.0,597.59,466.5
2016,11,14,15,30,750.0,70.0,1.8,24.0,357.0,543.05,425.37
2016,11,14,15,45,715.5,65.5,1.65,24.0,310.0,482.39,377.82
2016,11,14,16,0,681.0,61.0,1.5,24.0,263.0,423.27,330.02
2016,11,14,16,15,625.5,55.0,1.35,23.0,214.5,357.09,276.45
2016,11,14,16,30,570.0,49.0,1.2,22.0,166.0,293.65,223.19
2016,11,14,16,45,481.5,40.0,1.05,21.5,119.5,220.88,161.44
2016,11,14,17,0,393.0,31.0,0.9,21.0,73.0,157.74,105.55
2016,11,14,17,15,196.5,15.5,0.95,20.5,36.5,67.87,5.66
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,228.5,13.0,2.5,12.5,35.0,67.85,0.0
2016,11,15,7,30,457.0,26.0,2.8,13.0,70.0,163.13,108.54
2016,11,15,7,45,551.5,33.0,3.15,14.0,118.0,229.1,171.53
2016,11,15,8,0,646.0,40.0,3.5,15.0,166.0,305.09,239.15
2016,11,15,8,15,700.5,44.5,3.3,15.5,216.5,370.09,297.22
2016,11,15,8,30,755.0,49.0,3.1,16.0,267.0,439.53,356.71
2016,11,15,8,45,790.5,52.0,2.95,17.0,315.5,500.82,406.8
2016,11,15,9,0,826.0,55.0,2.8,18.0,364.0,559.83,452.91
2016,11,15,9,15,849.5,57.5,2.6,18.5,408.5,615.17,494.76
2016,11,15,9,30,873.0,60.0,2.4,19.0,453.0,670.2,533.67
2016,11,15,9,45,890.0,61.5,2.25,20.0,492.0,718.65,564.4
2016,11,15,10,0,907.0,63.0,2.1,21.0,531.0,765.56,592.99
2016,11,15,10,15,918.5,64.0,2.0,22.0,563.0,805.69,616.28
2016,11,15,10,30,930.0,65.0,1.9,23.0,595.0,843.33,637.29
2016,11,15,10,45,938.0,66.0,1.85,24.0,620.0,875.29,654.46
2016,11,15,11,0,946.0,67.0,1.8,25.0,645.0,904.15,669.3
2016,11,15,11,15,950.5,68.0,1.75,25.5,662.0,926.62,681.1
2016,11,15,11,30,955.0,69.0,1.7,26.0,679.0,945.53,690.59
2016,11,15,11,45,953.5,71.0,1.65,26.5,687.5,956.53,695.03
2016,11,15,12,0,952.0,73.0,1.6,27.0,696.0,963.68,697.18
2016,11,15,12,15,952.0,73.0,1.55,27.0,696.0,965.94,697.75
2016,11,15,12,30,952.0,73.0,1.5,27.0,696.0,964.34,696.07
2016,11,15,12,45,949.0,73.0,1.5,27.0,687.5,956.18,691.13
2016,11,15,13,0,946.0,73.0,1.5,27.0,679.0,944.25,684.01
2016,11,15,13,15,941.0,72.5,1.45,27.0,662.5,926.26,672.48
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,904.75,658.86
2016,11,15,13,45,927.5,71.0,1.35,27.5,621.0,876.28,639.56
2016,11,15,14,0,919.0,70.0,1.3,28.0,596.0,844.73,618.41
2016,11,15,14,15,907.0,68.5,1.25,27.5,564.5,806.93,595.52
2016,11,15,14,30,895.0,67.0,1.2,27.0,533.0,766.68,570.8
2016,11,15,14,45,878.5,65.0,1.15,27.0,494.5,720.36,540.53
2016,11,15,15,0,862.0,63.0,1.1,27.0,456.0,672.47,508.8
2016,11,15,15,15,838.0,60.5,1.0,27.0,412.0,617.86,470.37
2016,11,15,15,30,814.0,58.0,0.9,27.0,368.0,566.86,432.38
2016,11,15,15,45,779.0,55.0,0.85,27.0,320.0,504.9,385.72
2016,11,15,16,0,744.0,52.0,0.8,27.0,272.0,444.4,338.53
2016,11,15,16,15,690.5,47.0,0.75,26.5,222.0,375.14,283.69
2016,11,15,16,30,637.0,42.0,0.7,26.0,172.0,310.16,230.03
2016,11,15,16,45,546.0,35.0,0.65,25.5,123.5,235.06,167.68
2016,11,15,17,0,455.0,28.0,0.6,25.0,75.0,169.44,110.22
2016,11,15,17,15,227.5,14.0,0.7,24.0,37.5,72.06,1.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,211.5,13.5,2.05,14.0,33.5,64.93,0.0
2016,11,16,7,30,423.0,27.0,2.3,15.0,67.0,154.07,100.34
2016,11,16,7,45,519.5,35.0,2.55,16.0,114.5,219.82,162.86
2016,11,16,8,0,616.0,43.0,2.8,17.0,162.0,295.8,229.52
2016,11,16,8,15,673.0,48.0,2.75,17.5,212.0,360.88,286.98
2016,11,16,8,30,730.0,53.0,2.7,18.0,262.0,430.65,346.21
2016,11,16,8,45,765.5,57.0,2.7,19.0,310.0,491.87,396.02
2016,11,16,9,0,801.0,61.0,2.7,20.0,358.0,554.69,444.92
2016,11,16,9,15,826.0,64.0,2.55,20.5,402.5,610.86,487.17
2016,11,16,9,30,851.0,67.0,2.4,21.0,447.0,662.19,523.89
2016,11,16,9,45,868.0,69.0,2.25,22.0,486.0,710.32,554.31
2016,11,16,10,0,885.0,71.0,2.1,23.0,525.0,756.99,582.63
2016,11,16,10,15,897.0,73.0,2.5,23.5,557.0,797.95,611.33
2016,11,16,10,30,909.0,75.0,2.9,24.0,589.0,836.54,638.12
2016,11,16,10,45,916.5,76.5,3.3,25.0,614.0,868.13,658.55
2016,11,16,11,0,924.0,78.0,3.7,26.0,639.0,896.66,676.7
2016,11,16,11,15,929.0,78.5,3.8,26.0,656.0,918.58,691.29
2016,11,16,11,30,934.0,79.0,3.9,26.0,673.0,937.04,703.67
2016,11,16,11,45,939.0,78.5,4.05,26.5,682.5,950.74,711.84
2016,11,16,12,0,944.0,78.0,4.2,27.0,692.0,960.76,717.67
2016,11,16,12,15,944.0,78.0,4.25,27.0,692.5,963.05,719.31
2016,11,16,12,30,944.0,78.0,4.3,27.0,693.0,961.52,718.6
2016,11,16,12,45,941.0,78.0,4.35,27.5,684.5,953.46,712.25
2016,11,16,13,0,938.0,78.0,4.4,28.0,676.0,941.68,703.58
2016,11,16,13,15,933.0,77.0,4.4,28.0,659.5,923.28,691.71
2016,11,16,13,30,928.0,76.0,4.4,28.0,643.0,901.39,677.6
2016,11,16,13,45,919.5,75.5,4.45,28.0,618.5,873.78,659.83
2016,11,16,14,0,911.0,75.0,4.5,28.0,594.0,843.13,639.93
2016,11,16,14,15,899.0,73.0,4.4,27.5,562.0,805.06,615.38
2016,11,16,14,30,887.0,71.0,4.3,27.0,530.0,764.57,588.9
2016,11,16,14,45,869.0,69.5,4.25,27.0,491.5,718.17,556.89
2016,11,16,15,0,851.0,68.0,4.2,27.0,453.0,670.32,523.44
2016,11,16,15,15,827.0,65.0,3.9,26.5,409.0,620.01,486.57
2016,11,16,15,30,803.0,62.0,3.6,26.0,365.0,564.64,444.25
2016,11,16,15,45,767.5,58.5,3.3,25.5,317.0,502.37,395.41
2016,11,16,16,0,732.0,55.0,3.0,25.0,269.0,441.62,346.13
2016,11,16,16,15,677.0,49.5,2.75,24.0,219.0,371.78,288.88
2016,11,16,16,30,622.0,44.0,2.5,23.0,169.0,306.37,233.16
2016,11,16,16,45,529.5,36.5,2.3,22.0,121.5,231.03,168.87
2016,11,16,17,0,437.0,29.0,2.1,21.0,74.0,165.29,109.72
2016,11,16,17,15,218.5,14.5,2.1,20.5,37.0,71.38,0.0
2016,11,16,17,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,188.0,14.0,2.45,14.5,31.5,52.74,0.0
2016,11,17,7,30,376.0,28.0,2.8,15.0,63.0,144.96,93.31
2016,11,17,7,45,479.5,37.0,3.2,16.0,109.5,210.62,156.13
2016,11,17,8,0,583.0,46.0,3.6,17.0,156.0,287.77,223.67
2016,11,17,8,15,291.5,65.0,3.95,17.5,120.0,211.39,169.16
2016,11,17,8,30,0.0,84.0,4.3,18.0,84.0,80.85,62.37
2016,11,17,8,45,43.0,118.5,4.65,19.0,134.5,145.62,116.45
2016,11,17,9,0,86.0,153.0,5.0,20.0,185.0,211.05,170.11
2016,11,17,9,15,86.5,172.5,5.15,20.5,208.0,235.79,189.66
2016,11,17,9,30,87.0,192.0,5.3,21.0,231.0,260.52,208.91
2016,11,17,9,45,187.0,205.0,5.5,21.5,297.5,358.82,288.58
2016,11,17,10,0,287.0,218.0,5.7,22.0,364.0,466.03,373.35
2016,11,17,10,15,287.0,233.0,5.75,22.5,386.5,492.72,392.4
2016,11,17,10,30,287.0,248.0,5.8,23.0,409.0,518.48,410.72
2016,11,17,10,45,601.0,163.5,5.9,23.5,520.0,712.05,563.12
2016,11,17,11,0,915.0,79.0,6.0,24.0,631.0,888.42,690.23
2016,11,17,11,15,919.5,79.5,6.05,24.0,648.0,909.74,704.11
2016,11,17,11,30,924.0,80.0,6.1,24.0,665.0,927.64,716.42
2016,11,17,11,45,922.0,82.0,6.15,24.5,672.5,937.91,722.01
2016,11,17,12,0,920.0,84.0,6.2,25.0,680.0,944.46,725.13
2016,11,17,12,15,919.0,84.0,6.15,25.0,679.5,945.83,725.69
2016,11,17,12,30,918.0,84.0,6.1,25.0,679.0,943.48,723.82
2016,11,17,12,45,914.5,83.5,6.1,25.5,670.0,934.59,716.35
2016,11,17,13,0,911.0,83.0,6.1,26.0,661.0,922.09,706.54
2016,11,17,13,15,904.0,82.0,6.0,26.0,643.5,902.37,692.7
2016,11,17,13,30,897.0,81.0,5.9,26.0,626.0,879.35,676.66
2016,11,17,13,45,886.5,80.0,5.85,26.0,601.0,850.2,656.58
2016,11,17,14,0,876.0,79.0,5.8,26.0,576.0,818.23,634.51
2016,11,17,14,15,862.0,77.5,5.65,26.0,544.0,780.29,607.63
2016,11,17,14,30,848.0,76.0,5.5,26.0,512.0,745.78,583.2
2016,11,17,14,45,825.0,74.5,5.4,26.0,473.0,696.86,548.2
2016,11,17,15,0,802.0,73.0,5.3,26.0,434.0,646.95,512.13
2016,11,17,15,15,774.5,70.0,5.05,25.5,390.5,591.74,470.31
2016,11,17,15,30,747.0,67.0,4.8,25.0,347.0,536.65,427.38
2016,11,17,15,45,701.0,64.0,4.6,25.0,299.5,471.83,375.06
2016,11,17,16,0,655.0,61.0,4.4,25.0,252.0,411.74,325.11
2016,11,17,16,15,595.0,55.0,4.05,24.0,204.0,343.2,268.41
2016,11,17,16,30,535.0,49.0,3.7,23.0,156.0,279.87,214.24
2016,11,17,16,45,424.5,41.0,3.4,22.5,110.0,202.91,148.87
2016,11,17,17,0,314.0,33.0,3.1,22.0,64.0,137.85,91.57
2016,11,17,17,15,157.0,16.5,3.2,21.5,32.0,59.84,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,44.5,18.0,2.2,19.0,22.0,26.42,0.0
2016,11,18,7,30,89.0,36.0,2.5,19.0,44.0,72.51,45.19
2016,11,18,7,45,191.5,53.0,2.9,19.5,84.5,128.48,94.38
2016,11,18,8,0,294.0,70.0,3.3,20.0,125.0,202.23,156.19
2016,11,18,8,15,361.0,82.5,3.7,20.0,170.0,261.5,207.38
2016,11,18,8,30,428.0,95.0,4.1,20.0,215.0,327.46,263.49
2016,11,18,8,45,491.0,100.0,4.55,20.5,261.0,388.86,314.89
2016,11,18,9,0,554.0,105.0,5.0,21.0,307.0,459.06,372.26
2016,11,18,9,15,588.5,111.5,5.25,20.5,349.5,514.58,418.14
2016,11,18,9,30,623.0,118.0,5.5,20.0,392.0,571.35,464.41
2016,11,18,9,45,664.5,117.0,5.75,20.0,432.5,625.71,507.61
2016,11,18,10,0,706.0,116.0,6.0,20.0,473.0,680.77,550.65
2016,11,18,10,15,353.0,63.0,6.0,20.0,241.5,363.5,299.29
2016,11,18,10,30,0.0,10.0,6.0,20.0,10.0,9.29,2.03
2016,11,18,10,45,95.5,146.0,6.0,20.0,203.5,236.42,190.59
2016,11,18,11,0,191.0,282.0,6.0,20.0,397.0,475.87,380.08
2016,11,18,11,15,117.0,274.5,5.95,20.0,345.5,405.2,322.1
2016,11,18,11,30,43.0,267.0,5.9,20.0,294.0,318.27,251.53
2016,11,18,11,45,27.5,243.5,5.85,20.0,261.0,277.52,218.95
2016,11,18,12,0,12.0,220.0,5.8,20.0,228.0,225.54,177.21
2016,11,18,12,15,8.0,204.0,5.85,20.0,209.0,205.16,160.9
2016,11,18,12,30,4.0,188.0,5.9,20.0,190.0,184.99,144.68
