Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,14.5,217.0,5.95,20.0,226.0,224.69,176.86
2016,11,18,13,0,25.0,246.0,6.0,20.0,262.0,264.95,209.23
2016,11,18,13,15,70.0,264.0,6.05,20.0,307.0,338.56,269.02
2016,11,18,13,30,115.0,282.0,6.1,20.0,352.0,398.0,317.09
2016,11,18,13,45,487.0,185.0,6.2,20.0,463.0,637.52,513.23
2016,11,18,14,0,859.0,88.0,6.3,20.0,574.0,820.54,654.65
2016,11,18,14,15,510.5,159.5,6.3,20.0,444.0,599.71,484.78
2016,11,18,14,30,162.0,231.0,6.3,20.0,314.0,377.45,303.73
2016,11,18,14,45,137.5,213.0,6.35,20.0,280.0,333.99,269.57
2016,11,18,15,0,113.0,195.0,6.4,20.0,246.0,292.07,235.93
2016,11,18,15,15,107.0,177.5,6.3,19.5,222.0,264.41,214.22
2016,11,18,15,30,101.0,160.0,6.2,19.0,198.0,228.93,185.78
2016,11,18,15,45,383.0,112.5,6.15,18.5,227.5,350.1,287.62
2016,11,18,16,0,665.0,65.0,6.1,18.0,257.0,421.36,344.18
2016,11,18,16,15,606.0,58.5,5.85,17.5,208.5,352.17,283.91
2016,11,18,16,30,547.0,52.0,5.6,17.0,160.0,288.0,226.67
2016,11,18,16,45,463.0,41.5,5.45,16.5,114.0,216.59,163.12
2016,11,18,17,0,379.0,31.0,5.3,16.0,68.0,154.32,104.6
2016,11,18,17,15,189.5,15.5,5.2,15.5,34.0,65.96,0.0
2016,11,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,3.5,4.5,33.0,62.13,0.0
2016,11,19,7,30,490.0,24.0,3.6,5.0,66.0,166.65,105.92
2016,11,19,7,45,592.0,31.5,3.75,5.5,116.0,237.03,180.88
2016,11,19,8,0,694.0,39.0,3.9,6.0,166.0,317.86,255.8
2016,11,19,8,15,750.5,43.5,4.1,6.5,218.5,385.84,319.5
2016,11,19,8,30,807.0,48.0,4.3,7.0,271.0,458.34,385.07
2016,11,19,8,45,842.0,51.0,4.5,8.0,321.0,518.21,437.58
2016,11,19,9,0,877.0,54.0,4.7,9.0,371.0,582.4,491.51
2016,11,19,9,15,901.0,56.5,4.7,9.5,417.0,640.09,538.61
2016,11,19,9,30,925.0,59.0,4.7,10.0,463.0,697.38,583.07
2016,11,19,9,45,941.0,61.0,4.7,10.5,503.0,747.61,619.35
2016,11,19,10,0,957.0,63.0,4.7,11.0,543.0,796.08,653.63
2016,11,19,10,15,968.0,64.0,4.6,11.5,576.5,837.37,681.3
2016,11,19,10,30,979.0,65.0,4.5,12.0,610.0,876.01,706.52
2016,11,19,10,45,986.5,66.5,4.45,12.5,636.0,909.43,727.91
2016,11,19,11,0,994.0,68.0,4.4,13.0,662.0,939.57,746.74
2016,11,19,11,15,998.5,68.5,4.3,13.5,679.5,962.4,759.74
2016,11,19,11,30,1003.0,69.0,4.2,14.0,697.0,981.51,770.31
2016,11,19,11,45,1004.0,70.0,4.15,14.5,706.0,994.24,776.92
2016,11,19,12,0,1005.0,71.0,4.1,15.0,715.0,1003.0,780.89
2016,11,19,12,15,1004.5,71.0,4.05,15.0,715.0,1005.15,781.88
2016,11,19,12,30,1004.0,71.0,4.0,15.0,715.0,1003.26,780.28
2016,11,19,12,45,1001.0,71.0,3.95,15.0,706.5,995.09,774.5
2016,11,19,13,0,998.0,71.0,3.9,15.0,698.0,982.97,766.17
2016,11,19,13,15,993.0,70.0,3.8,15.0,681.0,964.0,752.88
2016,11,19,13,30,988.0,69.0,3.7,15.0,664.0,941.32,737.14
2016,11,19,13,45,979.5,68.5,3.65,15.5,639.0,912.72,716.28
2016,11,19,14,0,971.0,68.0,3.6,16.0,614.0,880.87,693.22
2016,11,19,14,15,959.5,66.5,3.5,15.5,581.0,842.37,667.64
2016,11,19,14,30,948.0,65.0,3.4,15.0,548.0,801.22,639.91
2016,11,19,14,45,926.5,65.0,3.35,15.0,508.0,752.28,605.18
2016,11,19,15,0,905.0,65.0,3.3,15.0,468.0,701.96,568.98
2016,11,19,15,15,881.0,62.5,3.15,14.5,423.0,646.0,527.26
2016,11,19,15,30,857.0,60.0,3.0,14.0,378.0,593.5,485.79
2016,11,19,15,45,822.0,56.5,2.9,14.0,328.5,529.3,433.13
2016,11,19,16,0,787.0,53.0,2.8,14.0,279.0,466.41,379.8
2016,11,19,16,15,731.5,48.0,2.4,13.0,227.0,394.36,318.03
2016,11,19,16,30,676.0,43.0,2.0,12.0,175.0,326.63,257.7
2016,11,19,16,45,579.0,35.5,1.6,11.0,125.0,246.99,186.94
2016,11,19,17,0,482.0,28.0,1.2,10.0,75.0,177.35,120.73
2016,11,19,17,15,241.0,14.0,1.2,9.5,37.5,74.87,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,12.0,1.1,3.5,31.0,59.0,0.0
2016,11,20,7,30,463.0,24.0,1.2,4.0,62.0,158.11,97.54
2016,11,20,7,45,567.5,31.5,1.35,5.0,111.0,228.17,172.77
2016,11,20,8,0,672.0,39.0,1.5,6.0,160.0,308.38,245.62
2016,11,20,8,15,730.0,43.5,1.6,6.5,211.5,375.69,307.33
2016,11,20,8,30,788.0,48.0,1.7,7.0,263.0,447.71,370.8
2016,11,20,8,45,821.5,52.5,1.8,8.0,312.5,510.92,424.19
2016,11,20,9,0,855.0,57.0,1.9,9.0,362.0,571.67,473.52
2016,11,20,9,15,879.0,59.5,2.1,10.0,407.5,628.29,518.19
2016,11,20,9,30,903.0,62.0,2.3,11.0,453.0,684.58,560.68
2016,11,20,9,45,920.0,64.0,2.55,12.0,493.0,734.6,595.86
2016,11,20,10,0,937.0,66.0,2.8,13.0,533.0,783.01,629.24
2016,11,20,10,15,948.5,67.5,2.75,13.5,566.0,824.63,656.42
2016,11,20,10,30,960.0,69.0,2.7,14.0,599.0,863.69,681.34
2016,11,20,10,45,967.0,70.0,2.7,14.5,624.5,895.6,701.26
2016,11,20,11,0,974.0,71.0,2.7,15.0,650.0,924.29,718.81
2016,11,20,11,15,978.5,71.5,2.7,15.0,667.5,946.78,733.38
2016,11,20,11,30,983.0,72.0,2.7,15.0,685.0,965.63,745.56
2016,11,20,11,45,986.0,72.0,2.7,15.5,694.0,978.78,752.54
2016,11,20,12,0,989.0,72.0,2.7,16.0,703.0,988.07,757.06
2016,11,20,12,15,988.5,72.0,2.7,16.0,703.0,990.24,758.33
2016,11,20,12,30,988.0,72.0,2.7,16.0,703.0,988.45,757.14
2016,11,20,12,45,984.5,72.0,2.75,16.5,694.5,980.0,750.68
2016,11,20,13,0,981.0,72.0,2.8,17.0,686.0,967.67,741.79
2016,11,20,13,15,976.0,71.0,2.8,17.0,669.0,949.02,729.68
2016,11,20,13,30,971.0,70.0,2.8,17.0,652.0,926.73,715.19
2016,11,20,13,45,961.5,69.5,2.85,17.5,627.0,897.75,695.19
2016,11,20,14,0,952.0,69.0,2.9,18.0,602.0,865.63,673.01
2016,11,20,14,15,940.0,67.5,2.9,18.0,569.5,827.39,647.32
2016,11,20,14,30,928.0,66.0,2.9,18.0,537.0,786.6,619.61
2016,11,20,14,45,909.5,65.0,2.9,18.0,498.0,739.43,586.94
2016,11,20,15,0,891.0,64.0,2.9,18.0,459.0,690.72,552.65
2016,11,20,15,15,867.0,61.5,2.75,17.5,414.5,635.45,511.93
2016,11,20,15,30,843.0,59.0,2.6,17.0,370.0,583.71,471.57
2016,11,20,15,45,807.0,55.5,2.5,17.0,321.0,519.73,419.82
2016,11,20,16,0,771.0,52.0,2.4,17.0,272.0,457.21,367.54
2016,11,20,16,15,715.0,47.0,2.15,15.5,221.0,385.88,308.02
2016,11,20,16,30,659.0,42.0,1.9,14.0,170.0,318.95,249.72
2016,11,20,16,45,562.5,35.0,1.65,13.0,121.0,241.05,181.1
2016,11,20,17,0,466.0,28.0,1.4,12.0,72.0,172.98,116.53
2016,11,20,17,15,233.0,14.0,1.45,11.5,36.0,73.06,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,12.5,2.3,6.5,27.0,49.54,0.0
2016,11,21,7,30,369.0,25.0,2.6,7.0,54.0,136.0,80.37
2016,11,21,7,45,477.0,34.0,2.9,8.0,100.5,203.59,153.18
2016,11,21,8,0,585.0,43.0,3.2,9.0,147.0,278.75,221.35
2016,11,21,8,15,646.5,48.5,3.1,9.5,196.0,344.14,281.15
2016,11,21,8,30,708.0,54.0,3.0,10.0,245.0,414.67,343.31
2016,11,21,8,45,747.5,58.0,2.9,11.0,293.0,476.52,395.59
2016,11,21,9,0,787.0,62.0,2.8,12.0,341.0,540.38,447.17
2016,11,21,9,15,812.5,65.0,3.25,13.0,384.5,595.93,491.89
2016,11,21,9,30,838.0,68.0,3.7,14.0,428.0,651.41,535.22
2016,11,21,9,45,855.0,70.0,4.15,15.5,466.5,699.25,568.92
2016,11,21,10,0,872.0,72.0,4.6,17.0,505.0,740.2,597.11
2016,11,21,10,15,884.5,74.0,4.7,17.5,536.5,781.03,625.49
2016,11,21,10,30,897.0,76.0,4.8,18.0,568.0,819.6,651.91
2016,11,21,10,45,904.0,77.0,4.9,19.0,592.5,849.88,670.79
2016,11,21,11,0,911.0,78.0,5.0,20.0,617.0,877.18,687.4
2016,11,21,11,15,916.0,79.0,5.0,20.0,634.0,899.57,702.53
2016,11,21,11,30,921.0,80.0,5.0,20.0,651.0,918.59,715.36
2016,11,21,11,45,925.0,79.0,5.0,20.5,659.5,930.82,722.06
2016,11,21,12,0,929.0,78.0,5.0,21.0,668.0,939.46,726.37
2016,11,21,12,15,928.0,78.0,5.0,21.0,668.0,941.09,727.35
2016,11,21,12,30,927.0,78.0,5.0,21.0,668.0,938.99,725.92
2016,11,21,12,45,922.5,78.5,5.0,21.5,659.5,930.64,718.84
2016,11,21,13,0,918.0,79.0,5.0,22.0,651.0,918.69,709.43
2016,11,21,13,15,911.5,78.0,5.0,22.0,634.0,899.66,696.59
2016,11,21,13,30,905.0,77.0,5.0,22.0,617.0,877.29,681.5
2016,11,21,13,45,894.0,76.5,5.0,22.5,592.5,848.54,660.58
2016,11,21,14,0,883.0,76.0,5.0,23.0,568.0,816.97,637.71
2016,11,21,14,15,869.0,74.5,4.95,23.0,536.5,779.23,611.33
2016,11,21,14,30,855.0,73.0,4.9,23.0,505.0,739.3,583.21
2016,11,21,14,45,830.0,72.5,4.85,23.0,466.0,695.95,552.31
2016,11,21,15,0,805.0,72.0,4.8,23.0,427.0,646.11,516.19
2016,11,21,15,15,778.0,69.0,4.6,22.5,384.5,591.51,474.52
2016,11,21,15,30,751.0,66.0,4.4,22.0,342.0,536.95,431.71
2016,11,21,15,45,710.0,62.5,4.2,22.0,295.0,474.52,380.83
2016,11,21,16,0,669.0,59.0,4.0,22.0,248.0,414.17,330.29
2016,11,21,16,15,609.5,53.0,3.6,21.0,200.5,347.61,274.37
2016,11,21,16,30,550.0,47.0,3.2,20.0,153.0,284.0,219.25
2016,11,21,16,45,448.5,38.5,2.8,19.0,108.0,208.96,154.64
2016,11,21,17,0,347.0,30.0,2.4,18.0,63.0,144.91,95.81
2016,11,21,17,15,173.5,15.0,2.45,17.5,31.5,61.75,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,10.5,4.05,17.0,10.5,10.01,0.0
2016,11,22,7,30,0.0,21.0,4.0,17.0,21.0,19.63,7.21
2016,11,22,7,45,4.5,41.0,4.0,17.5,42.0,41.86,28.3
2016,11,22,8,0,9.0,61.0,4.0,18.0,63.0,63.98,47.4
2016,11,22,8,15,20.0,81.0,4.05,18.0,86.5,93.56,72.63
2016,11,22,8,30,31.0,101.0,4.1,18.0,110.0,120.76,95.77
2016,11,22,8,45,38.0,120.5,4.15,18.5,133.0,146.37,117.09
2016,11,22,9,0,45.0,140.0,4.2,19.0,156.0,172.69,138.62
2016,11,22,9,15,49.5,158.0,4.5,19.5,177.5,196.36,157.65
2016,11,22,9,30,54.0,176.0,4.8,20.0,199.0,220.45,176.76
2016,11,22,9,45,27.0,164.5,5.1,20.5,176.0,188.52,149.78
2016,11,22,10,0,0.0,153.0,5.4,21.0,153.0,148.01,115.72
2016,11,22,10,15,0.0,134.0,5.5,21.0,134.0,127.86,99.21
2016,11,22,10,30,0.0,115.0,5.6,21.0,115.0,108.49,83.33
2016,11,22,10,45,0.0,120.5,5.7,21.5,120.5,113.82,87.35
2016,11,22,11,0,0.0,126.0,5.8,22.0,126.0,119.17,91.36
2016,11,22,11,15,0.0,133.0,5.7,22.0,133.0,126.06,96.77
2016,11,22,11,30,0.0,140.0,5.6,22.0,140.0,132.97,102.21
2016,11,22,11,45,0.0,142.0,5.6,22.5,142.0,134.91,103.49
2016,11,22,12,0,0.0,144.0,5.6,23.0,144.0,136.88,104.8
2016,11,22,12,15,6.0,181.5,5.45,23.0,185.5,180.36,139.54
2016,11,22,12,30,12.0,219.0,5.3,23.0,227.0,224.88,174.75
2016,11,22,12,45,6.0,176.0,5.2,23.0,180.0,174.75,135.02
2016,11,22,13,0,0.0,133.0,5.1,23.0,133.0,125.96,96.1
2016,11,22,13,15,0.0,127.0,4.95,23.0,127.0,120.05,91.49
2016,11,22,13,30,0.0,121.0,4.8,23.0,121.0,114.17,86.88
2016,11,22,13,45,0.0,122.5,4.65,23.0,122.5,115.76,88.27
2016,11,22,14,0,0.0,124.0,4.5,23.0,124.0,117.41,89.72
2016,11,22,14,15,15.0,161.5,4.35,23.0,169.5,167.82,130.78
2016,11,22,14,30,30.0,199.0,4.2,23.0,215.0,229.94,180.62
2016,11,22,14,45,43.5,191.0,4.05,23.0,211.5,230.81,181.89
2016,11,22,15,0,57.0,183.0,3.9,23.0,208.0,230.82,182.53
2016,11,22,15,15,51.5,165.5,3.65,22.5,186.5,206.47,163.56
2016,11,22,15,30,46.0,148.0,3.4,22.0,165.0,182.63,144.78
2016,11,22,15,45,37.0,128.0,3.2,22.0,140.5,154.43,121.87
2016,11,22,16,0,28.0,108.0,3.0,22.0,116.0,127.12,99.42
2016,11,22,16,15,17.0,88.0,2.7,21.5,92.5,95.08,72.99
2016,11,22,16,30,6.0,68.0,2.4,21.0,69.0,69.88,51.93
2016,11,22,16,45,3.0,47.0,2.1,21.0,47.5,47.25,32.7
2016,11,22,17,0,0.0,26.0,1.8,21.0,26.0,24.54,12.97
2016,11,22,17,15,0.0,13.0,1.75,20.5,13.0,12.06,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,12.0,3.25,9.5,24.0,44.38,0.0
2016,11,23,7,30,328.0,24.0,3.4,10.0,48.0,121.92,63.78
2016,11,23,7,45,450.5,33.0,3.55,10.5,94.0,192.59,142.54
2016,11,23,8,0,573.0,42.0,3.7,11.0,140.0,271.05,213.13
2016,11,23,8,15,638.0,47.5,3.85,11.5,189.0,337.01,273.4
2016,11,23,8,30,703.0,53.0,4.0,12.0,238.0,408.48,336.68
2016,11,23,8,45,748.0,56.5,4.2,13.0,287.0,472.2,391.36
2016,11,23,9,0,793.0,60.0,4.4,14.0,336.0,538.47,446.17
2016,11,23,9,15,820.5,63.0,4.4,14.5,380.5,595.4,492.04
2016,11,23,9,30,848.0,66.0,4.4,15.0,425.0,652.42,536.48
2016,11,23,9,45,868.5,67.5,4.45,15.5,465.0,697.39,569.1
2016,11,23,10,0,889.0,69.0,4.5,16.0,505.0,745.83,603.43
2016,11,23,10,15,902.5,71.0,4.4,16.5,537.5,787.99,631.62
2016,11,23,10,30,916.0,73.0,4.3,17.0,570.0,827.89,657.65
2016,11,23,10,45,925.5,74.0,4.2,17.5,596.0,860.78,678.47
2016,11,23,11,0,935.0,75.0,4.1,18.0,622.0,890.73,697.01
2016,11,23,11,15,940.5,75.5,4.0,18.0,639.5,913.47,711.64
2016,11,23,11,30,946.0,76.0,3.9,18.0,657.0,932.78,723.89
2016,11,23,11,45,951.0,75.5,3.85,18.5,666.5,946.87,731.47
2016,11,23,12,0,956.0,75.0,3.8,19.0,676.0,957.3,736.61
2016,11,23,12,15,956.0,75.0,3.7,19.0,676.5,960.05,737.67
2016,11,23,12,30,956.0,75.0,3.6,19.0,677.0,958.97,736.3
2016,11,23,12,45,953.5,74.5,3.55,19.5,669.5,951.23,729.44
2016,11,23,13,0,951.0,74.0,3.5,20.0,662.0,939.75,720.24
2016,11,23,13,15,946.0,73.5,3.4,20.0,645.5,922.39,708.21
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,901.51,693.89
2016,11,23,13,45,932.5,72.0,3.2,20.5,605.0,873.71,673.56
2016,11,23,14,0,924.0,71.0,3.1,21.0,581.0,842.84,651.21
2016,11,23,14,15,912.0,69.5,3.0,21.0,549.5,805.72,625.72
2016,11,23,14,30,900.0,68.0,2.9,21.0,518.0,766.15,598.38
2016,11,23,14,45,882.0,66.0,2.8,21.0,480.0,719.44,565.65
2016,11,23,15,0,864.0,64.0,2.7,21.0,442.0,671.24,531.47
2016,11,23,15,15,839.5,61.5,2.5,20.5,398.5,617.1,491.54
2016,11,23,15,30,815.0,59.0,2.3,20.0,355.0,566.61,452.33
2016,11,23,15,45,779.0,55.0,2.1,20.0,307.5,503.65,401.63
2016,11,23,16,0,743.0,51.0,1.9,20.0,260.0,442.2,350.62
2016,11,23,16,15,686.0,46.5,1.65,19.0,210.5,372.7,292.79
2016,11,23,16,30,629.0,42.0,1.4,18.0,161.0,307.67,236.56
2016,11,23,16,45,531.5,34.0,1.2,17.0,114.0,230.17,169.75
2016,11,23,17,0,434.0,26.0,1.0,16.0,67.0,162.89,106.51
2016,11,23,17,15,217.0,13.0,1.0,15.5,33.5,68.56,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,156.0,11.5,1.1,8.5,22.5,42.06,0.0
2016,11,24,7,30,312.0,23.0,1.2,9.0,45.0,115.67,55.95
2016,11,24,7,45,417.0,33.5,1.35,10.0,88.5,181.92,133.77
2016,11,24,8,0,522.0,44.0,1.5,11.0,132.0,256.17,199.97
2016,11,24,8,15,588.0,51.0,1.5,11.5,180.0,320.99,257.91
2016,11,24,8,30,654.0,58.0,1.5,12.0,228.0,391.79,318.96
2016,11,24,8,45,689.5,64.0,1.55,13.0,274.0,450.83,368.18
2016,11,24,9,0,725.0,70.0,1.6,14.0,320.0,509.38,415.04
2016,11,24,9,15,754.0,74.0,1.85,15.0,363.5,565.45,459.12
2016,11,24,9,30,783.0,78.0,2.1,16.0,407.0,621.9,502.09
2016,11,24,9,45,799.0,82.0,2.4,17.0,444.5,669.26,536.77
2016,11,24,10,0,815.0,86.0,2.7,18.0,482.0,715.29,568.71
2016,11,24,10,15,829.0,88.5,2.7,18.5,514.0,756.44,596.07
2016,11,24,10,30,843.0,91.0,2.7,19.0,546.0,795.56,621.6
2016,11,24,10,45,849.0,94.0,2.75,19.5,570.5,826.41,641.28
2016,11,24,11,0,855.0,97.0,2.8,20.0,595.0,854.39,658.89
2016,11,24,11,15,861.5,98.0,2.8,20.0,612.0,877.42,673.95
2016,11,24,11,30,868.0,99.0,2.8,20.0,629.0,897.31,686.91
2016,11,24,11,45,876.5,97.0,2.8,20.5,639.0,912.13,695.17
2016,11,24,12,0,885.0,95.0,2.8,21.0,649.0,915.86,695.97
2016,11,24,12,15,885.0,95.0,2.8,21.5,650.0,918.48,696.26
2016,11,24,12,30,885.0,95.0,2.8,22.0,651.0,917.56,694.32
2016,11,24,12,45,880.0,95.5,2.85,22.5,642.5,909.21,687.9
2016,11,24,13,0,875.0,96.0,2.9,23.0,634.0,905.0,684.52
2016,11,24,13,15,868.5,95.0,2.9,23.0,618.5,886.63,672.52
2016,11,24,13,30,862.0,94.0,2.9,23.0,603.0,865.04,658.5
2016,11,24,13,45,850.0,93.5,2.9,23.0,579.0,836.35,639.61
2016,11,24,14,0,838.0,93.0,2.9,23.0,555.0,804.98,618.84
2016,11,24,14,15,824.0,91.0,2.85,23.0,524.0,767.82,593.6
2016,11,24,14,30,810.0,89.0,2.8,23.0,493.0,728.55,566.71
2016,11,24,14,45,788.5,86.5,2.75,23.0,456.0,681.47,533.88
2016,11,24,15,0,767.0,84.0,2.7,23.0,419.0,633.35,499.26
2016,11,24,15,15,738.5,80.5,2.45,22.5,376.5,581.56,460.21
2016,11,24,15,30,710.0,77.0,2.2,22.0,334.0,527.45,418.45
2016,11,24,15,45,665.5,72.5,1.95,22.0,288.0,464.03,367.67
2016,11,24,16,0,621.0,68.0,1.7,22.0,242.0,403.17,317.59
2016,11,24,16,15,558.5,60.5,1.5,21.0,194.5,333.9,260.91
2016,11,24,16,30,496.0,53.0,1.3,20.0,147.0,270.0,206.81
2016,11,24,16,45,389.0,42.5,1.15,19.5,102.5,193.76,142.37
2016,11,24,17,0,282.0,32.0,1.0,19.0,58.0,129.1,83.94
2016,11,24,17,15,141.0,16.0,1.0,18.5,29.0,55.56,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.43,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.77,0.0
2016,11,25,7,45,0.0,6.0,1.75,15.5,6.0,5.55,0.0
2016,11,25,8,0,0.0,9.0,2.1,16.0,9.0,8.33,1.34
2016,11,25,8,15,0.0,12.5,2.35,16.0,12.5,11.57,4.18
2016,11,25,8,30,0.0,16.0,2.6,16.0,16.0,14.82,7.01
2016,11,25,8,45,0.0,19.5,2.85,16.5,19.5,18.08,9.77
2016,11,25,9,0,0.0,23.0,3.1,17.0,23.0,21.33,12.5
2016,11,25,9,15,0.0,26.5,3.2,17.0,26.5,24.59,15.23
2016,11,25,9,30,0.0,30.0,3.3,17.0,30.0,27.85,17.94
2016,11,25,9,45,0.0,26.5,3.45,17.5,26.5,24.6,15.11
2016,11,25,10,0,0.0,23.0,3.6,18.0,23.0,21.35,12.3
2016,11,25,10,15,0.0,55.0,3.65,18.0,55.0,51.15,37.15
2016,11,25,10,30,0.0,87.0,3.7,18.0,87.0,81.05,61.79
2016,11,25,10,45,0.0,106.0,3.8,18.0,106.0,99.52,76.84
2016,11,25,11,0,0.0,125.0,3.9,18.0,125.0,118.26,92.02
2016,11,25,11,15,0.0,75.5,3.9,18.0,75.5,70.32,52.64
2016,11,25,11,30,0.0,26.0,3.9,18.0,26.0,24.17,14.47
2016,11,25,11,45,0.0,26.5,3.9,18.0,26.5,24.64,14.85
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,25.11,15.23
2016,11,25,12,15,0.0,41.0,3.85,18.0,41.0,38.15,26.04
2016,11,25,12,30,0.0,55.0,3.8,18.0,55.0,51.2,36.82
2016,11,25,12,45,8.5,140.5,3.75,18.0,146.0,141.09,110.7
2016,11,25,13,0,17.0,226.0,3.7,18.0,237.0,237.21,187.97
2016,11,25,13,15,8.5,191.5,3.65,18.0,197.0,193.36,152.61
2016,11,25,13,30,0.0,157.0,3.6,18.0,157.0,150.5,117.99
2016,11,25,13,45,0.0,149.0,3.55,18.0,149.0,142.56,111.77
2016,11,25,14,0,0.0,141.0,3.5,18.0,141.0,134.67,105.54
2016,11,25,14,15,0.0,135.5,3.45,18.0,135.5,129.38,101.43
2016,11,25,14,30,0.0,130.0,3.4,18.0,130.0,124.14,97.36
2016,11,25,14,45,0.0,117.5,3.35,18.0,117.5,111.81,87.46
2016,11,25,15,0,0.0,105.0,3.3,18.0,105.0,99.53,77.55
2016,11,25,15,15,0.0,94.0,3.15,17.5,94.0,88.83,69.0
2016,11,25,15,30,0.0,83.0,3.0,17.0,83.0,78.18,60.38
2016,11,25,15,45,0.0,71.0,2.95,17.0,71.0,66.55,50.71
2016,11,25,16,0,0.0,59.0,2.9,17.0,59.0,54.96,40.95
2016,11,25,16,15,0.0,46.5,2.7,16.5,46.5,43.21,30.99
2016,11,25,16,30,0.0,34.0,2.5,16.0,34.0,31.57,20.98
2016,11,25,16,45,0.0,23.0,2.35,15.5,23.0,21.33,12.07
2016,11,25,17,0,0.0,12.0,2.2,15.0,12.0,11.11,2.88
2016,11,25,17,15,0.0,6.0,2.1,14.5,6.0,5.55,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,10.0,16.0,22.51,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,59.97,21.11
2016,11,26,7,45,205.0,43.0,2.4,10.5,71.0,125.11,91.9
2016,11,26,8,0,302.0,61.0,2.6,11.0,110.0,191.88,150.82
2016,11,26,8,15,371.5,73.5,2.55,11.5,154.0,251.36,203.58
2016,11,26,8,30,441.0,86.0,2.5,12.0,198.0,317.82,261.22
2016,11,26,8,45,492.0,94.5,2.45,13.0,242.5,376.43,310.56
2016,11,26,9,0,543.0,103.0,2.4,14.0,287.0,441.92,363.6
2016,11,26,9,15,577.5,110.0,2.35,14.5,328.5,497.0,407.32
2016,11,26,9,30,612.0,117.0,2.3,15.0,370.0,553.37,450.66
2016,11,26,9,45,639.5,121.0,2.25,16.0,407.5,602.55,486.34
2016,11,26,10,0,667.0,125.0,2.2,17.0,445.0,651.66,520.83
2016,11,26,10,15,685.0,128.5,2.15,17.5,476.5,692.55,549.18
2016,11,26,10,30,703.0,132.0,2.1,18.0,508.0,732.12,575.15
2016,11,26,10,45,537.5,185.0,2.05,18.5,480.5,669.5,524.97
2016,11,26,11,0,372.0,238.0,2.0,19.0,453.0,589.72,461.72
2016,11,26,11,15,321.5,256.5,1.95,19.0,446.0,574.7,449.25
2016,11,26,11,30,271.0,275.0,1.9,19.0,439.0,556.76,434.11
2016,11,26,11,45,520.0,204.5,1.85,19.5,525.5,714.14,553.2
2016,11,26,12,0,769.0,134.0,1.8,20.0,612.0,867.16,658.53
2016,11,26,12,15,517.0,210.5,1.75,20.0,532.0,723.89,554.91
2016,11,26,12,30,265.0,287.0,1.7,20.0,452.0,570.96,439.9
2016,11,26,12,45,144.5,261.5,1.65,20.5,351.5,418.0,325.05
2016,11,26,13,0,24.0,236.0,1.6,21.0,251.0,254.24,197.2
2016,11,26,13,15,12.0,203.0,1.55,21.0,211.0,208.58,162.05
2016,11,26,13,30,0.0,170.0,1.5,21.0,171.0,163.92,126.75
2016,11,26,13,45,4.0,178.0,1.5,21.0,180.5,175.92,136.7
2016,11,26,14,0,8.0,186.0,1.5,21.0,190.0,188.0,146.57
2016,11,26,14,15,15.5,188.0,1.5,21.0,195.5,196.52,153.78
2016,11,26,14,30,23.0,190.0,1.5,21.0,201.0,204.85,160.85
2016,11,26,14,45,41.0,185.0,1.5,21.0,203.5,222.69,175.74
2016,11,26,15,0,59.0,180.0,1.5,21.0,206.0,229.37,181.7
2016,11,26,15,15,52.5,163.0,1.45,20.5,184.5,204.88,162.66
2016,11,26,15,30,46.0,146.0,1.4,20.0,163.0,180.97,143.89
2016,11,26,15,45,38.0,126.5,1.4,20.0,139.5,153.88,121.96
2016,11,26,16,0,30.0,107.0,1.4,20.0,116.0,127.57,100.33
2016,11,26,16,15,20.0,87.0,1.25,19.5,92.5,100.57,77.93
2016,11,26,16,30,10.0,67.0,1.1,19.0,69.0,70.71,52.91
2016,11,26,16,45,5.0,46.5,0.95,18.5,47.5,47.68,33.31
2016,11,26,17,0,0.0,26.0,0.8,18.0,26.0,24.74,13.08
2016,11,26,17,15,0.0,13.0,0.85,17.5,13.0,12.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,11.5,3.3,12.5,17.5,29.15,0.0
2016,11,27,7,30,187.0,23.0,3.5,13.0,35.0,80.6,23.37
2016,11,27,7,45,297.0,36.5,3.75,13.5,74.5,145.76,104.75
2016,11,27,8,0,407.0,50.0,4.0,14.0,114.0,217.68,168.64
2016,11,27,8,15,210.0,71.0,4.3,14.5,104.5,173.48,138.87
2016,11,27,8,30,13.0,92.0,4.6,15.0,95.0,97.52,77.13
2016,11,27,8,45,19.0,110.0,4.9,15.5,115.5,119.05,95.45
2016,11,27,9,0,25.0,128.0,5.2,16.0,136.0,148.01,119.63
2016,11,27,9,15,27.5,145.0,5.4,16.5,155.5,168.38,136.25
2016,11,27,9,30,30.0,162.0,5.6,17.0,175.0,189.06,152.89
2016,11,27,9,45,15.0,147.0,5.85,18.0,153.5,153.5,122.52
2016,11,27,10,0,0.0,132.0,6.1,19.0,132.0,126.57,99.32
2016,11,27,10,15,7.5,163.0,6.2,19.5,167.0,164.06,129.75
2016,11,27,10,30,15.0,194.0,6.3,20.0,202.0,202.49,160.51
2016,11,27,10,45,7.5,177.0,6.45,20.5,181.0,178.02,140.0
2016,11,27,11,0,0.0,160.0,6.6,21.0,160.0,153.82,119.8
2016,11,27,11,15,0.0,156.5,6.65,21.5,156.5,150.0,116.38
2016,11,27,11,30,0.0,153.0,6.7,22.0,153.0,146.28,113.06
2016,11,27,11,45,35.5,216.5,6.75,22.5,238.5,255.33,200.8
2016,11,27,12,0,71.0,280.0,6.8,23.0,324.0,360.45,283.35
2016,11,27,12,15,42.5,250.0,6.8,23.0,276.5,299.93,235.11
2016,11,27,12,30,14.0,220.0,6.8,23.0,229.0,228.19,177.85
2016,11,27,12,45,75.5,254.0,6.8,23.5,300.5,333.98,262.72
2016,11,27,13,0,137.0,288.0,6.8,24.0,372.0,441.61,346.88
2016,11,27,13,15,68.5,215.0,6.75,24.0,257.0,282.22,221.79
2016,11,27,13,30,0.0,142.0,6.7,24.0,142.0,135.32,103.51
2016,11,27,13,45,378.5,125.0,6.65,24.0,331.5,473.88,381.98
2016,11,27,14,0,757.0,108.0,6.6,24.0,521.0,758.76,601.3
2016,11,27,14,15,526.0,158.5,6.5,24.0,437.5,608.49,485.32
2016,11,27,14,30,295.0,209.0,6.4,24.0,354.0,464.14,369.98
2016,11,27,14,45,150.5,179.5,6.3,24.0,253.5,305.24,243.6
2016,11,27,15,0,6.0,150.0,6.2,24.0,153.0,150.84,117.31
2016,11,27,15,15,3.0,135.5,6.0,23.5,137.0,134.33,104.48
2016,11,27,15,30,0.0,121.0,5.8,23.0,121.0,118.17,91.67
2016,11,27,15,45,0.0,103.5,5.6,23.0,103.5,100.75,77.54
2016,11,27,16,0,0.0,86.0,5.4,23.0,86.0,83.38,63.28
2016,11,27,16,15,177.5,75.0,5.05,22.5,108.0,169.41,133.31
2016,11,27,16,30,355.0,64.0,4.7,22.0,130.0,225.72,174.26
2016,11,27,16,45,256.0,49.5,4.4,21.5,89.5,156.26,115.22
2016,11,27,17,0,157.0,35.0,4.1,21.0,49.0,98.05,63.21
2016,11,27,17,15,78.5,17.5,4.0,20.5,24.5,34.59,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,5.1,19.0,10.0,9.53,0.0
2016,11,28,7,30,0.0,20.0,5.1,19.0,20.0,19.26,0.0
2016,11,28,7,45,36.5,39.5,5.1,19.5,45.0,54.23,36.27
2016,11,28,8,0,73.0,59.0,5.1,20.0,70.0,94.93,70.96
2016,11,28,8,15,90.0,79.5,5.2,20.0,98.5,128.16,99.82
2016,11,28,8,30,107.0,100.0,5.3,20.0,127.0,163.0,129.79
2016,11,28,8,45,120.5,120.5,5.45,20.5,156.0,197.61,158.87
2016,11,28,9,0,134.0,141.0,5.6,21.0,185.0,233.38,188.33
2016,11,28,9,15,143.5,159.0,5.85,21.5,212.0,264.73,213.68
2016,11,28,9,30,153.0,177.0,6.1,22.0,239.0,296.71,239.1
2016,11,28,9,45,386.0,151.0,6.35,22.5,329.0,453.9,367.64
2016,11,28,10,0,619.0,125.0,6.6,23.0,419.0,614.14,495.03
2016,11,28,10,15,750.0,103.0,6.7,23.0,483.0,710.2,568.66
2016,11,28,10,30,881.0,81.0,6.8,23.0,547.0,807.66,640.71
2016,11,28,10,45,899.0,80.5,6.95,23.5,575.0,838.73,661.52
2016,11,28,11,0,917.0,80.0,7.1,24.0,603.0,873.59,685.29
2016,11,28,11,15,924.0,81.0,6.95,24.0,622.0,898.12,701.61
2016,11,28,11,30,931.0,82.0,6.8,24.0,641.0,919.37,715.58
2016,11,28,11,45,941.0,80.5,6.65,24.0,652.5,936.84,726.86
2016,11,28,12,0,951.0,79.0,6.5,24.0,664.0,950.79,735.69
2016,11,28,12,15,951.0,79.0,6.45,24.0,665.5,953.93,737.45
2016,11,28,12,30,951.0,79.0,6.4,24.0,667.0,953.29,736.75
2016,11,28,12,45,769.5,133.5,6.35,24.0,606.0,863.34,672.1
2016,11,28,13,0,588.0,188.0,6.3,24.0,545.0,752.11,590.54
2016,11,28,13,15,763.5,131.5,6.25,24.0,583.0,838.97,655.74
2016,11,28,13,30,939.0,75.0,6.2,24.0,621.0,898.18,698.7
2016,11,28,13,45,930.0,74.0,6.2,24.0,597.0,870.56,679.34
2016,11,28,14,0,921.0,73.0,6.2,24.0,573.0,839.89,658.17
2016,11,28,14,15,908.0,71.5,6.05,23.5,542.0,802.64,632.76
