Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-1.0,19.0,53.09,0.0
2016,12,9,7,45,329.5,24.5,2.85,-0.5,58.0,134.09,83.81
2016,12,9,8,0,480.0,36.0,3.1,0.0,97.0,218.06,171.23
2016,12,9,8,15,254.0,59.0,3.2,0.0,92.5,180.18,149.49
2016,12,9,8,30,28.0,82.0,3.3,0.0,88.0,99.64,83.05
2016,12,9,8,45,35.5,100.5,3.45,0.5,110.0,124.04,105.21
2016,12,9,9,0,43.0,119.0,3.6,1.0,132.0,149.2,127.54
2016,12,9,9,15,45.5,137.0,3.45,1.5,152.5,171.53,146.89
2016,12,9,9,30,48.0,155.0,3.3,2.0,173.0,194.12,166.08
2016,12,9,9,45,78.0,176.0,3.2,2.5,209.5,239.04,204.72
2016,12,9,10,0,108.0,197.0,3.1,3.0,246.0,286.24,244.6
2016,12,9,10,15,110.0,211.0,2.95,3.5,264.0,306.17,260.28
2016,12,9,10,30,112.0,225.0,2.8,4.0,282.0,326.1,275.79
2016,12,9,10,45,111.0,237.5,2.65,4.5,296.5,341.78,287.5
2016,12,9,11,0,110.0,250.0,2.5,5.0,311.0,357.24,298.89
2016,12,9,11,15,160.5,259.0,2.3,5.5,350.5,424.61,353.36
2016,12,9,11,30,211.0,268.0,2.1,6.0,390.0,480.86,397.51
2016,12,9,11,45,211.5,272.5,1.95,6.5,397.0,488.88,401.94
2016,12,9,12,0,212.0,277.0,1.8,7.0,404.0,496.22,406.1
2016,12,9,12,15,263.5,270.5,1.65,7.0,428.0,548.88,447.22
2016,12,9,12,30,315.0,264.0,1.5,7.0,452.0,586.99,476.36
2016,12,9,12,45,258.0,269.5,1.4,7.5,423.0,542.1,438.99
2016,12,9,13,0,201.0,275.0,1.3,8.0,394.0,483.17,391.71
2016,12,9,13,15,200.5,269.0,1.2,8.0,385.0,473.66,384.65
2016,12,9,13,30,200.0,263.0,1.1,8.0,376.0,463.54,376.72
2016,12,9,13,45,142.5,250.0,1.05,8.0,329.0,397.14,323.83
2016,12,9,14,0,85.0,237.0,1.0,8.0,282.0,320.58,262.45
2016,12,9,14,15,85.0,224.0,1.0,8.0,267.0,304.25,250.32
2016,12,9,14,30,85.0,211.0,1.0,8.0,252.0,287.84,237.61
2016,12,9,14,45,75.0,194.0,1.0,8.0,228.0,259.38,214.73
2016,12,9,15,0,65.0,177.0,1.0,8.0,204.0,231.57,192.17
2016,12,9,15,15,60.5,160.5,1.05,7.5,184.0,208.65,173.87
2016,12,9,15,30,56.0,144.0,1.1,7.0,164.0,186.12,155.5
2016,12,9,15,45,370.5,102.5,1.15,7.0,205.0,336.67,284.03
2016,12,9,16,0,685.0,61.0,1.2,7.0,246.0,434.37,360.71
2016,12,9,16,15,623.0,54.5,1.1,6.5,198.5,363.77,298.64
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,298.2,240.16
2016,12,9,16,45,458.0,39.0,0.9,5.5,106.0,220.97,171.34
2016,12,9,17,0,355.0,30.0,0.8,5.0,61.0,154.51,106.34
2016,12,9,17,15,177.5,15.0,0.85,4.5,30.5,66.45,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,46.5,6.5,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,93.0,13.0,1.4,2.0,16.0,33.36,0.0
2016,12,10,7,45,228.5,27.5,1.7,2.5,52.0,107.29,63.95
2016,12,10,8,0,364.0,42.0,2.0,3.0,88.0,183.95,142.64
2016,12,10,8,15,449.5,52.0,2.1,3.5,133.0,249.28,203.18
2016,12,10,8,30,535.0,62.0,2.2,4.0,178.0,322.88,269.62
2016,12,10,8,45,589.0,68.5,2.3,4.5,224.0,384.92,325.25
2016,12,10,9,0,643.0,75.0,2.4,5.0,270.0,450.83,382.4
2016,12,10,9,15,321.5,95.5,2.5,5.5,193.0,311.37,266.2
2016,12,10,9,30,0.0,116.0,2.6,6.0,116.0,112.33,92.24
2016,12,10,9,45,384.0,104.0,2.75,6.5,275.0,390.26,334.76
2016,12,10,10,0,768.0,92.0,2.9,7.0,434.0,668.64,560.9
2016,12,10,10,15,384.0,123.0,2.95,7.5,294.0,440.62,372.08
2016,12,10,10,30,0.0,154.0,3.0,8.0,154.0,149.2,121.73
2016,12,10,10,45,46.5,200.0,3.15,8.5,225.5,245.95,204.15
2016,12,10,11,0,93.0,246.0,3.3,9.0,297.0,338.47,280.26
2016,12,10,11,15,48.5,214.0,3.35,9.0,240.5,264.28,217.96
2016,12,10,11,30,4.0,182.0,3.4,9.0,184.0,180.32,147.02
2016,12,10,11,45,21.5,214.5,3.5,9.5,227.0,229.89,188.45
2016,12,10,12,0,39.0,247.0,3.6,10.0,270.0,294.73,241.36
2016,12,10,12,15,25.0,228.0,3.65,10.0,243.0,247.45,202.22
2016,12,10,12,30,11.0,209.0,3.7,10.0,216.0,214.64,174.9
2016,12,10,12,45,9.0,201.5,3.75,10.5,207.0,204.94,166.65
2016,12,10,13,0,7.0,194.0,3.8,11.0,198.0,195.34,158.48
2016,12,10,13,15,3.5,158.0,3.8,11.0,160.0,154.86,125.04
2016,12,10,13,30,0.0,122.0,3.8,11.0,122.0,115.42,92.18
2016,12,10,13,45,0.0,131.5,3.85,11.0,131.5,125.13,100.48
2016,12,10,14,0,0.0,141.0,3.9,11.0,141.0,135.08,108.95
2016,12,10,14,15,0.0,117.0,3.9,11.0,117.0,110.9,88.82
2016,12,10,14,30,0.0,93.0,3.9,11.0,93.0,87.1,68.89
2016,12,10,14,45,0.0,86.5,3.9,11.0,86.5,80.83,63.73
2016,12,10,15,0,0.0,80.0,3.9,11.0,80.0,74.6,58.56
2016,12,10,15,15,0.0,72.0,3.8,11.0,72.0,67.0,52.18
2016,12,10,15,30,0.0,64.0,3.7,11.0,64.0,59.53,45.87
2016,12,10,15,45,310.0,66.0,3.6,11.0,150.0,259.64,219.7
2016,12,10,16,0,620.0,68.0,3.5,11.0,236.0,410.17,341.62
2016,12,10,16,15,556.0,60.5,3.1,10.0,190.0,340.57,280.45
2016,12,10,16,30,492.0,53.0,2.7,9.0,144.0,276.27,223.03
2016,12,10,16,45,391.5,42.5,2.35,8.5,101.0,201.73,156.4
2016,12,10,17,0,291.0,32.0,2.0,8.0,58.0,137.74,94.77
2016,12,10,17,15,145.5,16.0,2.0,7.5,29.0,60.1,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,59.5,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,119.0,12.0,3.9,9.0,15.0,38.03,0.0
2016,12,11,7,45,262.0,24.5,4.1,9.5,50.5,112.8,62.64
2016,12,11,8,0,405.0,37.0,4.3,10.0,86.0,192.07,144.9
2016,12,11,8,15,489.0,45.0,4.6,10.5,131.0,256.31,204.36
2016,12,11,8,30,573.0,53.0,4.9,11.0,176.0,328.71,269.68
2016,12,11,8,45,286.5,50.5,5.2,11.5,112.0,209.03,174.23
2016,12,11,9,0,0.0,48.0,5.5,12.0,48.0,44.6,32.85
2016,12,11,9,15,0.0,55.5,5.55,12.5,55.5,51.59,38.81
2016,12,11,9,30,0.0,63.0,5.6,13.0,63.0,58.59,44.65
2016,12,11,9,45,0.0,43.0,5.65,14.0,43.0,39.95,28.5
2016,12,11,10,0,0.0,23.0,5.7,15.0,23.0,21.35,12.52
2016,12,11,10,15,0.0,15.5,5.75,15.0,15.5,14.38,6.57
2016,12,11,10,30,0.0,8.0,5.8,15.0,8.0,7.42,0.64
2016,12,11,10,45,0.0,8.5,5.85,15.5,8.5,7.89,1.01
2016,12,11,11,0,0.0,9.0,5.9,16.0,9.0,8.36,1.38
2016,12,11,11,15,96.5,138.5,5.9,16.5,194.0,230.79,188.96
2016,12,11,11,30,193.0,268.0,5.9,17.0,379.0,465.24,376.96
2016,12,11,11,45,192.5,273.5,5.95,17.5,386.0,473.39,381.77
2016,12,11,12,0,192.0,279.0,6.0,18.0,393.0,480.92,386.72
2016,12,11,12,15,266.5,269.0,5.95,18.0,427.5,549.59,441.91
2016,12,11,12,30,341.0,259.0,5.9,18.0,462.0,603.91,485.49
2016,12,11,12,45,365.0,251.0,5.85,18.5,466.5,614.58,493.23
2016,12,11,13,0,389.0,243.0,5.8,19.0,471.0,623.57,499.84
2016,12,11,13,15,336.0,247.5,5.7,19.0,441.5,578.87,464.28
2016,12,11,13,30,283.0,252.0,5.6,19.0,412.0,534.29,428.79
2016,12,11,13,45,333.0,232.0,5.5,19.0,413.5,547.04,440.47
2016,12,11,14,0,383.0,212.0,5.4,19.0,415.0,556.56,449.37
2016,12,11,14,15,226.5,210.0,5.15,19.0,328.5,410.03,331.8
2016,12,11,14,30,70.0,208.0,4.9,19.0,242.0,273.15,219.41
2016,12,11,14,45,135.0,195.0,4.65,19.0,254.0,314.46,254.62
2016,12,11,15,0,200.0,182.0,4.4,19.0,266.0,339.9,276.3
2016,12,11,15,15,189.5,166.0,4.25,18.5,239.5,307.78,250.83
2016,12,11,15,30,179.0,150.0,4.1,18.0,213.0,276.17,225.47
2016,12,11,15,45,171.5,130.5,3.95,17.5,184.5,242.55,198.03
2016,12,11,16,0,164.0,111.0,3.8,17.0,156.0,209.31,170.24
2016,12,11,16,15,337.5,81.5,3.65,16.5,151.0,262.01,211.92
2016,12,11,16,30,511.0,52.0,3.5,16.0,146.0,283.67,223.98
2016,12,11,16,45,407.5,42.0,3.35,15.5,102.5,207.52,157.24
2016,12,11,17,0,304.0,32.0,3.2,15.0,59.0,142.15,95.84
2016,12,11,17,15,152.0,16.0,3.1,14.5,29.5,62.05,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,124.0,11.0,3.4,5.0,14.0,37.97,0.0
2016,12,12,7,45,271.5,23.0,3.55,5.5,49.5,112.91,60.6
2016,12,12,8,0,419.0,35.0,3.7,6.0,85.0,193.84,147.62
2016,12,12,8,15,503.5,43.0,3.7,6.5,130.5,258.72,208.45
2016,12,12,8,30,588.0,51.0,3.7,7.0,176.0,331.89,274.9
2016,12,12,8,45,640.5,56.0,3.7,8.0,222.0,393.52,329.94
2016,12,12,9,0,693.0,61.0,3.7,9.0,268.0,456.53,384.2
2016,12,12,9,15,727.5,65.0,3.55,9.5,311.0,513.68,432.14
2016,12,12,9,30,762.0,69.0,3.4,10.0,354.0,571.91,479.14
2016,12,12,9,45,786.5,72.0,3.25,10.5,393.0,622.98,518.85
2016,12,12,10,0,811.0,75.0,3.1,11.0,432.0,673.56,555.87
2016,12,12,10,15,827.5,77.0,2.95,11.5,465.5,716.19,585.16
2016,12,12,10,30,844.0,79.0,2.8,12.0,499.0,757.13,612.52
2016,12,12,10,45,855.5,81.0,2.65,12.5,525.0,792.1,634.87
2016,12,12,11,0,867.0,83.0,2.5,13.0,551.0,824.59,655.0
2016,12,12,11,15,874.0,84.0,2.3,13.5,570.0,842.49,663.89
2016,12,12,11,30,881.0,85.0,2.1,14.0,589.0,864.02,675.25
2016,12,12,11,45,890.5,83.5,1.95,14.5,601.0,881.56,684.0
2016,12,12,12,0,900.0,82.0,1.8,15.0,613.0,895.86,690.41
2016,12,12,12,15,900.5,82.0,1.55,15.0,615.5,900.65,690.22
2016,12,12,12,30,901.0,82.0,1.3,15.0,618.0,901.9,687.47
2016,12,12,12,45,898.5,82.0,1.05,15.5,612.5,896.98,679.05
2016,12,12,13,0,896.0,82.0,0.8,16.0,607.0,888.56,668.13
2016,12,12,13,15,891.0,81.0,0.75,16.0,593.5,873.35,657.65
2016,12,12,13,30,886.0,80.0,0.7,16.0,580.0,854.85,645.19
2016,12,12,13,45,876.5,79.0,0.7,16.5,558.5,829.44,627.95
2016,12,12,14,0,867.0,78.0,0.7,17.0,537.0,801.19,608.9
2016,12,12,14,15,854.0,76.5,0.75,17.0,508.5,773.05,591.84
2016,12,12,14,30,841.0,75.0,0.8,17.0,480.0,736.19,568.47
2016,12,12,14,45,818.5,74.0,0.9,17.0,444.5,691.02,539.5
2016,12,12,15,0,796.0,73.0,1.0,17.0,409.0,644.69,508.92
2016,12,12,15,15,769.5,70.0,0.95,16.5,368.5,592.59,471.01
2016,12,12,15,30,743.0,67.0,0.9,16.0,328.0,540.33,431.71
2016,12,12,15,45,702.5,63.0,0.85,16.0,283.5,479.31,383.59
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,422.68,337.26
2016,12,12,16,15,602.5,53.0,0.8,15.0,193.0,354.96,282.08
2016,12,12,16,30,543.0,47.0,0.8,14.0,147.0,292.03,228.54
2016,12,12,16,45,442.5,38.0,0.85,13.5,103.5,216.4,163.49
2016,12,12,17,0,342.0,29.0,0.9,13.0,60.0,151.33,102.52
2016,12,12,17,15,171.0,14.5,0.95,12.5,30.0,65.52,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.5,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,65.0,11.0,2.7,10.0,12.0,24.77,0.0
2016,12,13,7,45,200.0,25.5,3.0,11.0,46.0,94.3,46.46
2016,12,13,8,0,335.0,40.0,3.3,12.0,80.0,170.05,126.43
2016,12,13,8,15,422.0,50.5,3.3,12.5,124.0,234.35,184.62
2016,12,13,8,30,509.0,61.0,3.3,13.0,168.0,307.23,248.8
2016,12,13,8,45,571.5,66.5,3.3,13.5,214.0,370.78,304.4
2016,12,13,9,0,634.0,72.0,3.3,14.0,260.0,439.03,362.18
2016,12,13,9,15,671.0,77.0,3.45,14.5,303.0,496.17,409.61
2016,12,13,9,30,708.0,82.0,3.6,15.0,346.0,554.8,456.82
2016,12,13,9,45,739.0,84.5,3.8,16.0,385.5,607.55,497.44
2016,12,13,10,0,770.0,87.0,4.0,17.0,425.0,657.38,534.6
2016,12,13,10,15,788.0,89.5,4.05,17.0,458.0,700.51,566.1
2016,12,13,10,30,806.0,92.0,4.1,17.0,491.0,742.13,596.15
2016,12,13,10,45,823.0,92.0,4.15,17.5,518.5,778.27,620.71
2016,12,13,11,0,840.0,92.0,4.2,18.0,546.0,812.26,643.5
2016,12,13,11,15,848.0,93.0,4.2,18.0,564.5,837.49,660.8
2016,12,13,11,30,856.0,94.0,4.2,18.0,583.0,859.78,676.05
2016,12,13,11,45,881.5,86.5,4.2,18.5,598.0,876.65,686.19
2016,12,13,12,0,907.0,79.0,4.2,19.0,613.0,897.78,699.45
2016,12,13,12,15,908.0,79.0,4.25,19.0,616.0,903.15,703.15
2016,12,13,12,30,909.0,79.0,4.3,19.0,619.0,904.96,704.61
2016,12,13,12,45,907.0,78.5,4.35,19.5,614.0,899.97,700.07
2016,12,13,13,0,905.0,78.0,4.4,20.0,609.0,891.44,693.3
2016,12,13,13,15,900.5,77.5,4.35,19.5,595.5,877.28,684.71
2016,12,13,13,30,896.0,77.0,4.3,19.0,582.0,859.79,674.0
2016,12,13,13,45,888.0,75.5,4.25,19.0,561.0,834.94,656.74
2016,12,13,14,0,880.0,74.0,4.2,19.0,540.0,807.14,637.4
2016,12,13,14,15,868.0,72.5,4.15,18.5,511.5,773.43,614.88
2016,12,13,14,30,856.0,71.0,4.1,18.0,483.0,737.35,590.43
2016,12,13,14,45,832.5,70.5,4.05,18.0,447.5,697.48,561.76
2016,12,13,15,0,809.0,70.0,4.0,18.0,412.0,650.7,527.52
2016,12,13,15,15,783.0,67.0,3.85,17.5,371.5,598.52,487.79
2016,12,13,15,30,757.0,64.0,3.7,17.0,331.0,546.12,446.45
2016,12,13,15,45,718.5,60.5,3.6,17.0,286.5,486.26,397.23
2016,12,13,16,0,680.0,57.0,3.5,17.0,242.0,428.0,347.87
2016,12,13,16,15,621.5,51.0,3.1,16.0,196.0,362.21,291.78
2016,12,13,16,30,563.0,45.0,2.7,15.0,150.0,298.76,235.99
2016,12,13,16,45,461.0,37.0,2.35,14.0,106.0,222.61,169.34
2016,12,13,17,0,359.0,29.0,2.0,13.0,62.0,157.08,107.41
2016,12,13,17,15,179.5,14.5,2.05,12.5,31.0,68.08,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,4.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,5.0,11.0,10.48,0.0
2016,12,14,7,45,177.0,24.5,2.25,5.5,45.0,86.05,40.24
2016,12,14,8,0,354.0,38.0,2.5,6.0,79.0,173.73,131.34
2016,12,14,8,15,442.0,48.0,2.35,6.5,123.5,238.61,191.33
2016,12,14,8,30,530.0,58.0,2.2,7.0,168.0,312.21,257.11
2016,12,14,8,45,272.0,83.0,2.05,7.5,140.0,240.33,201.1
2016,12,14,9,0,14.0,108.0,1.9,8.0,112.0,114.79,94.04
2016,12,14,9,15,26.5,127.5,1.8,8.5,137.0,149.47,123.9
2016,12,14,9,30,39.0,147.0,1.7,9.0,162.0,179.29,148.86
2016,12,14,9,45,19.5,132.0,1.65,10.0,139.5,141.55,115.98
2016,12,14,10,0,0.0,117.0,1.6,11.0,117.0,111.93,89.97
2016,12,14,10,15,9.5,152.0,1.6,11.5,156.5,155.02,125.94
2016,12,14,10,30,19.0,187.0,1.6,12.0,196.0,199.44,162.16
2016,12,14,10,45,11.0,180.5,1.65,12.5,186.0,185.67,149.96
2016,12,14,11,0,3.0,174.0,1.7,13.0,176.0,171.84,137.93
2016,12,14,11,15,4.0,179.5,1.65,13.5,182.5,178.11,142.64
2016,12,14,11,30,5.0,185.0,1.6,14.0,189.0,184.48,147.38
2016,12,14,11,45,5.5,188.0,1.6,14.5,192.0,187.87,149.72
2016,12,14,12,0,6.0,191.0,1.6,15.0,195.0,191.34,152.15
2016,12,14,12,15,8.5,199.0,1.55,15.0,204.5,201.93,160.65
2016,12,14,12,30,11.0,207.0,1.5,15.0,214.0,212.63,169.22
2016,12,14,12,45,17.0,216.5,1.5,15.5,226.5,228.14,181.46
2016,12,14,13,0,23.0,226.0,1.5,16.0,239.0,243.74,193.7
2016,12,14,13,15,33.0,231.5,1.5,16.0,250.0,271.67,216.12
2016,12,14,13,30,43.0,237.0,1.5,16.0,261.0,286.72,228.33
2016,12,14,13,45,69.5,238.0,1.55,16.0,275.5,309.99,247.72
2016,12,14,14,0,96.0,239.0,1.6,16.0,290.0,332.27,266.21
2016,12,14,14,15,102.0,227.0,1.65,16.0,278.5,321.57,258.39
2016,12,14,14,30,108.0,215.0,1.7,16.0,267.0,310.42,250.32
2016,12,14,14,45,54.0,160.5,1.75,16.0,186.5,205.17,165.51
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,100.81,79.04
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,90.57,70.99
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,80.38,62.71
2016,12,14,15,45,0.0,73.5,1.7,15.0,73.5,69.21,53.36
2016,12,14,16,0,0.0,62.0,1.7,15.0,62.0,58.07,43.93
2016,12,14,16,15,235.5,59.5,1.6,14.0,103.5,189.72,154.52
2016,12,14,16,30,471.0,57.0,1.5,13.0,145.0,274.71,218.68
2016,12,14,16,45,373.0,45.5,1.45,12.5,102.0,200.61,153.62
2016,12,14,17,0,275.0,34.0,1.4,12.0,59.0,136.73,94.53
2016,12,14,17,15,137.5,17.0,1.55,11.5,29.5,59.72,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,14.0,2.95,4.5,14.0,12.98,1.34
2016,12,15,8,0,0.0,28.0,3.1,5.0,28.0,26.01,16.23
2016,12,15,8,15,0.0,45.0,3.15,5.5,45.0,43.16,31.77
2016,12,15,8,30,0.0,62.0,3.2,6.0,62.0,60.14,46.97
2016,12,15,8,45,0.0,79.0,3.25,6.5,79.0,77.05,61.91
2016,12,15,9,0,0.0,96.0,3.3,7.0,96.0,93.96,76.59
2016,12,15,9,15,0.0,87.5,3.15,7.0,87.5,83.46,67.45
2016,12,15,9,30,0.0,79.0,3.0,7.0,79.0,74.09,59.22
2016,12,15,9,45,0.0,91.0,2.95,7.5,91.0,85.8,69.13
2016,12,15,10,0,0.0,103.0,2.9,8.0,103.0,97.58,78.93
2016,12,15,10,15,0.0,119.5,2.8,8.0,119.5,114.02,92.78
2016,12,15,10,30,0.0,136.0,2.7,8.0,136.0,130.59,106.62
2016,12,15,10,45,1.5,154.5,2.6,8.5,155.5,150.58,123.06
2016,12,15,11,0,3.0,173.0,2.5,9.0,175.0,170.82,139.52
2016,12,15,11,15,8.0,189.0,2.4,9.0,194.0,191.58,156.67
2016,12,15,11,30,13.0,205.0,2.3,9.0,213.0,212.66,173.98
2016,12,15,11,45,8.5,196.0,2.2,9.5,201.5,198.98,162.0
2016,12,15,12,0,4.0,187.0,2.1,10.0,190.0,185.4,150.27
2016,12,15,12,15,6.5,195.0,2.05,10.0,199.5,195.95,159.01
2016,12,15,12,30,9.0,203.0,2.0,10.0,209.0,206.63,167.77
2016,12,15,12,45,11.5,207.0,1.95,10.5,214.0,213.13,172.84
2016,12,15,13,0,14.0,211.0,1.9,11.0,219.0,219.7,177.97
2016,12,15,13,15,12.5,204.0,1.9,11.0,211.5,211.03,170.96
2016,12,15,13,30,11.0,197.0,1.9,11.0,204.0,202.47,164.1
2016,12,15,13,45,5.5,167.5,1.9,11.5,171.0,166.86,134.65
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,132.03,105.7
2016,12,15,14,15,0.0,146.5,1.9,12.0,147.0,141.2,113.56
2016,12,15,14,30,0.0,155.0,1.9,12.0,156.0,150.75,121.68
2016,12,15,14,45,0.0,146.5,1.9,12.5,147.0,142.52,114.86
2016,12,15,15,0,0.0,138.0,1.9,13.0,138.0,134.4,108.17
2016,12,15,15,15,0.0,124.0,1.85,12.5,124.0,120.49,96.97
2016,12,15,15,30,0.0,110.0,1.8,12.0,110.0,106.66,85.69
2016,12,15,15,45,248.5,101.5,1.75,12.0,170.0,259.8,216.98
2016,12,15,16,0,497.0,93.0,1.7,12.0,230.0,376.05,309.89
2016,12,15,16,15,434.0,81.5,1.5,11.0,185.0,308.94,252.3
2016,12,15,16,30,371.0,70.0,1.3,10.0,140.0,247.46,198.97
2016,12,15,16,45,282.5,54.5,1.1,9.5,98.5,178.31,138.53
2016,12,15,17,0,194.0,39.0,0.9,9.0,57.0,118.83,83.85
2016,12,15,17,15,97.0,19.5,0.95,8.5,28.5,53.12,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,161.0,19.5,3.6,8.5,37.5,75.6,28.29
2016,12,16,8,0,322.0,39.0,3.8,9.0,75.0,162.64,120.86
2016,12,16,8,15,411.5,49.0,3.95,9.5,118.5,226.26,179.58
2016,12,16,8,30,501.0,59.0,4.1,10.0,162.0,298.7,244.47
2016,12,16,8,45,566.0,64.5,4.35,11.0,207.5,362.74,301.29
2016,12,16,9,0,631.0,70.0,4.6,12.0,253.0,431.78,360.7
2016,12,16,9,15,668.5,75.0,4.7,12.5,296.0,488.98,409.25
2016,12,16,9,30,706.0,80.0,4.8,13.0,339.0,547.76,457.67
2016,12,16,9,45,738.5,81.5,4.95,14.0,378.5,600.22,499.08
2016,12,16,10,0,771.0,83.0,5.1,15.0,418.0,650.17,537.32
2016,12,16,10,15,385.5,98.0,5.2,15.5,265.5,408.54,340.49
2016,12,16,10,30,0.0,113.0,5.3,16.0,113.0,107.06,83.94
2016,12,16,10,45,0.0,113.0,5.4,16.5,113.0,106.82,83.65
2016,12,16,11,0,0.0,113.0,5.5,17.0,113.0,106.65,83.21
2016,12,16,11,15,0.0,126.5,5.55,17.5,126.5,120.06,93.95
2016,12,16,11,30,0.0,140.0,5.6,18.0,140.0,133.58,104.71
2016,12,16,11,45,10.0,181.5,5.7,18.5,187.5,184.97,146.5
2016,12,16,12,0,20.0,223.0,5.8,19.0,235.0,237.88,188.9
2016,12,16,12,15,17.5,219.5,5.85,19.0,230.0,231.84,183.86
2016,12,16,12,30,15.0,216.0,5.9,19.0,225.0,225.84,178.97
2016,12,16,12,45,7.5,187.5,5.95,19.5,192.0,188.96,148.84
2016,12,16,13,0,0.0,159.0,6.0,20.0,159.0,152.8,119.26
2016,12,16,13,15,0.0,150.0,6.0,20.0,150.0,143.69,112.0
2016,12,16,13,30,0.0,141.0,6.0,20.0,141.0,134.65,104.79
2016,12,16,13,45,5.0,163.5,6.0,20.5,166.5,162.26,127.25
2016,12,16,14,0,10.0,186.0,6.0,21.0,192.0,190.53,150.07
2016,12,16,14,15,12.0,181.5,5.9,21.0,187.5,187.75,148.1
2016,12,16,14,30,14.0,177.0,5.8,21.0,183.0,184.98,146.18
2016,12,16,14,45,7.0,130.5,5.7,21.0,133.5,130.67,102.21
2016,12,16,15,0,0.0,84.0,5.6,21.0,84.0,78.56,59.51
2016,12,16,15,15,0.0,76.0,5.35,20.5,76.0,70.85,53.41
2016,12,16,15,30,0.0,68.0,5.1,20.0,68.0,63.26,47.31
2016,12,16,15,45,319.0,66.0,4.85,20.0,154.0,267.0,219.18
2016,12,16,16,0,638.0,64.0,4.6,20.0,240.0,419.82,339.92
2016,12,16,16,15,579.0,57.5,4.25,19.0,194.5,352.74,282.61
2016,12,16,16,30,520.0,51.0,3.9,18.0,149.0,290.34,228.35
2016,12,16,16,45,420.5,41.5,3.6,17.5,105.5,215.15,162.94
2016,12,16,17,0,321.0,32.0,3.3,17.0,62.0,150.24,103.25
2016,12,16,17,15,160.5,16.0,3.4,16.5,31.0,66.47,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,176.5,17.5,3.25,16.5,37.0,76.75,24.08
2016,12,17,8,0,353.0,35.0,3.5,17.0,74.0,168.28,120.54
2016,12,17,8,15,441.5,44.0,3.6,17.5,117.0,231.58,177.81
2016,12,17,8,30,530.0,53.0,3.7,18.0,160.0,303.73,240.7
2016,12,17,8,45,581.0,60.0,3.8,18.5,204.5,363.84,293.12
2016,12,17,9,0,632.0,67.0,3.9,19.0,249.0,427.76,347.03
2016,12,17,9,15,669.0,72.0,4.15,19.5,292.0,484.64,394.02
2016,12,17,9,30,706.0,77.0,4.4,20.0,335.0,543.09,441.02
2016,12,17,9,45,728.0,81.5,4.7,20.5,373.0,592.22,479.85
2016,12,17,10,0,750.0,86.0,5.0,21.0,411.0,637.87,515.3
2016,12,17,10,15,375.0,101.5,5.05,21.5,264.0,404.64,329.26
2016,12,17,10,30,0.0,117.0,5.1,22.0,117.0,111.13,85.26
2016,12,17,10,45,0.0,125.5,5.15,22.5,125.5,119.48,91.91
2016,12,17,11,0,0.0,134.0,5.2,23.0,134.0,127.87,98.32
2016,12,17,11,15,5.0,164.5,5.1,23.0,167.5,163.25,126.66
2016,12,17,11,30,10.0,195.0,5.0,23.0,201.0,199.44,155.36
2016,12,17,11,45,87.5,236.5,4.95,23.5,287.5,324.78,255.66
2016,12,17,12,0,165.0,278.0,4.9,24.0,374.0,455.87,356.94
2016,12,17,12,15,278.0,262.0,4.8,24.0,426.0,551.04,431.04
2016,12,17,12,30,391.0,246.0,4.7,24.0,478.0,632.33,493.61
2016,12,17,12,45,373.0,248.0,4.6,24.5,468.0,617.91,480.92
2016,12,17,13,0,355.0,250.0,4.5,25.0,458.0,602.2,467.82
2016,12,17,13,15,604.0,171.0,4.4,25.0,515.5,741.21,575.27
2016,12,17,13,30,853.0,92.0,4.3,25.0,573.0,849.29,652.11
2016,12,17,13,45,849.5,89.5,4.2,25.0,554.0,827.96,636.64
2016,12,17,14,0,846.0,87.0,4.1,25.0,535.0,803.58,619.91
2016,12,17,14,15,834.5,85.0,3.85,24.5,507.5,770.57,597.62
2016,12,17,14,30,823.0,83.0,3.6,24.0,480.0,735.21,573.54
2016,12,17,14,45,809.0,79.5,3.35,24.0,447.0,694.15,544.02
2016,12,17,15,0,795.0,76.0,3.1,24.0,414.0,651.37,513.03
2016,12,17,15,15,769.5,73.0,2.65,23.5,374.0,600.22,474.15
2016,12,17,15,30,744.0,70.0,2.2,23.0,334.0,548.78,433.95
2016,12,17,15,45,709.5,65.0,1.8,23.0,290.5,490.05,386.61
2016,12,17,16,0,675.0,60.0,1.4,23.0,247.0,435.18,340.97
2016,12,17,16,15,617.0,54.0,1.3,22.0,200.5,367.38,286.42
2016,12,17,16,30,559.0,48.0,1.2,21.0,154.0,304.12,233.49
2016,12,17,16,45,465.5,39.0,1.2,20.0,110.0,229.58,170.78
2016,12,17,17,0,372.0,30.0,1.2,19.0,66.0,164.68,112.17
2016,12,17,17,15,186.0,15.0,1.15,19.0,33.0,72.32,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-4.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-4.0,0.0,0.0,0.0
2016,12,18,7,45,25.0,19.0,6.7,-4.0,22.0,28.43,5.56
2016,12,18,8,0,50.0,38.0,6.7,-4.0,44.0,61.85,46.3
2016,12,18,8,15,68.5,58.0,6.7,-3.5,70.0,93.73,76.79
2016,12,18,8,30,87.0,78.0,6.7,-3.0,96.0,127.13,108.1
2016,12,18,8,45,99.5,98.0,6.75,-3.0,123.0,159.34,138.32
2016,12,18,9,0,112.0,118.0,6.8,-3.0,150.0,192.63,169.1
2016,12,18,9,15,118.0,137.0,6.75,-2.5,175.5,221.98,195.47
2016,12,18,9,30,124.0,156.0,6.7,-2.0,201.0,251.72,221.64
2016,12,18,9,45,130.5,172.5,6.7,-2.0,224.5,279.07,245.72
2016,12,18,10,0,137.0,189.0,6.7,-2.0,248.0,306.73,269.77
2016,12,18,10,15,92.5,196.5,6.65,-1.5,238.0,275.79,240.89
2016,12,18,10,30,48.0,204.0,6.6,-1.0,228.0,252.05,218.1
2016,12,18,10,45,113.5,224.5,6.6,-0.5,284.0,339.94,295.17
2016,12,18,11,0,179.0,245.0,6.6,0.0,340.0,419.72,363.91
2016,12,18,11,15,297.0,234.5,6.6,0.0,399.5,521.94,452.9
2016,12,18,11,30,415.0,224.0,6.6,0.0,459.0,627.98,543.39
2016,12,18,11,45,419.5,228.0,6.6,0.0,469.5,642.37,554.65
2016,12,18,12,0,424.0,232.0,6.6,0.0,480.0,655.1,564.88
2016,12,18,12,15,362.5,247.5,6.55,0.0,461.0,608.32,524.53
2016,12,18,12,30,301.0,263.0,6.5,0.0,442.0,572.93,493.3
2016,12,18,12,45,262.5,267.0,6.5,0.5,422.0,543.09,466.71
2016,12,18,13,0,224.0,271.0,6.5,1.0,402.0,498.86,428.39
2016,12,18,13,15,312.5,248.5,6.4,1.0,427.0,560.25,482.21
2016,12,18,13,30,401.0,226.0,6.3,1.0,452.0,604.64,521.44
2016,12,18,13,45,555.0,172.5,6.25,1.0,473.0,677.37,585.53
2016,12,18,14,0,709.0,119.0,6.2,1.0,494.0,734.5,634.22
2016,12,18,14,15,556.5,151.0,6.1,1.0,436.0,626.96,544.51
2016,12,18,14,30,404.0,183.0,6.0,1.0,378.0,531.49,461.91
2016,12,18,14,45,615.0,129.5,5.95,1.0,402.5,614.78,536.34
2016,12,18,15,0,826.0,76.0,5.9,1.0,427.0,673.67,588.02
2016,12,18,15,15,800.0,73.0,5.75,0.5,386.0,621.07,544.11
2016,12,18,15,30,774.0,70.0,5.6,0.0,345.0,568.11,498.84
2016,12,18,15,45,739.0,65.0,5.5,0.0,300.5,507.81,445.34
2016,12,18,16,0,704.0,60.0,5.4,0.0,256.0,448.71,391.44
2016,12,18,16,15,646.0,54.0,5.15,0.0,208.5,382.06,329.33
2016,12,18,16,30,588.0,48.0,4.9,0.0,161.0,317.28,267.55
2016,12,18,16,45,496.0,39.0,4.65,0.0,115.5,241.63,196.01
2016,12,18,17,0,404.0,30.0,4.4,0.0,70.0,175.42,129.96
2016,12,18,17,15,202.0,15.0,4.2,0.0,35.0,77.08,0.32
2016,12,18,17,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
