Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,15.0,3.9,-4.0,39.5,86.21,21.38
2016,12,19,8,0,457.0,30.0,4.0,-4.0,79.0,191.4,146.29
2016,12,19,8,15,546.0,37.5,4.0,-3.5,125.0,258.82,213.45
2016,12,19,8,30,635.0,45.0,4.0,-3.0,171.0,334.75,285.45
2016,12,19,8,45,688.0,50.0,4.0,-2.5,218.5,398.77,346.0
2016,12,19,9,0,741.0,55.0,4.0,-2.0,266.0,466.48,407.7
2016,12,19,9,15,776.0,58.5,4.0,-1.5,310.5,525.38,459.92
2016,12,19,9,30,811.0,62.0,4.0,-1.0,355.0,585.37,511.23
2016,12,19,9,45,834.5,64.5,4.0,-0.5,395.5,637.31,554.24
2016,12,19,10,0,858.0,67.0,4.0,0.0,436.0,688.6,594.29
2016,12,19,10,15,874.5,69.0,3.95,0.0,470.5,727.71,623.81
2016,12,19,10,30,891.0,71.0,3.9,0.0,505.0,770.18,655.64
2016,12,19,10,45,737.0,114.5,3.9,0.5,487.0,735.18,625.4
2016,12,19,11,0,583.0,158.0,3.9,1.0,469.0,672.51,572.89
2016,12,19,11,15,610.0,156.0,3.85,1.5,491.5,711.08,602.56
2016,12,19,11,30,637.0,154.0,3.8,2.0,514.0,743.18,625.83
2016,12,19,11,45,650.0,154.0,3.75,2.5,528.0,763.56,639.62
2016,12,19,12,0,663.0,154.0,3.7,3.0,542.0,781.56,651.64
2016,12,19,12,15,597.0,177.5,3.65,3.0,528.5,753.08,628.65
2016,12,19,12,30,531.0,201.0,3.6,3.0,515.0,717.96,599.62
2016,12,19,12,45,733.5,139.5,3.55,3.5,569.5,830.92,687.59
2016,12,19,13,0,936.0,78.0,3.5,4.0,624.0,918.81,751.29
2016,12,19,13,15,817.0,106.0,3.45,4.0,576.0,847.35,697.25
2016,12,19,13,30,698.0,134.0,3.4,4.0,528.0,771.67,640.62
2016,12,19,13,45,637.5,146.5,3.35,4.5,496.5,722.54,602.67
2016,12,19,14,0,577.0,159.0,3.3,5.0,465.0,667.67,558.78
2016,12,19,14,15,545.5,158.5,3.25,5.0,436.0,627.49,527.29
2016,12,19,14,30,514.0,158.0,3.2,5.0,407.0,587.0,495.1
2016,12,19,14,45,682.5,113.0,3.15,5.0,418.5,646.28,545.58
2016,12,19,15,0,851.0,68.0,3.1,5.0,430.0,682.38,575.27
2016,12,19,15,15,826.0,65.0,2.9,4.5,389.0,629.62,533.52
2016,12,19,15,30,801.0,62.0,2.7,4.0,348.0,576.39,490.0
2016,12,19,15,45,763.0,58.5,2.55,4.0,302.5,515.08,437.94
2016,12,19,16,0,725.0,55.0,2.4,4.0,257.0,455.18,385.55
2016,12,19,16,15,668.5,50.0,2.1,3.0,210.0,386.67,325.3
2016,12,19,16,30,612.0,45.0,1.8,2.0,163.0,322.23,266.55
2016,12,19,16,45,515.5,37.0,1.5,1.5,117.0,247.38,197.73
2016,12,19,17,0,419.0,29.0,1.2,1.0,71.0,179.78,132.27
2016,12,19,17,15,209.5,14.5,1.2,0.5,35.5,79.0,6.18
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,0.15,1.5,35.5,75.51,13.2
2016,12,20,8,0,371.0,32.0,0.1,2.0,71.0,168.92,124.84
2016,12,20,8,15,461.5,41.0,0.2,2.5,115.0,233.28,185.13
2016,12,20,8,30,552.0,50.0,0.3,3.0,159.0,306.84,250.63
2016,12,20,8,45,607.0,56.0,0.45,3.5,204.5,368.56,305.62
2016,12,20,9,0,662.0,62.0,0.6,4.0,250.0,434.47,362.41
2016,12,20,9,15,699.0,66.5,0.75,4.5,293.0,489.46,408.86
2016,12,20,9,30,736.0,71.0,0.9,5.0,336.0,548.64,457.16
2016,12,20,9,45,760.5,74.0,1.05,6.0,375.0,598.96,496.33
2016,12,20,10,0,785.0,77.0,1.2,7.0,414.0,648.9,533.85
2016,12,20,10,15,802.5,79.5,1.3,7.5,447.5,692.46,564.91
2016,12,20,10,30,820.0,82.0,1.4,8.0,481.0,734.51,594.47
2016,12,20,10,45,434.5,154.0,1.55,8.5,366.5,535.57,439.88
2016,12,20,11,0,49.0,226.0,1.7,9.0,252.0,278.86,227.8
2016,12,20,11,15,49.5,234.0,1.8,9.5,261.5,288.77,236.39
2016,12,20,11,30,50.0,242.0,1.9,10.0,271.0,298.7,243.77
2016,12,20,11,45,76.5,256.5,2.05,10.5,301.0,338.86,276.24
2016,12,20,12,0,103.0,271.0,2.2,11.0,331.0,379.61,308.68
2016,12,20,12,15,107.5,273.5,2.25,11.5,337.0,386.86,313.74
2016,12,20,12,30,112.0,276.0,2.3,12.0,343.0,393.94,318.86
2016,12,20,12,45,493.0,181.5,2.35,12.5,470.5,660.95,534.01
2016,12,20,13,0,874.0,87.0,2.4,13.0,598.0,875.7,689.92
2016,12,20,13,15,869.0,86.0,2.4,13.0,585.5,861.63,678.18
2016,12,20,13,30,864.0,85.0,2.4,13.0,573.0,844.33,666.54
2016,12,20,13,45,857.0,83.5,2.45,13.5,553.0,828.48,655.24
2016,12,20,14,0,850.0,82.0,2.5,14.0,533.0,802.62,636.78
2016,12,20,14,15,494.0,150.0,2.45,14.0,408.5,577.56,467.95
2016,12,20,14,30,138.0,218.0,2.4,14.0,284.0,348.45,282.97
2016,12,20,14,45,79.0,190.0,2.4,14.0,227.0,258.11,210.59
2016,12,20,15,0,20.0,162.0,2.4,14.0,170.0,174.22,141.08
2016,12,20,15,15,16.5,147.5,2.2,13.5,153.5,156.74,127.16
2016,12,20,15,30,13.0,133.0,2.0,13.0,137.0,139.61,113.21
2016,12,20,15,45,323.5,99.0,1.8,13.0,189.5,311.28,258.96
2016,12,20,16,0,634.0,65.0,1.6,13.0,242.0,422.87,346.58
2016,12,20,16,15,576.0,58.5,1.5,12.0,197.0,356.28,289.74
2016,12,20,16,30,518.0,52.0,1.4,11.0,152.0,294.22,235.87
2016,12,20,16,45,429.0,42.0,1.35,10.0,109.5,221.92,172.66
2016,12,20,17,0,340.0,32.0,1.3,9.0,67.0,158.78,114.41
2016,12,20,17,15,170.0,16.0,1.35,8.5,33.5,71.15,9.3
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,16.0,3.25,5.5,35.0,74.5,7.8
2016,12,21,8,0,368.0,32.0,3.6,6.0,70.0,167.25,122.41
2016,12,21,8,15,459.5,41.0,3.55,6.5,114.0,231.69,184.01
2016,12,21,8,30,551.0,50.0,3.5,7.0,158.0,305.44,250.98
2016,12,21,8,45,609.0,55.5,3.5,8.0,203.5,367.9,307.11
2016,12,21,9,0,667.0,61.0,3.5,9.0,249.0,434.83,365.03
2016,12,21,9,15,704.0,65.0,3.7,10.0,292.5,489.56,411.42
2016,12,21,9,30,741.0,69.0,3.9,11.0,336.0,548.38,459.43
2016,12,21,9,45,767.0,72.0,4.1,12.0,375.5,599.89,500.11
2016,12,21,10,0,793.0,75.0,4.3,13.0,415.0,651.14,539.31
2016,12,21,10,15,810.5,77.5,4.3,13.5,448.5,695.03,570.81
2016,12,21,10,30,828.0,80.0,4.3,14.0,482.0,737.4,600.65
2016,12,21,10,45,840.0,82.0,4.35,14.5,509.0,773.05,625.3
2016,12,21,11,0,852.0,84.0,4.4,15.0,536.0,806.35,648.01
2016,12,21,11,15,557.0,169.5,4.4,15.5,469.5,676.09,546.72
2016,12,21,11,30,262.0,255.0,4.4,16.0,403.0,520.91,419.6
2016,12,21,11,45,300.5,254.0,4.4,16.5,427.0,556.54,447.61
2016,12,21,12,0,339.0,253.0,4.4,17.0,451.0,591.95,474.35
2016,12,21,12,15,262.5,266.0,4.4,17.0,420.5,541.96,433.81
2016,12,21,12,30,186.0,279.0,4.4,17.0,390.0,476.53,381.56
2016,12,21,12,45,533.5,182.5,4.4,17.5,495.5,697.86,559.12
2016,12,21,13,0,881.0,86.0,4.4,18.0,601.0,880.89,692.6
2016,12,21,13,15,876.0,85.0,4.35,18.0,588.5,866.86,681.28
2016,12,21,13,30,871.0,84.0,4.3,18.0,576.0,849.58,669.18
2016,12,21,13,45,862.0,83.5,4.25,18.0,556.0,833.24,657.96
2016,12,21,14,0,853.0,83.0,4.2,18.0,536.0,806.97,639.56
2016,12,21,14,15,840.5,81.0,4.1,18.0,508.5,773.39,615.65
2016,12,21,14,30,828.0,79.0,4.0,18.0,481.0,737.48,589.96
2016,12,21,14,45,805.0,78.0,3.9,18.0,446.5,693.01,557.68
2016,12,21,15,0,782.0,77.0,3.8,18.0,412.0,647.36,524.19
2016,12,21,15,15,756.0,74.0,3.4,17.5,372.5,596.58,484.96
2016,12,21,15,30,730.0,71.0,3.0,17.0,333.0,545.54,444.35
2016,12,21,15,45,692.5,66.5,2.7,17.0,289.5,488.89,397.72
2016,12,21,16,0,655.0,62.0,2.4,17.0,246.0,431.37,349.3
2016,12,21,16,15,598.0,56.0,2.2,16.0,200.5,364.82,293.8
2016,12,21,16,30,541.0,50.0,2.0,15.0,155.0,302.68,240.07
2016,12,21,16,45,450.0,41.0,1.85,14.0,112.0,229.44,176.5
2016,12,21,17,0,359.0,32.0,1.7,13.0,69.0,165.47,118.18
2016,12,21,17,15,179.5,16.0,1.75,12.5,34.5,74.22,14.17
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.5,16.5,4.25,6.5,33.0,69.2,2.17
2016,12,22,8,0,327.0,33.0,4.4,7.0,66.0,154.67,112.37
2016,12,22,8,15,420.5,42.5,4.55,7.5,109.0,218.14,172.8
2016,12,22,8,30,514.0,52.0,4.7,8.0,152.0,291.16,239.15
2016,12,22,8,45,575.5,58.0,4.9,9.0,197.5,354.02,295.97
2016,12,22,9,0,637.0,64.0,5.1,10.0,243.0,421.75,355.29
2016,12,22,9,15,675.0,69.0,5.05,10.5,286.5,479.37,404.86
2016,12,22,9,30,713.0,74.0,5.0,11.0,330.0,538.7,454.22
2016,12,22,9,45,739.5,77.5,5.0,11.5,369.0,587.3,493.68
2016,12,22,10,0,766.0,81.0,5.0,12.0,408.0,638.55,534.09
2016,12,22,10,15,784.5,83.5,4.85,12.5,441.5,682.36,565.68
2016,12,22,10,30,803.0,86.0,4.7,13.0,475.0,724.79,595.42
2016,12,22,10,45,816.0,87.5,4.6,13.5,502.0,760.06,619.37
2016,12,22,11,0,829.0,89.0,4.5,14.0,529.0,793.1,641.31
2016,12,22,11,15,837.5,90.5,4.4,14.5,549.0,819.95,658.35
2016,12,22,11,30,846.0,92.0,4.3,15.0,569.0,843.97,673.17
2016,12,22,11,45,696.5,142.5,4.2,15.5,541.0,790.1,630.99
2016,12,22,12,0,547.0,193.0,4.1,16.0,513.0,718.22,574.45
2016,12,22,12,15,720.5,136.5,4.0,16.0,560.5,816.05,648.25
2016,12,22,12,30,894.0,80.0,3.9,16.0,608.0,891.93,701.96
2016,12,22,12,45,889.5,80.5,3.85,16.5,603.5,887.03,696.36
2016,12,22,13,0,885.0,81.0,3.8,17.0,599.0,878.69,689.09
2016,12,22,13,15,880.5,80.5,3.75,17.0,587.0,865.76,680.03
2016,12,22,13,30,876.0,80.0,3.7,17.0,575.0,849.55,668.77
2016,12,22,13,45,865.5,79.5,3.65,17.0,554.5,825.15,651.71
2016,12,22,14,0,855.0,79.0,3.6,17.0,534.0,797.95,632.7
2016,12,22,14,15,843.0,77.5,3.55,17.0,507.0,771.95,614.59
2016,12,22,14,30,831.0,76.0,3.5,17.0,480.0,737.06,589.84
2016,12,22,14,45,808.0,75.5,3.45,17.0,446.0,693.2,558.24
2016,12,22,15,0,785.0,75.0,3.4,17.0,412.0,648.14,525.41
2016,12,22,15,15,759.5,72.0,3.1,16.5,373.0,597.64,486.78
2016,12,22,15,30,734.0,69.0,2.8,16.0,334.0,546.84,446.56
2016,12,22,15,45,694.5,65.5,2.55,15.5,290.5,487.49,398.63
2016,12,22,16,0,655.0,62.0,2.3,15.0,247.0,432.47,352.69
2016,12,22,16,15,598.5,56.0,2.1,14.0,202.0,366.11,297.01
2016,12,22,16,30,542.0,50.0,1.9,13.0,157.0,304.1,243.09
2016,12,22,16,45,447.5,41.5,1.7,12.5,113.0,229.91,178.05
2016,12,22,17,0,353.0,33.0,1.5,12.0,69.0,165.29,119.06
2016,12,22,17,15,176.5,16.5,1.55,11.5,34.5,74.67,18.73
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,10.5,2.5,2.31,0.0
2016,12,23,8,0,0.0,5.0,3.0,11.0,5.0,4.62,0.0
2016,12,23,8,15,0.0,9.0,3.2,11.0,9.0,8.33,1.41
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,12.04,4.71
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,15.75,7.99
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,19.47,11.22
2016,12,23,9,15,0.0,25.0,3.85,12.5,25.0,23.19,14.4
2016,12,23,9,30,0.0,29.0,3.9,13.0,29.0,26.91,17.55
2016,12,23,9,45,0.0,32.5,3.95,14.0,32.5,30.17,20.21
2016,12,23,10,0,0.0,36.0,4.0,15.0,36.0,33.43,22.84
2016,12,23,10,15,0.0,39.5,4.0,15.5,39.5,36.7,25.49
2016,12,23,10,30,0.0,43.0,4.0,16.0,43.0,39.96,28.12
2016,12,23,10,45,0.0,97.5,4.0,16.5,97.5,91.4,70.91
2016,12,23,11,0,0.0,152.0,4.0,17.0,152.0,146.48,115.85
2016,12,23,11,15,0.0,158.0,4.05,17.5,158.0,152.36,120.18
2016,12,23,11,30,0.0,164.0,4.1,18.0,164.0,158.31,124.63
2016,12,23,11,45,1.0,170.0,4.15,18.5,170.5,165.2,129.86
2016,12,23,12,0,2.0,176.0,4.2,19.0,177.0,172.17,135.17
2016,12,23,12,15,1.0,172.5,4.2,19.0,173.0,167.55,131.36
2016,12,23,12,30,0.0,169.0,4.2,19.0,169.0,163.01,127.65
2016,12,23,12,45,23.0,209.5,4.2,19.5,223.0,225.94,178.64
2016,12,23,13,0,46.0,250.0,4.2,20.0,277.0,304.72,240.99
2016,12,23,13,15,40.0,240.5,4.15,20.0,263.5,288.31,227.84
2016,12,23,13,30,34.0,231.0,4.1,20.0,250.0,272.08,215.08
2016,12,23,13,45,17.0,188.5,4.1,20.5,198.0,198.61,156.25
2016,12,23,14,0,0.0,146.0,4.1,21.0,146.0,140.19,108.85
2016,12,23,14,15,0.0,111.5,3.95,21.0,111.5,105.32,80.86
2016,12,23,14,30,0.0,77.0,3.8,21.0,77.0,71.68,53.56
2016,12,23,14,45,0.0,59.5,3.65,21.0,59.5,55.34,40.24
2016,12,23,15,0,0.0,42.0,3.5,21.0,42.0,39.02,26.84
2016,12,23,15,15,0.0,38.0,3.05,20.5,38.0,35.29,23.87
2016,12,23,15,30,0.0,34.0,2.6,20.0,34.0,31.56,20.86
2016,12,23,15,45,259.0,58.5,2.2,20.0,132.0,226.42,185.12
2016,12,23,16,0,518.0,83.0,1.8,20.0,230.0,384.88,308.98
2016,12,23,16,15,459.0,74.0,1.55,19.0,187.0,320.11,254.78
2016,12,23,16,30,400.0,65.0,1.3,18.0,144.0,258.88,203.24
2016,12,23,16,45,310.5,52.0,1.1,17.5,103.5,189.47,144.32
2016,12,23,17,0,221.0,39.0,0.9,17.0,63.0,129.61,92.17
2016,12,23,17,15,110.5,19.5,0.9,17.0,31.5,59.65,16.88
2016,12,23,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,7,45,129.5,17.0,2.75,18.5,30.0,58.63,0.0
2016,12,24,8,0,259.0,34.0,3.0,19.0,60.0,132.92,91.15
2016,12,24,8,15,352.0,45.0,3.1,19.0,101.0,194.2,146.66
2016,12,24,8,30,445.0,56.0,3.2,19.0,142.0,264.87,207.9
2016,12,24,8,45,506.5,63.5,3.3,19.5,185.5,326.0,260.75
2016,12,24,9,0,568.0,71.0,3.4,20.0,229.0,392.15,316.29
2016,12,24,9,15,284.0,90.0,3.6,20.5,169.0,276.74,224.49
2016,12,24,9,30,0.0,109.0,3.8,21.0,109.0,105.53,81.77
2016,12,24,9,45,358.5,98.0,4.0,21.5,250.5,359.0,292.76
2016,12,24,10,0,717.0,87.0,4.2,22.0,392.0,613.14,492.65
2016,12,24,10,15,479.0,149.5,4.35,22.0,360.0,533.68,427.31
2016,12,24,10,30,241.0,212.0,4.5,22.0,328.0,430.27,343.05
2016,12,24,10,45,187.5,228.0,4.7,22.5,321.5,401.76,319.4
2016,12,24,11,0,134.0,244.0,4.9,23.0,315.0,381.42,301.43
2016,12,24,11,15,67.0,205.0,5.0,23.0,240.5,269.36,212.41
2016,12,24,11,30,0.0,166.0,5.1,23.0,166.0,160.39,123.9
2016,12,24,11,45,0.5,168.5,5.2,23.5,169.0,163.2,125.92
2016,12,24,12,0,1.0,171.0,5.3,24.0,172.0,166.08,127.9
2016,12,24,12,15,5.0,186.5,5.3,24.0,189.5,185.69,143.51
2016,12,24,12,30,9.0,202.0,5.3,24.0,207.0,205.57,159.27
2016,12,24,12,45,7.5,196.5,5.35,24.5,201.0,198.43,153.29
2016,12,24,13,0,6.0,191.0,5.4,25.0,195.0,191.38,147.47
2016,12,24,13,15,64.0,227.5,5.35,25.0,264.0,293.91,229.75
2016,12,24,13,30,122.0,264.0,5.3,25.0,333.0,399.43,312.43
2016,12,24,13,45,61.0,199.5,5.3,25.0,234.0,258.19,201.95
2016,12,24,14,0,0.0,135.0,5.3,25.0,135.0,128.88,98.22
2016,12,24,14,15,0.0,98.0,5.15,24.5,98.0,91.87,68.97
2016,12,24,14,30,0.0,61.0,5.0,24.0,61.0,56.74,40.78
2016,12,24,14,45,0.0,74.5,4.85,24.0,74.5,69.34,51.14
2016,12,24,15,0,0.0,88.0,4.7,24.0,88.0,82.47,61.94
2016,12,24,15,15,0.0,79.5,4.45,23.5,79.5,74.26,55.49
2016,12,24,15,30,0.0,71.0,4.2,23.0,71.0,66.08,49.01
2016,12,24,15,45,0.0,61.5,4.0,23.0,61.5,57.19,41.76
2016,12,24,16,0,0.0,52.0,3.8,23.0,52.0,48.33,34.46
2016,12,24,16,15,0.0,42.5,3.8,22.5,42.5,39.47,27.13
2016,12,24,16,30,0.0,33.0,3.8,22.0,33.0,30.63,19.7
2016,12,24,16,45,0.0,23.5,3.8,21.5,23.5,21.79,12.19
2016,12,24,17,0,0.0,14.0,3.8,21.0,14.0,12.97,4.61
2016,12,24,17,15,0.0,7.0,3.95,21.0,7.0,6.48,0.0
2016,12,24,17,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,8.0,5.95,18.5,8.0,7.41,0.0
2016,12,25,8,0,0.0,16.0,6.2,19.0,16.0,14.83,5.81
2016,12,25,8,15,0.0,26.5,6.5,19.5,26.5,24.59,14.49
2016,12,25,8,30,0.0,37.0,6.8,20.0,37.0,34.36,22.89
2016,12,25,8,45,0.0,48.5,7.1,20.5,48.5,45.08,31.99
2016,12,25,9,0,0.0,60.0,7.4,21.0,60.0,56.0,41.12
2016,12,25,9,15,0.0,71.0,7.6,21.0,71.0,66.63,49.97
2016,12,25,9,30,0.0,82.0,7.8,21.0,82.0,77.29,58.75
2016,12,25,9,45,0.0,92.0,8.0,21.5,92.0,86.97,66.51
2016,12,25,10,0,0.0,102.0,8.2,22.0,102.0,96.7,74.21
2016,12,25,10,15,95.5,159.0,8.25,22.5,205.0,243.76,195.88
2016,12,25,10,30,191.0,216.0,8.3,23.0,308.0,385.57,310.09
2016,12,25,10,45,190.5,229.5,8.35,23.5,326.0,405.78,324.77
2016,12,25,11,0,190.0,243.0,8.4,24.0,344.0,425.45,339.05
2016,12,25,11,15,228.5,248.5,8.3,24.0,374.5,467.41,372.3
2016,12,25,11,30,267.0,254.0,8.2,24.0,405.0,523.52,415.97
2016,12,25,11,45,163.0,255.5,8.1,24.0,348.5,425.56,337.11
2016,12,25,12,0,59.0,257.0,8.0,24.0,292.0,324.29,254.74
2016,12,25,12,15,32.0,223.0,7.85,24.0,242.5,260.92,204.2
2016,12,25,12,30,5.0,189.0,7.7,24.0,193.0,188.27,145.81
2016,12,25,12,45,2.5,154.0,7.55,24.5,156.0,149.77,114.94
2016,12,25,13,0,0.0,119.0,7.4,25.0,119.0,112.3,84.82
2016,12,25,13,15,52.0,190.5,7.15,25.0,220.0,241.23,189.1
2016,12,25,13,30,104.0,262.0,6.9,25.0,321.0,368.56,289.63
2016,12,25,13,45,127.5,254.5,6.65,25.0,324.5,391.2,307.67
2016,12,25,14,0,151.0,247.0,6.4,25.0,328.0,399.51,314.89
2016,12,25,14,15,435.5,178.5,6.15,24.5,395.0,566.58,451.24
2016,12,25,14,30,720.0,110.0,5.9,24.0,462.0,698.73,556.03
2016,12,25,14,45,676.5,113.5,5.7,24.0,426.5,647.63,516.89
2016,12,25,15,0,633.0,117.0,5.5,24.0,391.0,596.73,477.25
2016,12,25,15,15,603.0,111.5,5.2,23.5,353.0,545.71,438.02
2016,12,25,15,30,573.0,106.0,4.9,23.0,315.0,495.12,398.34
2016,12,25,15,45,517.0,101.5,4.6,23.0,272.5,428.43,344.4
2016,12,25,16,0,461.0,97.0,4.3,23.0,230.0,369.5,295.65
2016,12,25,16,15,399.0,86.5,4.05,22.5,187.0,305.02,242.39
2016,12,25,16,30,337.0,76.0,3.8,22.0,144.0,246.01,192.49
2016,12,25,16,45,243.5,61.0,3.55,22.0,103.5,175.87,133.29
2016,12,25,17,0,150.0,46.0,3.3,22.0,63.0,110.6,78.17
2016,12,25,17,15,75.0,23.0,3.3,21.5,31.5,51.02,18.18
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,161.0,15.5,2.35,19.5,31.0,65.34,0.0
2016,12,26,8,0,322.0,31.0,2.6,20.0,62.0,148.69,100.37
2016,12,26,8,15,418.5,40.0,2.6,20.5,104.0,211.75,158.15
2016,12,26,8,30,515.0,49.0,2.6,21.0,146.0,284.82,220.82
2016,12,26,8,45,574.5,54.5,2.65,21.5,191.0,345.91,273.38
2016,12,26,9,0,634.0,60.0,2.7,22.0,236.0,411.75,328.17
2016,12,26,9,15,673.0,64.5,2.8,22.0,279.0,469.16,375.54
2016,12,26,9,30,712.0,69.0,2.9,22.0,322.0,526.07,421.29
2016,12,26,9,45,743.0,71.0,3.0,22.5,361.5,578.71,461.72
2016,12,26,10,0,774.0,73.0,3.1,23.0,401.0,631.57,501.1
2016,12,26,10,15,792.5,75.0,3.2,23.5,435.0,675.25,531.35
2016,12,26,10,30,811.0,77.0,3.3,24.0,469.0,717.59,560.2
2016,12,26,10,45,829.5,76.5,3.4,24.5,497.0,755.25,585.31
2016,12,26,11,0,848.0,76.0,3.5,25.0,525.0,784.53,604.25
2016,12,26,11,15,449.0,159.0,3.5,25.0,397.5,572.81,447.53
2016,12,26,11,30,50.0,242.0,3.5,25.0,270.0,298.54,230.77
2016,12,26,11,45,439.0,170.0,3.55,25.5,426.0,592.24,462.73
2016,12,26,12,0,828.0,98.0,3.6,26.0,582.0,855.83,650.92
2016,12,26,12,15,586.5,177.0,3.5,26.0,521.5,738.21,565.43
2016,12,26,12,30,345.0,256.0,3.4,26.0,461.0,603.72,463.12
2016,12,26,12,45,284.5,265.0,3.35,26.0,433.5,560.53,430.76
2016,12,26,13,0,224.0,274.0,3.3,26.0,406.0,502.88,387.23
2016,12,26,13,15,524.0,184.5,3.15,26.0,484.5,684.91,527.45
2016,12,26,13,30,824.0,95.0,3.0,26.0,563.0,832.9,631.85
2016,12,26,13,45,818.0,93.0,2.95,26.0,544.5,811.49,616.21
2016,12,26,14,0,812.0,91.0,2.9,26.0,526.0,787.19,599.95
2016,12,26,14,15,407.5,127.0,2.65,26.0,345.5,484.87,379.12
2016,12,26,14,30,3.0,163.0,2.4,26.0,165.0,161.25,122.91
2016,12,26,14,45,373.5,123.5,2.2,26.0,286.0,431.26,340.96
2016,12,26,15,0,744.0,84.0,2.0,26.0,407.0,634.37,493.41
2016,12,26,15,15,718.0,80.5,1.7,25.5,369.0,587.38,456.52
2016,12,26,15,30,692.0,77.0,1.4,25.0,331.0,537.43,418.59
2016,12,26,15,45,647.5,73.5,1.15,25.0,288.0,476.99,371.39
2016,12,26,16,0,603.0,70.0,0.9,25.0,245.0,418.75,324.82
2016,12,26,16,15,546.0,63.5,0.75,24.0,200.5,353.68,273.54
2016,12,26,16,30,489.0,57.0,0.6,23.0,156.0,293.0,223.97
2016,12,26,16,45,392.5,47.5,0.5,22.5,113.5,218.9,162.99
2016,12,26,17,0,296.0,38.0,0.4,22.0,71.0,154.45,108.48
2016,12,26,17,15,148.0,19.0,0.4,21.5,35.5,70.46,28.97
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,15.0,2.0,16.0,15.0,13.93,0.0
2016,12,27,8,0,0.0,30.0,2.2,16.0,30.0,29.39,17.17
2016,12,27,8,15,11.0,50.0,2.2,16.0,52.0,54.13,39.01
2016,12,27,8,30,22.0,70.0,2.2,16.0,74.0,83.87,64.6
2016,12,27,8,45,33.0,89.5,2.2,16.5,98.0,110.65,87.51
2016,12,27,9,0,44.0,109.0,2.2,17.0,122.0,138.49,110.97
2016,12,27,9,15,54.0,127.0,2.15,17.5,145.0,164.96,132.88
2016,12,27,9,30,64.0,145.0,2.1,18.0,168.0,192.36,155.15
2016,12,27,9,45,356.5,127.0,2.05,18.5,276.0,390.59,317.87
2016,12,27,10,0,649.0,109.0,2.0,19.0,384.0,589.91,472.34
2016,12,27,10,15,671.0,113.0,2.0,19.0,417.5,634.51,504.2
2016,12,27,10,30,693.0,117.0,2.0,19.0,451.0,678.34,535.88
2016,12,27,10,45,516.0,169.5,2.0,19.5,426.0,614.95,484.5
2016,12,27,11,0,339.0,222.0,2.0,20.0,401.0,533.31,419.46
2016,12,27,11,15,336.0,233.5,2.0,20.0,417.0,551.69,433.03
2016,12,27,11,30,333.0,245.0,2.0,20.0,433.0,568.75,444.85
2016,12,27,11,45,274.5,259.0,2.0,20.5,416.5,539.51,420.53
2016,12,27,12,0,216.0,273.0,2.0,21.0,400.0,494.08,384.72
2016,12,27,12,15,268.0,267.5,1.95,21.0,426.0,548.54,426.04
2016,12,27,12,30,320.0,262.0,1.9,21.0,452.0,588.78,456.04
2016,12,27,12,45,215.0,268.5,1.85,21.0,395.5,489.41,380.36
2016,12,27,13,0,110.0,275.0,1.8,21.0,339.0,390.47,304.03
2016,12,27,13,15,108.5,270.0,1.75,21.0,332.5,382.66,298.71
2016,12,27,13,30,107.0,265.0,1.7,21.0,326.0,374.69,292.79
2016,12,27,13,45,61.5,232.0,1.65,21.0,267.0,296.29,231.94
2016,12,27,14,0,16.0,199.0,1.6,21.0,208.0,209.19,163.27
2016,12,27,14,15,27.5,200.0,1.55,21.0,214.5,219.85,172.55
2016,12,27,14,30,39.0,201.0,1.5,21.0,221.0,241.38,189.97
2016,12,27,14,45,348.5,155.5,1.5,21.0,308.5,450.61,358.87
2016,12,27,15,0,658.0,110.0,1.5,21.0,396.0,608.49,479.5
2016,12,27,15,15,629.0,105.0,1.45,21.0,358.5,557.88,440.11
2016,12,27,15,30,600.0,100.0,1.4,21.0,321.0,507.55,401.91
2016,12,27,15,45,558.0,93.5,1.35,21.0,279.0,448.67,356.19
2016,12,27,16,0,516.0,87.0,1.3,21.0,237.0,391.92,310.91
2016,12,27,16,15,457.5,78.0,1.15,20.5,194.0,324.94,256.7
2016,12,27,16,30,399.0,69.0,1.0,20.0,151.0,266.04,207.47
2016,12,27,16,45,315.0,56.0,0.9,19.5,110.0,198.15,150.57
2016,12,27,17,0,231.0,43.0,0.8,19.0,69.0,139.14,99.98
2016,12,27,17,15,115.5,21.5,0.8,18.5,34.5,65.58,29.71
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,9.5,16.5,3.35,18.5,17.5,18.88,0.0
2016,12,28,8,0,19.0,33.0,3.7,19.0,35.0,41.57,25.71
2016,12,28,8,15,48.5,54.0,3.9,19.5,62.5,76.3,55.86
2016,12,28,8,30,78.0,75.0,4.1,20.0,90.0,119.19,92.15
2016,12,28,8,45,101.0,95.5,4.3,20.5,120.0,156.19,123.59
2016,12,28,9,0,124.0,116.0,4.5,21.0,150.0,195.34,156.41
2016,12,28,9,15,148.5,132.0,4.55,21.5,179.5,231.78,186.52
2016,12,28,9,30,173.0,148.0,4.6,22.0,209.0,270.35,217.82
2016,12,28,9,45,173.5,169.0,4.7,22.5,236.0,301.36,242.11
2016,12,28,10,0,174.0,190.0,4.8,23.0,263.0,332.05,265.66
2016,12,28,10,15,178.5,206.0,4.8,23.0,286.5,359.22,286.66
2016,12,28,10,30,183.0,222.0,4.8,23.0,310.0,386.31,307.36
2016,12,28,10,45,225.5,231.0,4.85,23.5,346.0,434.55,344.61
2016,12,28,11,0,268.0,240.0,4.9,24.0,382.0,497.0,391.84
2016,12,28,11,15,276.5,246.0,4.9,24.0,397.5,516.89,406.46
2016,12,28,11,30,285.0,252.0,4.9,24.0,413.0,536.17,420.72
2016,12,28,11,45,314.0,252.5,4.9,24.5,433.5,565.91,442.51
2016,12,28,12,0,343.0,253.0,4.9,25.0,454.0,595.22,463.73
2016,12,28,12,15,358.0,252.0,4.85,25.0,463.5,609.62,474.34
2016,12,28,12,30,373.0,251.0,4.8,25.0,473.0,622.77,484.11
2016,12,28,12,45,557.5,191.0,4.75,25.5,520.5,730.32,566.06
2016,12,28,13,0,742.0,131.0,4.7,26.0,568.0,827.08,634.69
2016,12,28,13,15,447.0,199.5,4.6,26.0,461.0,635.93,492.94
2016,12,28,13,30,152.0,268.0,4.5,26.0,354.0,430.0,332.98
2016,12,28,13,45,93.0,243.5,4.4,26.0,295.5,336.32,261.3
2016,12,28,14,0,34.0,219.0,4.3,26.0,237.0,258.06,199.68
2016,12,28,14,15,203.0,207.5,4.1,26.0,308.5,391.28,307.52
2016,12,28,14,30,372.0,196.0,3.9,26.0,380.0,514.77,403.92
2016,12,28,14,45,348.5,185.5,3.75,26.0,348.5,473.88,372.41
2016,12,28,15,0,325.0,175.0,3.6,26.0,317.0,433.48,341.64
2016,12,28,15,15,479.0,133.5,3.2,25.5,321.5,486.77,384.86
2016,12,28,15,30,633.0,92.0,2.8,25.0,326.0,520.38,411.29
2016,12,28,15,45,598.5,85.0,2.4,24.5,285.0,464.0,366.75
2016,12,28,16,0,564.0,78.0,2.0,24.0,244.0,409.08,322.67
2016,12,28,16,15,508.0,70.5,1.8,23.0,200.5,344.95,271.19
2016,12,28,16,30,452.0,63.0,1.6,22.0,157.0,285.09,221.56
2016,12,28,16,45,372.5,51.5,1.45,21.5,115.5,216.91,164.15
2016,12,28,17,0,293.0,40.0,1.3,21.0,74.0,156.22,111.79
2016,12,28,17,15,146.5,25.0,1.35,20.5,42.0,79.38,39.0
2016,12,28,17,30,0.0,10.0,1.4,20.0,10.0,9.53,0.0
2016,12,28,17,45,0.0,5.0,1.5,20.0,5.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,13.0,16.0,5.4,11.0,17.0,19.13,0.0
2016,12,29,8,0,26.0,32.0,5.4,11.0,34.0,42.31,26.94
2016,12,29,8,15,41.0,51.0,5.5,11.0,57.5,69.53,52.22
2016,12,29,8,30,56.0,70.0,5.6,11.0,81.0,97.85,77.55
2016,12,29,8,45,64.5,89.5,5.7,11.5,105.0,125.18,101.78
2016,12,29,9,0,73.0,109.0,5.8,12.0,129.0,153.25,126.23
2016,12,29,9,15,77.0,128.0,5.95,12.0,152.0,178.93,148.46
2016,12,29,9,30,81.0,147.0,6.1,12.0,175.0,204.93,170.6
2016,12,29,9,45,82.5,164.0,6.3,12.0,196.0,227.18,189.27
2016,12,29,10,0,84.0,181.0,6.5,12.0,217.0,249.51,207.77
2016,12,29,10,15,60.5,188.0,6.45,12.0,215.0,241.9,200.49
2016,12,29,10,30,37.0,195.0,6.4,12.0,213.0,232.82,191.87
2016,12,29,10,45,57.5,215.0,6.4,12.5,245.0,272.15,224.32
2016,12,29,11,0,78.0,235.0,6.4,13.0,277.0,312.67,257.3
2016,12,29,11,15,192.0,241.0,6.35,13.0,348.5,427.71,353.68
2016,12,29,11,30,306.0,247.0,6.3,13.0,420.0,548.03,451.96
2016,12,29,11,45,254.0,261.0,6.3,13.0,406.5,524.06,430.72
2016,12,29,12,0,202.0,275.0,6.3,13.0,393.0,484.15,397.36
2016,12,29,12,15,198.0,277.5,6.2,13.0,394.5,484.81,397.59
2016,12,29,12,30,194.0,280.0,6.1,13.0,396.0,484.78,397.2
2016,12,29,12,45,223.5,275.5,6.1,13.5,408.5,505.35,413.73
2016,12,29,13,0,253.0,271.0,6.1,14.0,421.0,538.85,440.06
2016,12,29,13,15,255.0,264.5,6.0,14.0,413.0,530.76,433.76
2016,12,29,13,30,257.0,258.0,5.9,14.0,405.0,521.66,426.83
2016,12,29,13,45,418.0,210.5,5.8,14.0,440.0,610.45,501.3
2016,12,29,14,0,579.0,163.0,5.7,14.0,475.0,679.7,559.19
2016,12,29,14,15,573.5,156.0,5.65,14.0,453.0,652.98,538.39
2016,12,29,14,30,568.0,149.0,5.6,14.0,431.0,624.46,516.42
2016,12,29,14,45,439.0,163.5,5.55,14.0,372.5,527.64,437.67
2016,12,29,15,0,310.0,178.0,5.5,14.0,314.0,426.9,354.8
2016,12,29,15,15,562.0,121.5,5.25,14.0,341.0,529.11,441.29
2016,12,29,15,30,814.0,65.0,5.0,14.0,368.0,600.98,499.92
2016,12,29,15,45,780.5,61.5,4.8,14.0,323.0,541.7,449.96
2016,12,29,16,0,747.0,58.0,4.6,14.0,278.0,483.28,399.98
2016,12,29,16,15,696.0,53.0,4.15,13.0,230.5,415.83,342.15
2016,12,29,16,30,645.0,48.0,3.7,12.0,183.0,351.75,285.51
2016,12,29,16,45,561.0,40.5,3.3,11.5,136.5,276.08,217.82
2016,12,29,17,0,477.0,33.0,2.9,11.0,90.0,211.59,157.97
2016,12,29,17,15,238.5,23.5,2.85,10.5,52.0,105.07,57.58
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,7.5,2.5,2.31,0.0
2016,12,30,8,0,0.0,5.0,0.8,8.0,5.0,4.62,0.0
2016,12,30,8,15,0.0,9.0,0.85,8.0,9.0,8.33,1.48
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,12.04,4.84
2016,12,30,8,45,0.0,17.0,1.0,8.5,17.0,15.75,8.17
2016,12,30,9,0,0.0,21.0,1.1,9.0,21.0,19.47,11.44
2016,12,30,9,15,0.0,24.5,1.35,9.5,24.5,22.72,14.26
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,25.98,17.03
2016,12,30,9,45,0.0,72.0,1.85,10.5,72.0,67.0,52.33
2016,12,30,10,0,0.0,116.0,2.1,11.0,116.0,111.13,89.57
2016,12,30,10,15,0.0,92.5,2.2,11.0,92.5,86.79,68.72
2016,12,30,10,30,0.0,69.0,2.3,11.0,69.0,64.21,49.44
2016,12,30,10,45,38.0,152.0,2.4,11.5,172.5,184.48,151.37
2016,12,30,11,0,76.0,235.0,2.5,12.0,276.0,310.97,254.34
2016,12,30,11,15,108.0,249.5,2.55,12.0,309.5,355.37,290.0
2016,12,30,11,30,140.0,264.0,2.6,12.0,343.0,413.9,336.57
2016,12,30,11,45,77.0,238.0,2.7,12.0,282.0,317.01,257.86
2016,12,30,12,0,14.0,212.0,2.8,12.0,221.0,220.6,178.18
2016,12,30,12,15,12.0,209.0,2.85,12.0,216.5,215.54,174.19
2016,12,30,12,30,10.0,206.0,2.9,12.0,212.0,210.53,170.03
2016,12,30,12,45,97.5,242.5,2.95,12.0,300.0,341.19,278.66
2016,12,30,13,0,185.0,279.0,3.0,12.0,388.0,474.79,385.69
2016,12,30,13,15,108.0,255.0,3.0,11.5,318.5,364.28,296.95
2016,12,30,13,30,31.0,231.0,3.0,11.0,249.0,269.12,219.01
2016,12,30,13,45,15.5,168.0,3.05,11.0,177.0,175.56,142.58
2016,12,30,14,0,0.0,105.0,3.1,11.0,105.0,98.63,78.18
2016,12,30,14,15,0.5,133.0,3.1,11.0,133.5,127.37,102.55
2016,12,30,14,30,1.0,161.0,3.1,11.0,162.0,157.35,127.77
2016,12,30,14,45,0.5,118.5,3.1,11.0,119.0,113.22,90.95
2016,12,30,15,0,0.0,76.0,3.1,11.0,76.0,70.74,55.14
2016,12,30,15,15,0.0,69.0,3.05,10.5,69.0,64.2,49.81
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,57.66,44.39
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,50.19,38.01
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,42.73,31.58
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,35.28,25.13
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,27.83,18.58
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,20.4,11.93
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,12.97,5.25
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,7.4,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
